Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,9.0,4.15,4.0,9.0,7.08,0.0
2016,1,1,8,0,0.0,18.0,4.2,4.0,18.0,13.71,5.65
2016,1,1,8,15,0.0,32.0,4.25,4.0,32.0,24.46,16.41
2016,1,1,8,30,0.0,46.0,4.3,4.0,46.0,34.85,26.36
2016,1,1,8,45,0.0,61.5,4.4,4.0,61.5,46.12,37.04
2016,1,1,9,0,0.0,77.0,4.5,4.0,77.0,57.29,47.5
2016,1,1,9,15,0.0,92.5,4.5,4.0,92.5,68.34,57.72
2016,1,1,9,30,0.0,108.0,4.5,4.0,108.0,79.27,67.71
2016,1,1,9,45,33.0,142.5,4.55,4.5,156.0,99.44,85.88
2016,1,1,10,0,66.0,177.0,4.6,5.0,204.0,120.12,104.25
2016,1,1,10,15,58.0,189.0,4.5,5.0,214.5,127.64,110.77
2016,1,1,10,30,50.0,201.0,4.4,5.0,225.0,134.94,117.06
2016,1,1,10,45,72.5,219.5,4.35,5.0,256.5,145.99,126.7
2016,1,1,11,0,95.0,238.0,4.3,5.0,288.0,156.75,136.03
2016,1,1,11,15,145.5,250.0,4.25,5.0,330.0,173.17,138.95
2016,1,1,11,30,196.0,262.0,4.2,5.0,372.0,201.79,158.94
2016,1,1,11,45,241.5,263.0,4.2,5.5,402.0,228.85,179.12
2016,1,1,12,0,287.0,264.0,4.2,6.0,432.0,260.43,204.52
2016,1,1,12,15,215.0,273.0,4.15,6.0,399.5,266.59,213.94
2016,1,1,12,30,143.0,282.0,4.1,6.0,367.0,265.47,216.37
2016,1,1,12,45,87.0,260.5,4.05,6.0,312.5,236.51,194.34
2016,1,1,13,0,31.0,239.0,4.0,6.0,258.0,203.19,167.65
2016,1,1,13,15,83.0,254.0,3.95,6.0,302.5,246.21,203.95
2016,1,1,13,30,135.0,269.0,3.9,6.0,347.0,303.72,252.34
2016,1,1,13,45,67.5,210.0,3.85,6.0,249.0,214.2,178.18
2016,1,1,14,0,0.0,151.0,3.8,6.0,151.0,119.07,97.25
2016,1,1,14,15,0.0,140.0,3.7,6.0,140.0,110.68,90.32
2016,1,1,14,30,0.0,129.0,3.6,6.0,129.0,102.13,83.15
2016,1,1,14,45,0.0,92.5,3.5,6.0,92.5,71.69,57.0
2016,1,1,15,0,0.0,56.0,3.4,6.0,56.0,42.9,32.04
2016,1,1,15,15,0.0,51.0,3.2,6.0,51.0,39.03,28.75
2016,1,1,15,30,0.0,46.0,3.0,6.0,46.0,35.17,25.42
2016,1,1,15,45,0.0,40.5,2.8,6.0,40.5,30.93,21.73
2016,1,1,16,0,0.0,35.0,2.6,6.0,35.0,26.7,18.02
2016,1,1,16,15,0.0,29.0,2.35,5.5,29.0,22.09,13.96
2016,1,1,16,30,0.0,23.0,2.1,5.0,23.0,17.5,9.85
2016,1,1,16,45,0.0,17.0,1.85,5.0,17.0,12.91,5.68
2016,1,1,17,0,0.0,11.0,1.6,5.0,11.0,8.34,1.49
2016,1,1,17,15,0.0,6.5,1.55,4.5,6.5,4.92,0.0
2016,1,1,17,30,0.0,2.0,1.5,4.0,2.0,1.57,0.0
2016,1,1,17,45,0.0,1.0,1.5,4.0,1.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,0.5,0.8,4.5,0.5,0.39,0.0
2016,1,2,8,0,0.0,1.0,0.8,5.0,1.0,0.75,0.0
2016,1,2,8,15,0.0,1.5,0.8,5.0,1.5,1.13,0.0
2016,1,2,8,30,0.0,2.0,0.8,5.0,2.0,1.51,0.0
2016,1,2,8,45,0.0,3.0,0.85,5.0,3.0,2.27,0.0
2016,1,2,9,0,0.0,4.0,0.9,5.0,4.0,3.03,0.0
2016,1,2,9,15,0.0,5.0,0.85,5.0,5.0,3.79,0.0
2016,1,2,9,30,0.0,6.0,0.8,5.0,6.0,4.56,0.0
2016,1,2,9,45,54.0,94.0,0.8,5.5,116.5,70.28,59.13
2016,1,2,10,0,108.0,182.0,0.8,6.0,227.0,120.52,103.9
2016,1,2,10,15,112.0,198.0,0.8,6.0,248.5,129.76,111.69
2016,1,2,10,30,116.0,214.0,0.8,6.0,270.0,138.73,119.34
2016,1,2,10,45,67.5,207.0,0.8,6.0,240.0,139.48,119.72
2016,1,2,11,0,19.0,200.0,0.8,6.0,210.0,141.82,121.56
2016,1,2,11,15,12.0,192.5,0.8,6.0,199.5,139.87,113.97
2016,1,2,11,30,5.0,185.0,0.8,6.0,189.0,136.52,111.19
2016,1,2,11,45,6.5,191.5,0.8,6.5,196.5,142.94,116.2
2016,1,2,12,0,8.0,198.0,0.8,7.0,204.0,149.6,121.4
2016,1,2,12,15,4.0,129.0,0.85,7.0,132.0,99.76,79.77
2016,1,2,12,30,0.0,60.0,0.9,7.0,60.0,46.09,34.25
2016,1,2,12,45,0.0,75.5,0.95,7.5,75.5,58.08,44.53
2016,1,2,13,0,0.0,91.0,1.0,8.0,91.0,70.1,54.7
2016,1,2,13,15,8.0,151.0,0.95,8.0,155.5,120.89,97.67
2016,1,2,13,30,16.0,211.0,0.9,8.0,220.0,174.58,142.35
2016,1,2,13,45,20.5,212.0,0.9,8.5,223.5,180.48,147.01
2016,1,2,14,0,25.0,213.0,0.9,9.0,227.0,187.0,152.43
2016,1,2,14,15,25.5,204.5,0.8,8.5,218.0,183.13,149.76
2016,1,2,14,30,26.0,196.0,0.7,8.0,209.0,179.24,147.12
2016,1,2,14,45,21.0,181.0,0.6,8.0,191.0,165.38,135.79
2016,1,2,15,0,16.0,166.0,0.5,8.0,173.0,150.99,123.97
2016,1,2,15,15,13.0,152.5,0.4,7.5,157.5,139.16,114.46
2016,1,2,15,30,10.0,139.0,0.3,7.0,142.0,127.16,104.68
2016,1,2,15,45,6.0,123.5,0.25,7.0,125.0,112.13,91.99
2016,1,2,16,0,2.0,108.0,0.2,7.0,108.0,96.92,78.96
2016,1,2,16,15,1.0,90.0,0.2,6.5,90.0,80.87,65.26
2016,1,2,16,30,0.0,72.0,0.2,6.0,72.0,64.38,50.86
2016,1,2,16,45,0.0,54.0,0.2,6.0,54.0,47.99,36.23
2016,1,2,17,0,0.0,36.0,0.2,6.0,36.0,30.48,20.47
2016,1,2,17,15,0.0,21.5,0.25,5.5,21.5,16.42,6.62
2016,1,2,17,30,0.0,7.0,0.3,5.0,7.0,5.51,0.0
2016,1,2,17,45,0.0,3.5,0.4,5.0,3.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,17.5,15.0,2.65,4.5,16.5,11.8,0.0
2016,1,3,8,0,35.0,30.0,3.0,5.0,33.0,22.46,12.67
2016,1,3,8,15,58.0,50.0,3.0,5.5,58.5,36.46,27.02
2016,1,3,8,30,81.0,70.0,3.0,6.0,84.0,50.18,40.06
2016,1,3,8,45,95.0,90.0,3.05,6.5,111.5,63.55,52.56
2016,1,3,9,0,109.0,110.0,3.1,7.0,139.0,76.61,64.54
2016,1,3,9,15,120.5,128.0,3.1,7.5,166.0,88.23,74.98
2016,1,3,9,30,132.0,146.0,3.1,8.0,193.0,99.57,84.97
2016,1,3,9,45,154.5,164.0,3.15,9.0,224.5,110.8,94.52
2016,1,3,10,0,177.0,182.0,3.2,10.0,256.0,121.76,103.67
2016,1,3,10,15,195.0,197.5,3.15,10.5,285.5,131.11,111.46
2016,1,3,10,30,213.0,213.0,3.1,11.0,315.0,140.23,118.97
2016,1,3,10,45,158.5,226.5,3.05,11.5,305.5,146.58,124.01
2016,1,3,11,0,104.0,240.0,3.0,12.0,296.0,157.98,133.42
2016,1,3,11,15,160.5,250.5,2.95,12.5,340.0,173.89,135.15
2016,1,3,11,30,217.0,261.0,2.9,13.0,384.0,203.22,154.26
2016,1,3,11,45,257.0,262.5,2.9,13.5,411.5,229.21,173.02
2016,1,3,12,0,297.0,264.0,2.9,14.0,439.0,261.82,198.59
2016,1,3,12,15,375.5,248.0,2.9,14.0,471.5,297.48,226.83
2016,1,3,12,30,454.0,232.0,2.9,14.0,504.0,342.95,264.07
2016,1,3,12,45,686.5,160.5,2.9,14.0,569.5,414.25,320.16
2016,1,3,13,0,919.0,89.0,2.9,14.0,635.0,494.74,385.32
2016,1,3,13,15,916.0,88.0,2.9,14.0,624.5,536.55,422.57
2016,1,3,13,30,913.0,87.0,2.9,14.0,614.0,575.71,457.04
2016,1,3,13,45,909.5,85.0,2.95,14.5,596.0,610.83,486.94
2016,1,3,14,0,906.0,83.0,3.0,15.0,578.0,642.95,513.86
2016,1,3,14,15,896.0,81.5,3.0,15.0,552.0,668.35,535.95
2016,1,3,14,30,886.0,80.0,3.0,15.0,526.0,695.85,559.11
2016,1,3,14,45,874.0,77.0,3.0,15.0,493.5,711.64,573.36
2016,1,3,15,0,862.0,74.0,3.0,15.0,461.0,723.6,583.86
2016,1,3,15,15,840.5,71.5,2.75,14.5,421.5,725.37,586.14
2016,1,3,15,30,819.0,69.0,2.5,14.0,382.0,723.11,585.31
2016,1,3,15,45,793.0,64.0,2.3,13.5,338.0,710.55,576.76
2016,1,3,16,0,767.0,59.0,2.1,13.0,294.0,694.17,564.81
2016,1,3,16,15,720.0,54.5,1.9,12.0,246.5,658.44,538.21
2016,1,3,16,30,673.0,50.0,1.7,11.0,199.0,619.15,507.15
2016,1,3,16,45,601.0,42.5,1.5,10.0,151.5,554.12,453.6
2016,1,3,17,0,529.0,35.0,1.3,9.0,104.0,486.75,393.79
2016,1,3,17,15,384.0,24.5,1.3,8.5,63.0,359.86,261.34
2016,1,3,17,30,239.0,14.0,1.3,8.0,22.0,188.95,0.0
2016,1,3,17,45,119.5,7.0,1.35,7.5,11.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,232.5,12.5,2.65,1.5,32.5,9.83,0.0
2016,1,4,8,0,465.0,25.0,3.0,2.0,65.0,23.06,13.31
2016,1,4,8,15,565.5,32.5,2.95,2.5,112.5,30.15,21.66
2016,1,4,8,30,666.0,40.0,2.9,3.0,160.0,37.37,28.79
2016,1,4,8,45,723.5,44.5,2.9,4.0,209.5,41.79,33.06
2016,1,4,9,0,781.0,49.0,2.9,5.0,259.0,46.29,37.22
2016,1,4,9,15,817.5,52.5,2.9,5.5,306.5,49.78,40.38
2016,1,4,9,30,854.0,56.0,2.9,6.0,354.0,58.14,47.92
2016,1,4,9,45,878.5,58.5,2.95,7.0,397.0,61.3,50.5
2016,1,4,10,0,903.0,61.0,3.0,8.0,440.0,64.34,52.94
2016,1,4,10,15,919.5,63.0,2.95,8.5,477.5,66.79,54.91
2016,1,4,10,30,936.0,65.0,2.9,9.0,515.0,69.13,56.78
2016,1,4,10,45,946.5,67.0,2.9,9.5,545.0,71.25,58.44
2016,1,4,11,0,957.0,69.0,2.9,10.0,575.0,73.27,60.01
2016,1,4,11,15,964.5,70.0,2.85,10.0,598.0,124.8,70.76
2016,1,4,11,30,972.0,71.0,2.8,10.0,621.0,183.94,107.38
2016,1,4,11,45,973.0,73.0,2.75,10.5,635.0,242.46,154.62
2016,1,4,12,0,974.0,75.0,2.7,11.0,649.0,299.92,205.8
2016,1,4,12,15,975.5,75.5,2.65,11.0,655.0,355.05,257.03
2016,1,4,12,30,977.0,76.0,2.6,11.0,661.0,408.67,307.02
2016,1,4,12,45,974.5,76.0,2.6,11.5,658.5,458.54,352.76
2016,1,4,13,0,972.0,76.0,2.6,12.0,656.0,506.07,395.41
2016,1,4,13,15,968.0,75.5,2.6,12.0,644.5,549.89,434.73
2016,1,4,13,30,964.0,75.0,2.6,12.0,633.0,590.89,470.85
2016,1,4,13,45,956.0,74.5,2.6,12.0,613.5,626.64,502.11
2016,1,4,14,0,948.0,74.0,2.6,12.0,594.0,659.01,530.12
2016,1,4,14,15,937.5,73.0,2.6,12.0,567.0,685.81,553.4
2016,1,4,14,30,927.0,72.0,2.6,12.0,540.0,708.94,573.54
2016,1,4,14,45,910.0,70.5,2.6,12.0,505.5,723.31,586.72
2016,1,4,15,0,893.0,69.0,2.6,12.0,471.0,733.7,595.61
2016,1,4,15,15,871.0,66.5,2.45,11.5,431.0,742.3,603.43
2016,1,4,15,30,849.0,64.0,2.3,11.0,391.0,740.2,603.14
2016,1,4,15,45,818.0,60.5,2.15,11.0,345.5,726.02,592.51
2016,1,4,16,0,787.0,57.0,2.0,11.0,300.0,707.9,578.48
2016,1,4,16,15,739.5,52.5,1.8,10.0,251.5,672.0,551.7
2016,1,4,16,30,692.0,48.0,1.6,9.0,203.0,632.61,520.5
2016,1,4,16,45,614.5,41.5,1.45,8.0,154.5,564.51,464.8
2016,1,4,17,0,537.0,35.0,1.3,7.0,106.0,493.94,402.8
2016,1,4,17,15,392.5,24.5,1.35,6.5,64.5,368.66,274.61
2016,1,4,17,30,248.0,14.0,1.4,6.0,23.0,196.02,0.0
2016,1,4,17,45,124.0,7.0,1.45,5.5,11.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,158.0,14.5,2.95,1.5,28.0,11.41,0.0
2016,1,5,8,0,316.0,29.0,3.1,2.0,56.0,24.02,14.05
2016,1,5,8,15,419.5,39.5,3.1,2.5,100.0,32.66,23.92
2016,1,5,8,30,523.0,50.0,3.1,3.0,144.0,41.35,32.44
2016,1,5,8,45,585.0,57.5,3.1,3.5,191.0,47.34,38.24
2016,1,5,9,0,647.0,65.0,3.1,4.0,238.0,53.33,43.87
2016,1,5,9,15,688.0,70.0,3.0,4.0,283.5,57.2,47.47
2016,1,5,9,30,729.0,75.0,2.9,4.0,329.0,61.08,50.99
2016,1,5,9,45,755.5,79.0,2.85,4.5,370.5,69.27,58.3
2016,1,5,10,0,782.0,83.0,2.8,5.0,412.0,72.37,60.88
2016,1,5,10,15,801.5,86.0,2.75,5.0,448.0,74.59,62.74
2016,1,5,10,30,821.0,89.0,2.7,5.0,484.0,76.79,64.6
2016,1,5,10,45,836.0,90.5,2.65,5.5,513.5,77.84,65.29
2016,1,5,11,0,851.0,92.0,2.6,6.0,543.0,78.92,66.01
2016,1,5,11,15,631.0,159.5,2.6,6.5,501.5,148.07,102.15
2016,1,5,11,30,411.0,227.0,2.6,7.0,460.0,204.76,150.51
2016,1,5,11,45,372.5,242.5,2.6,8.0,457.5,237.27,177.93
2016,1,5,12,0,334.0,258.0,2.6,9.0,455.0,265.85,203.85
2016,1,5,12,15,394.0,246.0,2.6,9.5,481.0,300.54,232.14
2016,1,5,12,30,454.0,234.0,2.6,10.0,507.0,343.34,267.79
2016,1,5,12,45,494.5,219.0,2.6,10.5,515.5,378.73,298.3
2016,1,5,13,0,535.0,204.0,2.6,11.0,524.0,415.95,330.25
2016,1,5,13,15,347.0,239.0,2.6,11.0,445.5,376.47,302.83
2016,1,5,13,30,159.0,274.0,2.6,11.0,367.0,319.64,259.06
2016,1,5,13,45,272.0,249.0,2.6,11.5,401.5,385.31,313.13
2016,1,5,14,0,385.0,224.0,2.6,12.0,436.0,447.85,364.25
2016,1,5,14,15,219.0,220.0,2.55,12.0,339.5,344.82,282.2
2016,1,5,14,30,53.0,216.0,2.5,12.0,243.0,228.96,186.83
2016,1,5,14,45,26.5,157.5,2.5,12.0,171.0,157.32,128.05
2016,1,5,15,0,0.0,99.0,2.5,12.0,99.0,77.51,60.65
2016,1,5,15,15,0.0,90.5,2.35,11.5,90.5,70.71,55.2
2016,1,5,15,30,0.0,82.0,2.2,11.0,82.0,63.88,49.58
2016,1,5,15,45,0.0,71.5,2.05,11.0,71.5,55.21,42.23
2016,1,5,16,0,0.0,61.0,1.9,11.0,61.0,46.75,34.98
2016,1,5,16,15,0.0,51.0,1.8,10.5,51.0,39.03,28.35
2016,1,5,16,30,0.0,41.0,1.7,10.0,41.0,31.33,21.62
2016,1,5,16,45,0.0,30.5,1.65,9.5,30.5,23.26,14.48
2016,1,5,17,0,0.0,20.0,1.6,9.0,20.0,15.22,7.3
2016,1,5,17,15,0.0,12.0,1.75,8.5,12.0,9.11,1.43
2016,1,5,17,30,0.0,4.0,1.9,8.0,4.0,3.15,0.0
2016,1,5,17,45,0.0,2.0,2.05,8.0,2.0,1.57,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,88.0,17.0,2.35,5.5,24.5,13.38,0.0
2016,1,6,8,0,176.0,34.0,2.5,6.0,49.0,25.57,15.0
2016,1,6,8,15,273.5,49.0,2.55,6.0,90.0,36.83,27.28
2016,1,6,8,30,371.0,64.0,2.6,6.0,131.0,48.06,38.14
2016,1,6,8,45,427.5,76.0,2.65,6.5,175.0,56.85,46.46
2016,1,6,9,0,484.0,88.0,2.7,7.0,219.0,65.53,54.47
2016,1,6,9,15,530.0,96.0,2.65,7.0,262.5,74.71,62.86
2016,1,6,9,30,576.0,104.0,2.6,7.0,306.0,80.08,67.66
2016,1,6,9,45,603.0,111.5,2.6,7.5,345.0,84.74,71.61
2016,1,6,10,0,630.0,119.0,2.6,8.0,384.0,89.35,75.44
2016,1,6,10,15,315.0,97.0,2.6,8.0,229.5,67.27,55.42
2016,1,6,10,30,0.0,75.0,2.6,8.0,75.0,57.6,46.61
2016,1,6,10,45,0.0,76.5,2.65,8.5,76.5,58.78,47.48
2016,1,6,11,0,0.0,78.0,2.7,9.0,78.0,59.96,48.35
2016,1,6,11,15,0.0,94.0,2.7,9.0,94.0,72.16,56.42
2016,1,6,11,30,0.0,110.0,2.7,9.0,110.0,83.89,66.31
2016,1,6,11,45,0.0,90.0,2.7,9.5,90.0,69.31,53.73
2016,1,6,12,0,0.0,70.0,2.7,10.0,70.0,53.82,40.43
2016,1,6,12,15,0.0,87.5,2.65,10.0,87.5,67.39,51.95
2016,1,6,12,30,0.0,105.0,2.6,10.0,105.0,80.76,63.23
2016,1,6,12,45,0.0,71.5,2.55,10.5,71.5,54.99,41.3
2016,1,6,13,0,0.0,38.0,2.5,11.0,38.0,29.13,19.26
2016,1,6,13,15,0.0,97.0,2.45,11.0,97.0,74.76,58.02
2016,1,6,13,30,0.0,156.0,2.4,11.0,156.0,121.48,97.24
2016,1,6,13,45,0.0,100.5,2.35,11.0,100.5,77.59,60.42
2016,1,6,14,0,0.0,45.0,2.3,11.0,45.0,34.49,23.92
2016,1,6,14,15,9.0,118.5,2.3,11.0,123.5,98.29,78.4
2016,1,6,14,30,18.0,192.0,2.3,11.0,202.0,169.65,138.39
2016,1,6,14,45,9.0,110.0,2.3,11.0,115.0,92.62,73.78
2016,1,6,15,0,0.0,28.0,2.3,11.0,28.0,21.38,12.83
2016,1,6,15,15,88.0,97.5,2.1,11.0,131.5,161.49,135.2
2016,1,6,15,30,176.0,167.0,1.9,11.0,235.0,313.45,262.73
2016,1,6,15,45,151.0,152.5,1.75,11.0,206.5,287.08,240.41
2016,1,6,16,0,126.0,138.0,1.6,11.0,178.0,259.81,217.76
2016,1,6,16,15,108.0,117.5,1.35,10.5,147.5,228.63,191.85
2016,1,6,16,30,90.0,97.0,1.1,10.0,117.0,196.25,164.21
2016,1,6,16,45,71.5,75.0,0.85,10.0,88.5,159.58,131.93
2016,1,6,17,0,53.0,53.0,0.6,10.0,60.0,120.79,97.15
2016,1,6,17,15,26.5,32.5,0.55,10.0,36.0,62.08,43.59
2016,1,6,17,30,0.0,12.0,0.5,10.0,12.0,9.14,0.0
2016,1,6,17,45,0.0,6.0,0.5,10.0,6.0,4.72,0.0
2016,1,6,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,177.5,14.0,2.2,7.5,29.0,11.02,0.0
2016,1,7,8,0,355.0,28.0,2.3,8.0,58.0,23.32,13.04
2016,1,7,8,15,460.5,37.0,2.35,8.0,103.0,30.84,21.75
2016,1,7,8,30,566.0,46.0,2.4,8.0,148.0,38.48,29.2
2016,1,7,8,45,628.5,52.0,2.5,8.5,195.5,43.5,34.01
2016,1,7,9,0,691.0,58.0,2.6,9.0,243.0,52.59,42.34
2016,1,7,9,15,730.5,62.0,2.6,9.5,289.0,56.14,45.49
2016,1,7,9,30,770.0,66.0,2.6,10.0,335.0,59.71,48.57
2016,1,7,9,45,803.0,67.5,2.65,11.0,378.0,61.29,49.7
2016,1,7,10,0,836.0,69.0,2.7,12.0,421.0,62.94,50.85
2016,1,7,10,15,854.5,71.0,2.65,13.0,457.5,64.72,52.1
2016,1,7,10,30,873.0,73.0,2.6,14.0,494.0,73.26,59.29
2016,1,7,10,45,890.5,73.0,2.6,15.0,525.0,74.09,59.64
2016,1,7,11,0,908.0,73.0,2.6,16.0,556.0,74.86,59.96
2016,1,7,11,15,917.0,74.0,2.7,16.5,579.0,121.18,68.51
2016,1,7,11,30,926.0,75.0,2.8,17.0,602.0,178.11,102.0
2016,1,7,11,45,933.0,75.0,2.95,18.0,617.5,233.99,145.15
2016,1,7,12,0,940.0,75.0,3.1,19.0,633.0,289.44,192.68
2016,1,7,12,15,943.0,75.5,3.1,19.5,640.0,343.46,241.07
2016,1,7,12,30,946.0,76.0,3.1,20.0,647.0,396.19,288.4
2016,1,7,12,45,949.5,74.5,3.15,20.5,646.0,445.87,332.63
2016,1,7,13,0,953.0,73.0,3.2,21.0,645.0,493.77,374.43
2016,1,7,13,15,950.5,72.5,3.2,21.0,635.5,537.69,412.81
2016,1,7,13,30,948.0,72.0,3.2,21.0,626.0,578.96,448.25
2016,1,7,13,45,943.5,70.5,3.2,21.0,608.0,615.29,479.21
2016,1,7,14,0,939.0,69.0,3.2,21.0,590.0,648.47,507.19
2016,1,7,14,15,929.5,67.5,3.1,20.5,564.0,675.22,530.54
2016,1,7,14,30,920.0,66.0,3.0,20.0,538.0,698.34,550.87
2016,1,7,14,45,906.0,64.5,2.95,20.0,505.0,714.68,564.73
2016,1,7,15,0,892.0,63.0,2.9,20.0,472.0,727.2,574.71
2016,1,7,15,15,872.0,61.0,2.5,19.5,432.5,730.91,577.5
2016,1,7,15,30,852.0,59.0,2.1,19.0,393.0,730.77,577.12
2016,1,7,15,45,823.0,56.0,1.75,18.5,348.5,726.3,573.38
2016,1,7,16,0,794.0,53.0,1.4,18.0,304.0,710.63,560.72
2016,1,7,16,15,750.0,49.0,1.35,17.0,256.5,678.32,538.83
2016,1,7,16,30,706.0,45.0,1.3,16.0,209.0,642.67,512.89
2016,1,7,16,45,632.5,39.5,1.3,15.0,160.5,579.1,463.92
2016,1,7,17,0,559.0,34.0,1.3,14.0,112.0,513.23,409.03
2016,1,7,17,15,423.5,25.0,1.35,13.5,70.0,395.47,298.18
2016,1,7,17,30,288.0,16.0,1.4,13.0,28.0,259.26,0.0
2016,1,7,17,45,144.0,8.0,1.5,12.5,14.0,112.58,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,157.0,15.0,2.3,7.5,28.0,11.8,0.0
2016,1,8,8,0,314.0,30.0,2.4,8.0,56.0,24.88,14.27
2016,1,8,8,15,421.0,40.0,2.3,8.5,100.5,33.09,23.69
2016,1,8,8,30,528.0,50.0,2.2,9.0,145.0,41.39,31.7
2016,1,8,8,45,405.5,76.5,2.15,9.5,162.0,56.98,46.04
2016,1,8,9,0,283.0,103.0,2.1,10.0,179.0,73.61,61.1
2016,1,8,9,15,310.5,116.5,2.35,10.5,213.5,82.72,69.19
2016,1,8,9,30,338.0,130.0,2.6,11.0,248.0,91.64,76.93
2016,1,8,9,45,571.5,104.0,2.85,12.0,333.0,78.72,65.01
2016,1,8,10,0,805.0,78.0,3.1,13.0,418.0,69.03,56.04
2016,1,8,10,15,588.0,135.0,3.25,13.5,394.5,98.51,81.76
2016,1,8,10,30,371.0,192.0,3.4,14.0,371.0,128.27,107.31
2016,1,8,10,45,372.5,206.0,3.55,15.0,395.5,135.84,113.19
2016,1,8,11,0,374.0,220.0,3.7,16.0,420.0,143.22,118.87
2016,1,8,11,15,187.0,171.0,3.7,16.5,271.0,124.78,92.7
2016,1,8,11,30,0.0,122.0,3.7,17.0,122.0,92.49,71.31
2016,1,8,11,45,0.0,124.5,3.7,17.5,124.5,94.64,72.89
2016,1,8,12,0,0.0,127.0,3.7,18.0,127.0,96.79,74.44
2016,1,8,12,15,29.0,198.0,3.6,18.0,216.0,157.34,122.75
2016,1,8,12,30,58.0,269.0,3.5,18.0,305.0,222.75,174.63
2016,1,8,12,45,29.0,160.0,3.45,18.5,178.0,136.28,105.79
2016,1,8,13,0,0.0,51.0,3.4,19.0,51.0,39.15,26.78
2016,1,8,13,15,325.5,106.5,3.25,19.0,297.5,260.31,205.9
2016,1,8,13,30,651.0,162.0,3.1,19.0,544.0,507.48,398.22
2016,1,8,13,45,470.0,205.0,3.0,19.5,477.0,469.18,369.04
2016,1,8,14,0,289.0,248.0,2.9,20.0,410.0,411.71,324.8
2016,1,8,14,15,294.0,235.0,2.7,20.0,393.5,419.92,332.6
2016,1,8,14,30,299.0,222.0,2.5,20.0,377.0,426.84,339.05
2016,1,8,14,45,573.0,151.0,2.3,20.0,423.5,576.17,457.14
2016,1,8,15,0,847.0,80.0,2.1,20.0,470.0,721.91,567.35
2016,1,8,15,15,825.5,77.0,1.75,19.5,430.5,723.39,566.84
2016,1,8,15,30,804.0,74.0,1.4,19.0,391.0,720.81,564.19
2016,1,8,15,45,780.0,68.5,1.1,18.5,348.0,709.51,555.15
2016,1,8,16,0,756.0,63.0,0.8,18.0,305.0,694.4,542.6
2016,1,8,16,15,709.0,58.0,0.75,17.0,257.0,658.21,518.11
2016,1,8,16,30,662.0,53.0,0.7,16.0,209.0,618.45,489.55
2016,1,8,16,45,592.0,45.5,0.7,15.5,161.0,562.95,446.57
2016,1,8,17,0,522.0,38.0,0.7,15.0,113.0,499.02,393.6
2016,1,8,17,15,261.0,33.5,0.7,14.5,71.0,290.55,220.05
2016,1,8,17,30,0.0,29.0,0.7,14.0,29.0,43.82,0.0
2016,1,8,17,45,0.0,14.5,0.75,13.5,14.5,11.41,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,174.0,14.5,6.05,4.5,29.0,11.41,0.0
2016,1,9,8,0,348.0,29.0,6.4,5.0,58.0,24.15,13.85
2016,1,9,8,15,455.5,38.5,6.55,5.0,103.5,32.05,23.07
2016,1,9,8,30,563.0,48.0,6.7,5.0,149.0,40.05,30.95
2016,1,9,8,45,632.5,53.5,6.85,5.5,198.5,44.69,35.47
2016,1,9,9,0,702.0,59.0,7.0,6.0,248.0,53.53,43.67
2016,1,9,9,15,742.5,63.5,7.0,6.0,295.0,57.49,47.34
2016,1,9,9,30,783.0,68.0,7.0,6.0,342.0,61.45,50.92
2016,1,9,9,45,814.0,70.5,7.05,6.5,386.0,63.73,52.8
2016,1,9,10,0,845.0,73.0,7.1,7.0,430.0,66.04,54.67
2016,1,9,10,15,864.0,75.0,7.1,7.0,467.5,67.77,56.1
2016,1,9,10,30,883.0,77.0,7.1,7.0,505.0,69.5,57.53
2016,1,9,10,45,517.5,162.0,7.1,7.5,417.0,109.54,93.26
2016,1,9,11,0,152.0,247.0,7.1,8.0,329.0,157.17,135.21
2016,1,9,11,15,538.5,165.5,7.05,8.0,471.0,140.78,99.3
2016,1,9,11,30,925.0,84.0,7.0,8.0,613.0,182.83,110.21
2016,1,9,11,45,929.5,85.5,6.95,8.5,628.5,239.73,156.32
2016,1,9,12,0,934.0,87.0,6.9,9.0,644.0,296.01,207.24
2016,1,9,12,15,936.0,87.0,6.85,9.0,651.0,349.56,258.4
2016,1,9,12,30,938.0,87.0,6.8,9.0,658.0,401.72,308.74
2016,1,9,12,45,629.0,178.5,6.75,9.5,560.5,403.04,321.15
2016,1,9,13,0,320.0,270.0,6.7,10.0,463.0,365.53,296.93
2016,1,9,13,15,624.0,178.5,6.65,10.0,548.5,473.37,386.33
2016,1,9,13,30,928.0,87.0,6.6,10.0,634.0,582.75,478.47
2016,1,9,13,45,652.5,159.0,6.55,10.0,538.0,538.26,445.11
2016,1,9,14,0,377.0,231.0,6.5,10.0,442.0,449.11,373.26
2016,1,9,14,15,430.5,207.5,6.45,9.5,438.0,493.78,412.97
2016,1,9,14,30,484.0,184.0,6.4,9.0,434.0,527.75,444.04
2016,1,9,14,45,391.5,188.5,6.4,9.0,383.0,471.99,399.19
2016,1,9,15,0,299.0,193.0,6.4,9.0,332.0,426.23,361.45
2016,1,9,15,15,208.0,182.0,6.25,8.5,275.0,343.66,292.96
2016,1,9,15,30,117.0,171.0,6.1,8.0,218.0,272.87,232.47
2016,1,9,15,45,109.5,153.5,6.0,8.0,193.5,255.41,218.23
2016,1,9,16,0,102.0,136.0,5.9,8.0,169.0,237.03,202.83
2016,1,9,16,15,94.5,115.5,5.55,7.5,142.5,213.49,182.94
2016,1,9,16,30,87.0,95.0,5.2,7.0,116.0,188.72,161.41
2016,1,9,16,45,73.0,74.5,4.9,6.5,89.5,157.49,133.41
2016,1,9,17,0,59.0,54.0,4.6,6.0,63.0,124.58,103.19
2016,1,9,17,15,29.5,35.0,4.35,5.5,39.5,66.72,49.83
2016,1,9,17,30,0.0,16.0,4.1,5.0,16.0,12.49,0.0
2016,1,9,17,45,0.0,8.0,3.9,4.5,8.0,6.29,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,187.5,14.5,2.7,-0.5,30.0,11.41,0.0
2016,1,10,8,0,375.0,29.0,3.0,0.0,60.0,24.25,14.33
2016,1,10,8,15,481.0,38.5,3.1,0.5,107.0,32.19,23.69
2016,1,10,8,30,587.0,48.0,3.2,1.0,154.0,40.24,31.67
2016,1,10,8,45,651.0,54.5,3.3,1.5,203.5,45.64,36.97
2016,1,10,9,0,715.0,61.0,3.4,2.0,253.0,55.33,46.06
2016,1,10,9,15,755.0,65.5,3.35,2.5,301.0,59.26,49.64
2016,1,10,9,30,795.0,70.0,3.3,3.0,349.0,63.19,53.13
2016,1,10,9,45,823.0,73.0,3.25,3.5,393.0,65.78,55.3
2016,1,10,10,0,851.0,76.0,3.2,4.0,437.0,68.37,57.43
2016,1,10,10,15,870.0,78.5,3.05,4.5,475.0,70.41,59.05
2016,1,10,10,30,889.0,81.0,2.9,5.0,513.0,72.45,60.64
2016,1,10,10,45,902.5,83.0,2.8,5.5,544.0,74.0,61.79
2016,1,10,11,0,916.0,85.0,2.7,6.0,575.0,82.8,69.47
2016,1,10,11,15,924.5,86.0,2.55,6.0,599.0,127.4,77.33
2016,1,10,11,30,933.0,87.0,2.4,6.0,623.0,185.26,112.15
2016,1,10,11,45,935.5,89.0,2.3,6.5,637.5,242.77,158.26
2016,1,10,12,0,938.0,91.0,2.2,7.0,652.0,299.45,208.77
2016,1,10,12,15,940.0,91.5,2.1,7.0,659.0,353.82,259.44
2016,1,10,12,30,942.0,92.0,2.0,7.0,666.0,406.82,308.97
2016,1,10,12,45,941.0,91.5,1.9,7.5,664.0,456.23,354.16
2016,1,10,13,0,940.0,91.0,1.8,8.0,662.0,503.5,396.27
2016,1,10,13,15,936.0,90.5,1.7,8.0,652.0,547.01,434.8
2016,1,10,13,30,932.0,90.0,1.6,8.0,642.0,587.79,470.0
2016,1,10,13,45,923.0,90.0,1.55,8.5,622.5,623.32,499.58
2016,1,10,14,0,914.0,90.0,1.5,9.0,603.0,659.93,528.91
2016,1,10,14,15,903.0,88.0,1.5,8.5,576.5,686.17,552.3
2016,1,10,14,30,892.0,86.0,1.5,8.0,550.0,708.63,572.64
2016,1,10,14,45,878.0,83.5,1.5,8.0,516.5,724.67,586.96
2016,1,10,15,0,864.0,81.0,1.5,8.0,483.0,736.75,597.49
2016,1,10,15,15,842.0,78.0,1.45,7.5,443.0,738.39,600.46
2016,1,10,15,30,820.0,75.0,1.4,7.0,403.0,735.9,600.45
2016,1,10,15,45,788.0,71.5,1.4,7.0,358.0,721.08,590.59
2016,1,10,16,0,756.0,68.0,1.4,7.0,313.0,702.17,577.35
2016,1,10,16,15,709.5,62.5,1.25,6.5,264.5,665.76,549.57
2016,1,10,16,30,663.0,57.0,1.1,6.0,216.0,633.39,523.5
2016,1,10,16,45,586.5,50.0,1.0,5.5,167.0,566.39,468.93
2016,1,10,17,0,510.0,43.0,0.9,5.0,118.0,497.41,409.52
2016,1,10,17,15,255.0,38.0,0.95,4.5,75.5,293.72,235.01
2016,1,10,17,30,0.0,33.0,1.0,4.0,33.0,53.17,1.63
2016,1,10,17,45,0.0,16.5,1.05,4.0,16.5,12.98,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,69.0,15.5,1.1,0.5,21.0,12.2,0.0
2016,1,11,8,0,138.0,31.0,1.2,1.0,42.0,23.28,13.53
2016,1,11,8,15,185.0,49.5,1.25,1.5,76.0,36.66,27.7
2016,1,11,8,30,232.0,68.0,1.3,2.0,110.0,49.79,40.38
2016,1,11,8,45,260.5,85.5,1.4,3.0,145.5,61.88,51.76
2016,1,11,9,0,289.0,103.0,1.5,4.0,181.0,73.7,62.61
2016,1,11,9,15,316.5,116.5,1.5,4.5,216.0,82.82,70.86
2016,1,11,9,30,344.0,130.0,1.5,5.0,251.0,91.75,78.75
2016,1,11,9,45,262.0,157.5,1.55,6.0,256.0,106.74,91.8
2016,1,11,10,0,180.0,185.0,1.6,7.0,261.0,123.54,106.22
2016,1,11,10,15,511.5,137.0,1.55,7.0,380.0,95.6,81.01
2016,1,11,10,30,843.0,89.0,1.5,7.0,499.0,77.18,64.38
2016,1,11,10,45,854.5,91.5,1.5,7.5,529.0,78.86,65.65
2016,1,11,11,0,866.0,94.0,1.5,8.0,559.0,80.54,66.89
2016,1,11,11,15,875.0,95.5,1.45,8.5,582.5,123.31,74.71
2016,1,11,11,30,884.0,97.0,1.4,9.0,606.0,179.97,108.37
2016,1,11,11,45,509.5,191.0,1.4,9.5,486.0,225.45,160.47
2016,1,11,12,0,135.0,285.0,1.4,10.0,366.0,234.13,183.93
2016,1,11,12,15,171.0,288.0,1.4,10.0,391.5,260.96,205.32
2016,1,11,12,30,207.0,291.0,1.4,10.0,417.0,291.33,230.04
2016,1,11,12,45,235.5,286.5,1.45,10.5,430.0,316.65,250.91
2016,1,11,13,0,264.0,282.0,1.5,11.0,443.0,349.84,278.1
2016,1,11,13,15,357.5,256.5,1.5,11.0,471.0,394.84,314.83
2016,1,11,13,30,451.0,231.0,1.5,11.0,499.0,454.59,363.19
2016,1,11,13,45,258.5,240.5,1.5,11.0,393.0,369.09,297.67
2016,1,11,14,0,66.0,250.0,1.5,11.0,287.0,254.68,206.24
2016,1,11,14,15,94.5,244.5,1.45,11.0,295.5,275.37,224.45
2016,1,11,14,30,123.0,239.0,1.4,11.0,304.0,311.48,254.42
2016,1,11,14,45,200.5,219.0,1.4,11.5,316.5,355.49,291.32
2016,1,11,15,0,278.0,199.0,1.4,12.0,329.0,417.64,342.01
2016,1,11,15,15,530.0,139.5,1.3,11.5,362.0,570.05,465.47
2016,1,11,15,30,782.0,80.0,1.2,11.0,395.0,713.57,575.28
