Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,10,0,92.0,206.0,3.6,18.0,249.0,137.86,113.98
2016,2,1,10,15,480.5,147.0,3.9,18.5,400.5,100.05,81.15
2016,2,1,10,30,869.0,88.0,4.2,19.0,552.0,76.52,60.66
2016,2,1,10,45,882.5,89.5,4.5,19.5,585.0,77.56,61.3
2016,2,1,11,0,896.0,91.0,4.8,20.0,618.0,86.62,68.78
2016,2,1,11,15,905.0,92.5,5.05,20.0,644.0,134.18,77.65
2016,2,1,11,30,914.0,94.0,5.3,20.0,670.0,193.34,112.95
2016,2,1,11,45,915.5,96.5,5.55,20.5,686.5,251.98,158.97
2016,2,1,12,0,917.0,99.0,5.8,21.0,703.0,309.83,209.21
2016,2,1,12,15,919.5,99.5,5.95,21.0,712.0,365.5,259.76
2016,2,1,12,30,922.0,100.0,6.1,21.0,721.0,419.97,309.51
2016,2,1,12,45,920.5,100.5,6.35,21.5,721.0,471.35,355.75
2016,2,1,13,0,919.0,101.0,6.6,22.0,721.0,520.69,399.35
2016,2,1,13,15,916.0,100.5,6.75,22.0,712.0,566.17,439.66
2016,2,1,13,30,913.0,100.0,6.9,22.0,703.0,609.06,477.14
2016,2,1,13,45,905.0,100.0,7.05,22.0,685.5,646.66,509.87
2016,2,1,14,0,897.0,100.0,7.2,22.0,668.0,681.0,539.56
2016,2,1,14,15,887.0,98.5,7.2,22.0,642.5,715.06,568.12
2016,2,1,14,30,877.0,97.0,7.2,22.0,617.0,740.37,589.85
2016,2,1,14,45,859.0,96.5,7.2,22.0,583.0,757.09,604.34
2016,2,1,15,0,841.0,96.0,7.2,22.0,549.0,769.63,615.02
2016,2,1,15,15,820.5,93.0,6.9,21.5,509.0,773.34,619.5
2016,2,1,15,30,800.0,90.0,6.6,21.0,469.0,772.84,620.89
2016,2,1,15,45,762.0,89.0,6.3,21.0,422.5,761.22,612.67
2016,2,1,16,0,724.0,88.0,6.0,21.0,376.0,741.42,598.17
2016,2,1,16,15,683.5,82.5,5.45,20.5,327.0,710.14,574.83
2016,2,1,16,30,643.0,77.0,4.9,20.0,278.0,675.32,548.06
2016,2,1,16,45,576.5,70.5,4.4,19.5,227.0,614.25,500.05
2016,2,1,17,0,510.0,64.0,3.9,19.0,176.0,550.38,448.46
2016,2,1,17,15,416.5,53.0,3.75,18.5,128.0,457.38,372.03
2016,2,1,17,30,323.0,42.0,3.6,18.0,80.0,363.81,290.28
2016,2,1,17,45,161.5,21.0,3.45,17.5,40.0,194.2,113.89
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,239.0,17.0,3.15,8.0,44.0,13.9,2.02
2016,2,2,8,0,478.0,34.0,3.5,9.0,88.0,28.61,19.26
2016,2,2,8,15,574.5,41.5,3.75,10.0,140.5,38.02,28.37
2016,2,2,8,30,671.0,49.0,4.0,11.0,193.0,45.07,34.99
2016,2,2,8,45,726.0,54.5,4.3,12.0,247.0,50.13,39.59
2016,2,2,9,0,781.0,60.0,4.6,13.0,301.0,55.21,44.02
2016,2,2,9,15,817.0,63.5,4.95,13.5,352.5,58.47,46.78
2016,2,2,9,30,853.0,67.0,5.3,14.0,404.0,61.74,49.48
2016,2,2,9,45,875.5,70.5,5.7,14.5,451.0,64.75,51.9
2016,2,2,10,0,898.0,74.0,6.1,15.0,498.0,74.22,59.97
2016,2,2,10,15,915.5,76.5,6.05,15.5,539.0,76.87,62.0
2016,2,2,10,30,933.0,79.0,6.0,16.0,580.0,79.41,63.92
2016,2,2,10,45,943.5,81.5,5.95,16.5,614.0,81.66,65.6
2016,2,2,11,0,954.0,84.0,5.9,17.0,648.0,83.81,67.19
2016,2,2,11,15,962.0,85.0,5.85,17.0,674.5,134.74,76.97
2016,2,2,11,30,970.0,86.0,5.8,17.0,701.0,196.72,114.58
2016,2,2,11,45,973.5,88.0,5.8,17.5,718.5,258.57,163.74
2016,2,2,12,0,977.0,90.0,5.8,18.0,736.0,319.77,217.42
2016,2,2,12,15,979.0,90.0,5.7,18.0,745.5,378.11,270.91
2016,2,2,12,30,981.0,90.0,5.6,18.0,755.0,435.05,323.23
2016,2,2,12,45,980.5,90.5,5.55,18.0,755.0,489.74,373.01
2016,2,2,13,0,980.0,91.0,5.5,18.0,755.0,542.35,420.01
2016,2,2,13,15,977.0,90.5,5.4,18.0,746.0,590.53,462.31
2016,2,2,13,30,974.0,90.0,5.3,18.0,737.0,635.95,501.35
2016,2,2,13,45,968.5,89.0,5.25,18.0,719.0,676.46,535.87
2016,2,2,14,0,963.0,88.0,5.2,18.0,701.0,713.67,567.15
2016,2,2,14,15,954.0,86.5,5.05,18.0,675.0,744.59,592.7
2016,2,2,14,30,945.0,85.0,4.9,18.0,649.0,771.72,614.83
2016,2,2,14,45,933.5,83.5,4.8,18.0,615.0,793.2,631.2
2016,2,2,15,0,922.0,82.0,4.7,18.0,581.0,810.71,644.76
2016,2,2,15,15,904.5,79.5,4.35,17.5,540.5,818.42,650.9
2016,2,2,15,30,887.0,77.0,4.0,17.0,500.0,830.3,660.78
2016,2,2,15,45,862.5,74.0,3.7,17.0,453.5,823.65,656.11
2016,2,2,16,0,838.0,71.0,3.4,17.0,407.0,812.78,648.32
2016,2,2,16,15,802.0,67.0,2.95,16.0,356.0,786.98,630.75
2016,2,2,16,30,766.0,63.0,2.5,15.0,305.0,757.27,609.4
2016,2,2,16,45,709.5,57.5,2.1,14.0,251.5,704.86,569.93
2016,2,2,17,0,653.0,52.0,1.7,13.0,198.0,649.2,525.76
2016,2,2,17,15,558.5,44.0,1.7,12.0,145.5,566.59,460.32
2016,2,2,17,30,464.0,36.0,1.7,11.0,93.0,475.58,382.1
2016,2,2,17,45,281.0,23.5,1.75,10.5,53.0,301.65,194.04
2016,2,2,18,0,98.0,11.0,1.8,10.0,13.0,85.38,0.0
2016,2,2,18,15,49.0,5.5,1.85,9.5,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,251.5,16.5,4.85,2.5,46.0,13.52,2.63
2016,2,3,8,0,503.0,33.0,5.2,3.0,92.0,30.32,21.36
2016,2,3,8,15,594.5,40.5,5.35,3.5,144.5,37.28,28.48
2016,2,3,8,30,686.0,48.0,5.5,4.0,197.0,44.36,35.35
2016,2,3,8,45,745.5,52.0,5.65,4.5,252.0,48.31,39.11
2016,2,3,9,0,805.0,56.0,5.8,5.0,307.0,52.37,42.81
2016,2,3,9,15,839.0,59.5,5.7,5.5,358.5,55.74,45.77
2016,2,3,9,30,873.0,63.0,5.6,6.0,410.0,64.65,53.71
2016,2,3,9,45,897.0,65.5,5.55,6.5,457.5,67.76,56.27
2016,2,3,10,0,921.0,68.0,5.5,7.0,505.0,70.74,58.7
2016,2,3,10,15,937.0,70.0,5.45,7.5,546.0,73.11,60.56
2016,2,3,10,30,953.0,72.0,5.4,8.0,587.0,75.38,62.31
2016,2,3,10,45,963.5,73.5,5.4,8.5,621.0,77.08,63.56
2016,2,3,11,0,974.0,75.0,5.4,9.0,655.0,78.69,64.74
2016,2,3,11,15,981.0,76.5,5.35,9.5,681.0,131.85,75.72
2016,2,3,11,30,988.0,78.0,5.3,10.0,707.0,195.02,115.26
2016,2,3,11,45,989.5,80.0,5.3,10.5,724.5,257.42,166.38
2016,2,3,12,0,991.0,82.0,5.3,11.0,742.0,318.92,221.9
2016,2,3,12,15,993.0,82.5,5.2,11.0,751.0,378.28,277.63
2016,2,3,12,30,995.0,83.0,5.1,11.0,760.0,436.25,332.1
2016,2,3,12,45,993.5,83.5,5.1,11.5,760.0,491.14,382.65
2016,2,3,13,0,992.0,84.0,5.1,12.0,760.0,543.83,430.05
2016,2,3,13,15,989.5,83.5,5.05,12.0,751.0,592.69,473.84
2016,2,3,13,30,987.0,83.0,5.0,12.0,742.0,638.81,514.33
2016,2,3,13,45,981.0,82.5,4.95,12.0,724.5,679.9,549.95
2016,2,3,14,0,975.0,82.0,4.9,12.0,707.0,717.63,582.2
2016,2,3,14,15,967.5,81.0,4.85,12.0,681.5,750.36,610.03
2016,2,3,14,30,960.0,80.0,4.8,12.0,656.0,779.4,634.16
2016,2,3,14,45,946.5,79.0,4.8,12.0,622.0,800.25,650.93
2016,2,3,15,0,933.0,78.0,4.8,12.0,588.0,817.01,664.82
2016,2,3,15,15,917.0,76.0,4.7,11.5,547.5,826.59,674.16
2016,2,3,15,30,901.0,74.0,4.6,11.0,507.0,832.07,680.57
2016,2,3,15,45,876.5,71.5,4.5,11.0,460.0,834.52,683.51
2016,2,3,16,0,852.0,69.0,4.4,11.0,413.0,824.4,676.92
2016,2,3,16,15,818.5,65.0,3.95,10.5,362.0,800.76,659.13
2016,2,3,16,30,785.0,61.0,3.5,10.0,311.0,773.22,638.33
2016,2,3,16,45,732.5,56.0,3.05,9.5,257.5,724.75,600.14
2016,2,3,17,0,680.0,51.0,2.6,9.0,204.0,673.01,557.29
2016,2,3,17,15,592.5,43.0,2.45,8.0,151.5,586.06,486.17
2016,2,3,17,30,505.0,35.0,2.3,7.0,99.0,497.6,407.97
2016,2,3,17,45,335.5,23.0,2.2,6.0,57.0,347.95,239.36
2016,2,3,18,0,166.0,11.0,2.1,5.0,15.0,139.07,0.0
2016,2,3,18,15,83.0,5.5,2.15,5.0,7.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,263.0,16.5,1.2,2.0,48.0,14.75,4.08
2016,2,4,8,0,526.0,33.0,1.3,3.0,96.0,30.42,21.6
2016,2,4,8,15,614.5,40.0,1.3,4.0,149.0,36.98,28.26
2016,2,4,8,30,703.0,47.0,1.3,5.0,202.0,43.67,34.67
2016,2,4,8,45,754.0,52.5,1.35,6.0,256.5,48.81,39.41
2016,2,4,9,0,805.0,58.0,1.4,7.0,311.0,53.95,43.98
2016,2,4,9,15,838.5,61.5,1.45,7.5,362.5,57.27,46.84
2016,2,4,9,30,872.0,65.0,1.5,8.0,414.0,60.59,49.62
2016,2,4,9,45,895.0,68.0,1.6,9.0,461.5,69.49,57.28
2016,2,4,10,0,918.0,71.0,1.7,10.0,509.0,72.76,59.79
2016,2,4,10,15,934.0,73.0,1.8,10.0,550.5,75.1,61.7
2016,2,4,10,30,950.0,75.0,1.9,10.0,592.0,77.32,63.51
2016,2,4,10,45,962.0,76.5,2.0,10.5,626.5,79.03,64.74
2016,2,4,11,0,974.0,78.0,2.1,11.0,661.0,80.64,65.9
2016,2,4,11,15,982.0,79.0,2.1,11.0,688.0,134.89,77.1
2016,2,4,11,30,990.0,80.0,2.1,11.0,715.0,198.08,116.5
2016,2,4,11,45,986.0,85.0,2.15,11.5,731.5,261.79,168.19
2016,2,4,12,0,982.0,90.0,2.2,12.0,748.0,324.1,223.42
2016,2,4,12,15,984.5,90.5,2.15,12.0,757.0,383.44,277.62
2016,2,4,12,30,987.0,91.0,2.1,12.0,766.0,441.46,330.41
2016,2,4,12,45,990.0,89.5,2.1,12.5,767.5,496.5,379.21
2016,2,4,13,0,993.0,88.0,2.1,13.0,769.0,549.68,425.11
2016,2,4,13,15,990.5,87.5,2.0,13.0,760.0,598.81,466.88
2016,2,4,13,30,988.0,87.0,1.9,13.0,751.0,645.19,505.23
2016,2,4,13,45,985.0,85.5,1.85,13.0,734.0,687.38,539.66
2016,2,4,14,0,982.0,84.0,1.8,13.0,717.0,726.39,570.89
2016,2,4,14,15,974.0,83.0,1.75,13.0,691.0,759.16,596.9
2016,2,4,14,30,966.0,82.0,1.7,13.0,665.0,788.18,619.23
2016,2,4,14,45,945.0,83.5,1.65,13.0,629.0,806.44,632.54
2016,2,4,15,0,924.0,85.0,1.6,13.0,593.0,820.33,642.96
2016,2,4,15,15,906.5,82.5,1.45,12.5,552.0,836.35,655.04
2016,2,4,15,30,889.0,80.0,1.3,12.0,511.0,840.36,658.58
2016,2,4,15,45,866.0,76.5,1.2,12.0,464.0,834.4,654.68
2016,2,4,16,0,843.0,73.0,1.1,12.0,417.0,824.2,647.84
2016,2,4,16,15,808.0,69.0,1.0,11.5,366.0,799.17,631.45
2016,2,4,16,30,773.0,65.0,0.9,11.0,315.0,770.18,611.71
2016,2,4,16,45,720.0,59.5,0.85,10.5,261.0,720.43,576.47
2016,2,4,17,0,667.0,54.0,0.8,10.0,207.0,667.32,536.7
2016,2,4,17,15,579.0,46.0,0.9,9.0,154.0,589.64,477.65
2016,2,4,17,30,491.0,38.0,1.0,8.0,101.0,502.96,405.43
2016,2,4,17,45,325.5,25.0,1.15,7.0,58.5,345.29,243.61
2016,2,4,18,0,160.0,12.0,1.3,6.0,16.0,135.58,0.0
2016,2,4,18,15,80.0,6.0,1.3,5.5,8.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,5,7,45,226.5,18.5,2.25,3.0,46.0,15.06,4.79
2016,2,5,8,0,453.0,37.0,2.6,4.0,92.0,30.9,21.97
2016,2,5,8,15,543.5,45.5,2.6,4.5,144.0,37.96,29.08
2016,2,5,8,30,634.0,54.0,2.6,5.0,196.0,45.1,35.96
2016,2,5,8,45,684.5,61.0,2.65,6.0,248.5,50.73,41.15
2016,2,5,9,0,735.0,68.0,2.7,7.0,301.0,60.96,50.34
2016,2,5,9,15,771.0,72.5,3.15,8.0,352.0,64.71,53.47
2016,2,5,9,30,807.0,77.0,3.6,9.0,403.0,68.45,56.49
2016,2,5,9,45,829.0,81.5,4.05,10.0,449.0,71.89,59.19
2016,2,5,10,0,851.0,86.0,4.5,11.0,495.0,75.26,61.78
2016,2,5,10,15,868.5,88.5,4.45,11.5,535.5,77.05,63.07
2016,2,5,10,30,886.0,91.0,4.4,12.0,576.0,78.82,64.35
2016,2,5,10,45,897.5,93.5,4.4,12.5,610.0,80.43,65.48
2016,2,5,11,0,909.0,96.0,4.4,13.0,644.0,82.01,66.6
2016,2,5,11,15,775.0,141.0,4.35,13.0,621.5,146.27,92.1
2016,2,5,11,30,641.0,186.0,4.3,13.0,599.0,209.88,140.66
2016,2,5,11,45,787.0,144.5,4.25,13.5,665.0,255.44,171.17
2016,2,5,12,0,933.0,103.0,4.2,14.0,731.0,322.44,223.85
2016,2,5,12,15,935.5,103.5,4.15,14.0,740.0,379.49,276.28
2016,2,5,12,30,938.0,104.0,4.1,14.0,749.0,435.3,327.54
2016,2,5,12,45,937.0,104.5,4.05,14.0,749.5,488.18,375.64
2016,2,5,13,0,936.0,105.0,4.0,14.0,750.0,539.03,420.95
2016,2,5,13,15,815.5,143.0,3.95,14.0,700.5,560.23,442.3
2016,2,5,13,30,695.0,181.0,3.9,14.0,651.0,569.18,452.46
2016,2,5,13,45,806.5,141.5,3.9,14.0,674.5,638.9,509.6
2016,2,5,14,0,918.0,102.0,3.9,14.0,698.0,704.64,563.31
2016,2,5,14,15,909.5,101.0,3.85,14.0,672.5,741.49,593.13
2016,2,5,14,30,901.0,100.0,3.8,14.0,647.0,769.41,616.18
2016,2,5,14,45,877.0,102.0,3.75,14.0,611.5,785.17,629.02
2016,2,5,15,0,853.0,104.0,3.7,14.0,576.0,796.34,638.26
2016,2,5,15,15,834.0,100.5,3.55,13.5,535.5,801.15,643.68
2016,2,5,15,30,815.0,97.0,3.4,13.0,495.0,801.67,646.09
2016,2,5,15,45,788.0,93.5,3.3,13.0,449.0,791.37,639.62
2016,2,5,16,0,761.0,90.0,3.2,13.0,403.0,783.32,634.85
2016,2,5,16,15,723.0,84.5,2.75,12.0,353.0,754.13,614.32
2016,2,5,16,30,685.0,79.0,2.3,11.0,303.0,721.27,590.21
2016,2,5,16,45,627.5,72.0,1.9,10.5,250.5,666.63,547.47
2016,2,5,17,0,570.0,65.0,1.5,10.0,198.0,609.14,500.62
2016,2,5,17,15,481.5,54.5,1.5,9.0,147.0,519.48,429.36
2016,2,5,17,30,393.0,44.0,1.5,8.0,96.0,429.05,352.33
2016,2,5,17,45,196.5,30.0,1.5,7.5,56.0,249.31,181.96
2016,2,5,18,0,0.0,16.0,1.5,7.0,16.0,12.59,0.0
2016,2,5,18,15,0.0,8.0,1.5,6.5,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,67.5,5.5,5.4,3.5,7.0,0.0,0.0
2016,2,6,7,30,135.0,11.0,5.5,4.0,14.0,8.65,0.0
2016,2,6,7,45,306.5,23.5,5.65,4.5,55.0,19.47,8.36
2016,2,6,8,0,478.0,36.0,5.8,5.0,96.0,30.18,21.25
2016,2,6,8,15,568.0,44.5,6.2,5.5,148.5,37.32,28.37
2016,2,6,8,30,658.0,53.0,6.6,6.0,201.0,48.29,38.7
2016,2,6,8,45,713.5,58.5,7.0,7.0,255.5,53.23,43.24
2016,2,6,9,0,769.0,64.0,7.4,8.0,310.0,58.21,47.62
2016,2,6,9,15,804.0,68.0,7.5,8.5,361.5,61.73,50.64
2016,2,6,9,30,839.0,72.0,7.6,9.0,413.0,65.23,53.58
2016,2,6,9,45,867.5,74.0,7.75,9.5,461.5,67.14,55.03
2016,2,6,10,0,896.0,76.0,7.9,10.0,510.0,75.74,62.46
2016,2,6,10,15,913.0,78.0,7.85,10.5,551.5,78.02,64.18
2016,2,6,10,30,930.0,80.0,7.8,11.0,593.0,80.18,65.81
2016,2,6,10,45,945.0,80.5,7.75,11.5,628.0,81.25,66.47
2016,2,6,11,0,960.0,81.0,7.7,12.0,663.0,82.25,67.09
2016,2,6,11,15,968.5,82.5,7.6,12.0,690.0,138.95,79.89
2016,2,6,11,30,977.0,84.0,7.5,12.0,717.0,202.03,120.5
2016,2,6,11,45,981.0,85.0,7.45,12.5,735.0,264.0,171.58
2016,2,6,12,0,985.0,86.0,7.4,13.0,753.0,325.32,227.02
2016,2,6,12,15,987.5,86.5,7.25,13.0,762.5,384.9,283.03
2016,2,6,12,30,990.0,87.0,7.1,13.0,772.0,443.15,337.83
2016,2,6,12,45,991.0,86.5,7.0,13.0,773.0,498.38,389.39
2016,2,6,13,0,992.0,86.0,6.9,13.0,774.0,551.61,438.16
2016,2,6,13,15,990.0,85.5,6.75,13.0,765.0,601.05,482.64
2016,2,6,13,30,988.0,85.0,6.6,13.0,756.0,647.78,523.82
2016,2,6,13,45,984.0,84.0,6.45,13.0,739.0,689.91,560.42
2016,2,6,14,0,980.0,83.0,6.3,13.0,722.0,728.81,593.68
2016,2,6,14,15,972.5,82.0,6.15,13.0,696.0,761.92,621.82
2016,2,6,14,30,965.0,81.0,6.0,13.0,670.0,791.31,645.79
2016,2,6,14,45,946.0,82.0,5.85,13.0,635.0,810.48,660.84
2016,2,6,15,0,927.0,83.0,5.7,13.0,600.0,825.35,672.76
2016,2,6,15,15,910.5,81.0,5.45,12.5,559.5,834.59,681.3
2016,2,6,15,30,894.0,79.0,5.2,12.0,519.0,848.28,693.29
2016,2,6,15,45,873.0,75.5,5.0,12.0,472.5,844.0,690.64
2016,2,6,16,0,852.0,72.0,4.8,12.0,426.0,835.51,684.85
2016,2,6,16,15,819.0,68.0,4.2,11.0,374.5,812.13,667.4
2016,2,6,16,30,786.0,64.0,3.6,10.0,323.0,784.81,647.42
2016,2,6,16,45,739.0,58.0,3.05,9.5,269.5,739.43,611.47
2016,2,6,17,0,692.0,52.0,2.5,9.0,216.0,690.84,571.01
2016,2,6,17,15,609.5,44.5,2.25,8.0,162.5,607.86,503.43
2016,2,6,17,30,527.0,37.0,2.0,7.0,109.0,523.07,429.45
2016,2,6,17,45,374.5,25.5,1.8,6.5,65.0,392.1,292.95
2016,2,6,18,0,222.0,14.0,1.6,6.0,21.0,187.26,0.0
2016,2,6,18,15,111.0,7.0,1.55,5.5,10.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,7,7,15,50.0,6.0,2.95,2.0,7.0,0.0,0.0
2016,2,7,7,30,100.0,12.0,3.0,2.0,14.0,9.44,0.0
2016,2,7,7,45,267.5,26.5,3.05,2.5,55.5,21.86,10.83
2016,2,7,8,0,435.0,41.0,3.1,3.0,97.0,34.07,25.02
2016,2,7,8,15,526.0,50.5,3.15,4.0,149.0,41.79,32.69
2016,2,7,8,30,617.0,60.0,3.2,5.0,201.0,49.56,40.08
2016,2,7,8,45,682.5,64.5,3.3,6.0,256.0,53.3,43.5
2016,2,7,9,0,748.0,69.0,3.4,7.0,311.0,61.89,51.18
2016,2,7,9,15,784.0,73.5,3.55,7.5,362.5,65.65,54.4
2016,2,7,9,30,820.0,78.0,3.7,8.0,414.0,69.38,57.53
2016,2,7,9,45,848.5,80.0,3.9,9.0,462.0,71.12,58.69
2016,2,7,10,0,877.0,82.0,4.1,10.0,510.0,72.89,59.88
2016,2,7,10,15,894.0,84.5,4.25,10.5,551.0,74.78,61.27
2016,2,7,10,30,911.0,87.0,4.4,11.0,592.0,84.18,69.3
2016,2,7,10,45,924.0,88.5,4.6,12.0,626.5,85.75,70.24
2016,2,7,11,0,937.0,90.0,4.8,13.0,661.0,87.23,71.12
2016,2,7,11,15,945.0,91.5,4.9,13.5,687.5,144.29,83.97
2016,2,7,11,30,953.0,93.0,5.0,14.0,714.0,206.23,123.6
2016,2,7,11,45,954.5,95.5,5.1,15.0,731.5,267.65,173.44
2016,2,7,12,0,956.0,98.0,5.2,16.0,749.0,328.23,226.92
2016,2,7,12,15,958.5,98.5,5.2,16.0,758.0,386.61,280.64
2016,2,7,12,30,961.0,99.0,5.2,16.0,767.0,443.7,333.17
2016,2,7,12,45,963.5,97.5,5.2,16.5,768.0,497.71,381.68
2016,2,7,13,0,966.0,96.0,5.2,17.0,769.0,549.85,427.42
2016,2,7,13,15,963.5,95.5,5.1,17.0,760.0,598.17,469.55
2016,2,7,13,30,961.0,95.0,5.0,17.0,751.0,643.8,508.47
2016,2,7,13,45,958.5,93.0,4.95,17.5,734.0,685.17,542.37
2016,2,7,14,0,956.0,91.0,4.9,18.0,717.0,723.42,573.05
2016,2,7,14,15,947.5,89.5,4.75,18.0,691.5,754.78,598.55
2016,2,7,14,30,939.0,88.0,4.6,18.0,666.0,782.38,620.21
2016,2,7,14,45,926.5,86.5,4.45,18.5,632.0,803.18,634.34
2016,2,7,15,0,914.0,85.0,4.3,19.0,598.0,819.96,645.64
2016,2,7,15,15,897.5,82.5,3.95,18.5,557.5,828.4,652.87
2016,2,7,15,30,881.0,80.0,3.6,18.0,517.0,841.35,663.37
2016,2,7,15,45,859.0,76.5,3.25,17.5,470.5,836.03,660.5
2016,2,7,16,0,837.0,73.0,2.9,17.0,424.0,826.52,654.53
2016,2,7,16,15,803.5,69.0,2.65,16.0,373.0,802.54,639.58
2016,2,7,16,30,770.0,65.0,2.4,15.0,322.0,774.66,621.16
2016,2,7,16,45,718.5,59.5,2.2,14.0,268.0,725.88,586.41
2016,2,7,17,0,667.0,54.0,2.0,13.0,214.0,673.89,547.25
2016,2,7,17,15,584.0,46.5,2.0,12.0,161.5,599.62,489.14
2016,2,7,17,30,501.0,39.0,2.0,11.0,109.0,517.02,419.51
2016,2,7,17,45,345.5,27.0,2.0,10.5,65.0,371.14,279.32
2016,2,7,18,0,190.0,15.0,2.0,10.0,21.0,163.16,0.0
2016,2,7,18,15,95.0,7.5,2.0,9.5,10.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,9.0,4.15,3.5,9.0,0.0,0.0
2016,2,8,7,30,0.0,18.0,4.3,4.0,18.0,14.16,0.0
2016,2,8,7,45,274.0,26.0,4.45,5.0,61.5,21.41,10.84
2016,2,8,8,0,548.0,34.0,4.6,6.0,105.0,31.38,22.36
2016,2,8,8,15,631.0,40.5,4.9,6.5,158.5,37.53,28.51
2016,2,8,8,30,714.0,47.0,5.2,7.0,212.0,43.8,34.49
2016,2,8,8,45,762.5,51.5,5.55,8.0,266.5,48.14,38.44
2016,2,8,9,0,811.0,56.0,5.9,9.0,321.0,52.51,42.26
2016,2,8,9,15,703.0,82.5,5.9,9.5,338.0,65.79,54.1
2016,2,8,9,30,595.0,109.0,5.9,10.0,355.0,81.84,68.26
2016,2,8,9,45,561.5,133.5,5.95,10.5,386.0,94.48,79.19
2016,2,8,10,0,528.0,158.0,6.0,11.0,417.0,107.88,90.67
2016,2,8,10,15,439.5,195.5,5.95,11.0,423.0,126.91,107.16
2016,2,8,10,30,351.0,233.0,5.9,11.0,429.0,149.27,126.45
2016,2,8,10,45,443.0,220.5,5.9,11.5,482.5,138.43,116.47
2016,2,8,11,0,535.0,208.0,5.9,12.0,536.0,132.56,110.93
2016,2,8,11,15,761.5,142.5,5.95,12.5,630.5,149.52,94.23
2016,2,8,11,30,988.0,77.0,6.0,13.0,725.0,202.13,119.2
2016,2,8,11,45,987.5,80.5,6.1,13.5,742.5,265.62,171.81
2016,2,8,12,0,987.0,84.0,6.2,14.0,760.0,328.04,228.14
2016,2,8,12,15,989.5,84.5,6.2,14.0,769.5,387.85,284.01
2016,2,8,12,30,992.0,85.0,6.2,14.0,779.0,446.33,338.63
2016,2,8,12,45,995.0,83.5,6.25,14.5,780.0,501.81,389.29
2016,2,8,13,0,998.0,82.0,6.3,15.0,781.0,555.4,437.18
2016,2,8,13,15,996.0,82.0,6.25,15.0,772.5,605.6,481.81
2016,2,8,13,30,994.0,82.0,6.2,15.0,764.0,653.1,523.22
2016,2,8,13,45,992.0,79.5,6.2,15.0,747.5,695.3,559.83
2016,2,8,14,0,990.0,77.0,6.2,15.0,731.0,734.29,593.27
2016,2,8,14,15,983.0,76.0,6.15,15.0,705.0,768.0,621.91
2016,2,8,14,30,976.0,75.0,6.1,15.0,679.0,797.97,645.98
2016,2,8,14,45,968.0,72.5,6.1,15.0,645.5,821.72,665.02
2016,2,8,15,0,960.0,70.0,6.1,15.0,612.0,841.46,681.22
2016,2,8,15,15,945.5,68.0,5.95,14.5,571.5,852.55,691.71
2016,2,8,15,30,931.0,66.0,5.8,14.0,531.0,859.45,699.21
2016,2,8,15,45,912.5,63.0,5.7,14.0,484.5,857.63,699.17
2016,2,8,16,0,894.0,60.0,5.6,14.0,438.0,851.71,696.08
2016,2,8,16,15,864.5,57.0,5.1,13.0,386.5,832.51,683.14
2016,2,8,16,30,835.0,54.0,4.6,12.0,335.0,809.69,666.72
2016,2,8,16,45,791.0,49.5,4.1,11.5,280.5,777.69,640.91
2016,2,8,17,0,747.0,45.0,3.6,11.0,226.0,733.55,604.97
2016,2,8,17,15,671.0,39.0,3.3,10.0,172.0,657.62,543.32
2016,2,8,17,30,595.0,33.0,3.0,9.0,118.0,580.34,475.69
2016,2,8,17,45,446.5,24.0,2.7,8.0,72.0,440.35,339.0
2016,2,8,18,0,298.0,15.0,2.4,7.0,26.0,250.03,0.0
2016,2,8,18,15,149.0,7.5,2.3,6.5,13.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,9.5,3.05,3.0,9.5,0.0,0.0
2016,2,9,7,30,0.0,19.0,3.3,4.0,19.0,14.95,0.0
2016,2,9,7,45,275.0,26.0,3.55,5.0,63.0,21.38,11.26
2016,2,9,8,0,550.0,33.0,3.8,6.0,107.0,30.5,21.63
2016,2,9,8,15,631.0,39.5,3.7,7.0,160.0,36.67,27.72
2016,2,9,8,30,712.0,46.0,3.6,8.0,213.0,42.96,33.62
2016,2,9,8,45,760.0,50.0,3.5,9.0,267.0,46.92,37.21
2016,2,9,9,0,808.0,54.0,3.4,10.0,321.0,50.94,40.68
2016,2,9,9,15,839.0,57.5,3.6,11.0,372.5,59.66,48.28
2016,2,9,9,30,870.0,61.0,3.8,12.0,424.0,63.69,51.54
2016,2,9,9,45,891.0,63.5,4.05,13.0,470.5,66.71,53.85
2016,2,9,10,0,912.0,66.0,4.3,14.0,517.0,69.61,56.03
2016,2,9,10,15,927.0,68.0,4.4,14.5,558.0,71.94,57.79
2016,2,9,10,30,942.0,70.0,4.5,15.0,599.0,74.15,59.46
2016,2,9,10,45,951.5,71.5,4.6,15.5,632.5,75.8,60.63
2016,2,9,11,0,961.0,73.0,4.7,16.0,666.0,77.36,61.73
2016,2,9,11,15,968.5,74.5,4.75,16.5,692.5,138.48,76.41
2016,2,9,11,30,976.0,76.0,4.8,17.0,719.0,201.47,117.06
2016,2,9,11,45,970.0,81.5,4.85,17.5,735.0,264.59,168.81
2016,2,9,12,0,964.0,87.0,4.9,18.0,751.0,326.11,223.45
2016,2,9,12,15,966.5,87.5,4.9,18.0,760.5,384.79,277.07
2016,2,9,12,30,969.0,88.0,4.9,18.0,770.0,442.18,329.4
2016,2,9,12,45,970.5,87.0,4.9,18.5,770.5,496.39,377.61
2016,2,9,13,0,972.0,86.0,4.9,19.0,771.0,548.65,422.97
2016,2,9,13,15,969.5,86.0,4.85,19.0,762.5,597.52,465.15
2016,2,9,13,30,967.0,86.0,4.8,19.0,754.0,643.71,504.18
2016,2,9,13,45,963.0,84.5,4.75,19.0,736.5,684.69,538.4
2016,2,9,14,0,959.0,83.0,4.7,19.0,719.0,722.44,569.48
2016,2,9,14,15,951.5,81.5,4.6,19.0,693.5,754.39,595.43
2016,2,9,14,30,944.0,80.0,4.5,19.0,668.0,782.64,617.1
2016,2,9,14,45,930.0,79.5,4.45,19.0,634.0,803.3,632.84
2016,2,9,15,0,916.0,79.0,4.4,19.0,600.0,819.88,645.79
2016,2,9,15,15,900.0,77.0,4.05,18.5,560.0,829.1,653.47
2016,2,9,15,30,884.0,75.0,3.7,18.0,520.0,834.23,658.37
2016,2,9,15,45,863.5,71.5,3.4,18.0,474.0,838.69,661.74
2016,2,9,16,0,843.0,68.0,3.1,18.0,428.0,830.35,655.75
2016,2,9,16,15,811.5,64.5,2.7,17.0,377.0,808.59,641.63
2016,2,9,16,30,780.0,61.0,2.3,16.0,326.0,783.02,624.03
2016,2,9,16,45,735.0,56.0,1.9,15.0,273.0,740.32,592.62
2016,2,9,17,0,690.0,51.0,1.5,14.0,220.0,694.52,556.93
2016,2,9,17,15,612.0,44.0,1.5,13.0,167.5,615.51,496.81
2016,2,9,17,30,534.0,37.0,1.5,12.0,115.0,534.92,430.6
2016,2,9,17,45,390.5,26.0,1.5,11.5,70.5,408.44,312.36
2016,2,9,18,0,247.0,15.0,1.5,11.0,26.0,241.79,0.0
2016,2,9,18,15,123.5,7.5,1.45,11.0,13.0,5.9,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,102.0,6.5,1.25,4.0,10.0,0.0,0.0
2016,2,10,7,30,204.0,13.0,1.5,5.0,20.0,10.23,0.0
2016,2,10,7,45,360.5,24.5,1.75,6.0,63.0,20.4,10.8
2016,2,10,8,0,517.0,36.0,2.0,7.0,106.0,32.96,23.81
2016,2,10,8,15,599.5,43.0,2.1,8.0,159.0,39.41,30.13
2016,2,10,8,30,682.0,50.0,2.2,9.0,212.0,45.97,36.25
2016,2,10,8,45,731.5,55.0,2.3,10.0,266.0,50.59,40.39
2016,2,10,9,0,781.0,60.0,2.4,11.0,320.0,55.22,44.38
2016,2,10,9,15,813.5,63.5,2.65,11.5,371.5,58.44,47.08
2016,2,10,9,30,846.0,67.0,2.9,12.0,423.0,61.65,49.71
2016,2,10,9,45,868.0,70.0,3.2,13.0,470.0,70.75,57.41
2016,2,10,10,0,890.0,73.0,3.5,14.0,517.0,73.9,59.77
2016,2,10,10,15,906.5,75.0,3.45,14.5,558.0,76.15,61.45
2016,2,10,10,30,923.0,77.0,3.4,15.0,599.0,78.3,63.03
2016,2,10,10,45,933.5,79.0,3.4,15.5,633.0,80.19,64.4
2016,2,10,11,0,944.0,81.0,3.4,16.0,667.0,82.0,65.7
2016,2,10,11,15,952.0,82.5,3.35,16.5,693.5,144.03,80.86
2016,2,10,11,30,960.0,84.0,3.3,17.0,720.0,206.42,121.32
2016,2,10,11,45,964.0,85.0,3.25,18.0,738.0,267.73,170.66
2016,2,10,12,0,968.0,86.0,3.2,19.0,756.0,328.41,223.29
2016,2,10,12,15,970.0,86.5,3.2,19.0,765.5,387.21,276.29
2016,2,10,12,30,972.0,87.0,3.2,19.0,775.0,444.66,327.81
2016,2,10,12,45,971.0,87.5,3.2,19.5,775.0,499.23,375.39
2016,2,10,13,0,970.0,88.0,3.2,20.0,775.0,551.68,419.91
2016,2,10,13,15,968.0,87.5,3.15,20.0,767.0,600.41,460.98
2016,2,10,13,30,966.0,87.0,3.1,20.0,759.0,646.47,498.93
2016,2,10,13,45,960.5,86.5,3.1,20.5,741.5,687.52,531.43
2016,2,10,14,0,955.0,86.0,3.1,21.0,724.0,725.28,560.72
2016,2,10,14,15,947.5,85.0,3.1,21.0,698.5,757.74,586.68
2016,2,10,14,30,940.0,84.0,3.1,21.0,673.0,786.54,608.62
2016,2,10,14,45,927.5,83.0,3.1,21.5,639.5,807.81,623.42
2016,2,10,15,0,915.0,82.0,3.1,22.0,606.0,825.07,635.53
2016,2,10,15,15,899.5,79.5,2.85,21.5,565.5,834.19,642.98
2016,2,10,15,30,884.0,77.0,2.6,21.0,525.0,839.2,647.59
2016,2,10,15,45,858.5,75.0,2.4,21.0,478.0,841.41,649.34
2016,2,10,16,0,833.0,73.0,2.2,21.0,431.0,830.63,641.93
2016,2,10,16,15,801.0,69.0,2.1,19.5,380.5,807.7,630.33
2016,2,10,16,30,769.0,65.0,2.0,18.0,330.0,780.9,615.41
2016,2,10,16,45,716.0,60.5,1.95,17.0,276.0,731.66,582.33
2016,2,10,17,0,663.0,56.0,1.9,16.0,222.0,679.13,544.86
2016,2,10,17,15,584.5,48.0,2.05,15.5,169.0,607.24,489.92
2016,2,10,17,30,506.0,40.0,2.2,15.0,116.0,526.99,423.78
2016,2,10,17,45,362.5,28.0,2.4,14.5,71.0,389.01,299.88
2016,2,10,18,0,219.0,16.0,2.6,14.0,26.0,229.68,0.0
2016,2,10,18,15,109.5,8.0,2.75,13.5,13.0,6.29,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,0.0,11.0,3.85,9.0,11.0,0.0,0.0
2016,2,11,7,30,0.0,22.0,4.0,10.0,22.0,17.31,0.0
2016,2,11,7,45,270.5,29.5,4.15,11.0,67.0,24.24,13.86
2016,2,11,8,0,541.0,37.0,4.3,12.0,112.0,33.97,24.2
2016,2,11,8,15,622.0,44.0,4.15,12.5,166.5,40.44,30.47
2016,2,11,8,30,703.0,51.0,4.0,13.0,221.0,47.01,36.58
2016,2,11,8,45,752.0,55.5,3.85,14.0,275.5,51.24,40.3
2016,2,11,9,0,801.0,60.0,3.7,15.0,330.0,55.51,43.9
2016,2,11,9,15,833.0,63.5,3.85,16.0,382.0,58.76,46.5
2016,2,11,9,30,865.0,67.0,4.0,17.0,434.0,62.0,49.0
2016,2,11,9,45,887.5,70.0,4.2,18.5,481.5,71.21,56.54
2016,2,11,10,0,910.0,73.0,4.4,20.0,529.0,74.39,58.76
2016,2,11,10,15,925.5,75.0,4.55,20.5,570.5,76.64,60.4
2016,2,11,10,30,941.0,77.0,4.7,21.0,612.0,78.78,61.94
2016,2,11,10,45,951.5,78.5,4.85,22.0,646.5,80.38,62.9
2016,2,11,11,0,962.0,80.0,5.0,23.0,681.0,83.58,65.21
2016,2,11,11,15,969.5,81.0,4.9,23.5,707.5,146.41,79.52
2016,2,11,11,30,977.0,82.0,4.8,24.0,734.0,209.48,119.89
2016,2,11,11,45,973.5,86.5,4.7,24.5,750.5,272.73,170.53
2016,2,11,12,0,970.0,91.0,4.6,25.0,767.0,334.63,223.87
2016,2,11,12,15,972.0,91.5,4.5,25.0,776.0,393.76,276.22
2016,2,11,12,30,974.0,92.0,4.4,25.0,785.0,451.54,327.06
2016,2,11,12,45,971.5,93.0,4.35,25.0,784.5,506.19,374.61
2016,2,11,13,0,969.0,94.0,4.3,25.0,784.0,558.6,419.22
2016,2,11,13,15,965.5,93.5,4.2,25.0,775.0,606.74,459.37
2016,2,11,13,30,962.0,93.0,4.1,25.0,766.0,652.07,496.34
2016,2,11,13,45,954.5,93.0,4.05,25.5,747.5,692.41,527.84
2016,2,11,14,0,947.0,93.0,4.0,26.0,729.0,729.35,556.06
2016,2,11,14,15,938.5,91.5,3.85,25.5,703.0,760.58,581.5
2016,2,11,14,30,930.0,90.0,3.7,25.0,677.0,788.07,603.02
2016,2,11,14,45,916.5,89.0,3.6,25.0,643.0,808.49,617.86
2016,2,11,15,0,903.0,88.0,3.5,25.0,609.0,824.86,630.0
2016,2,11,15,15,886.5,85.5,3.25,24.5,568.0,841.69,643.02
2016,2,11,15,30,870.0,83.0,3.0,24.0,527.0,846.15,647.4
2016,2,11,15,45,844.5,80.5,2.75,23.5,480.0,838.81,643.63
2016,2,11,16,0,819.0,78.0,2.5,23.0,433.0,827.22,636.85
2016,2,11,16,15,785.5,74.0,2.35,22.0,382.0,802.82,622.78
2016,2,11,16,30,752.0,70.0,2.2,21.0,331.0,774.49,605.43
2016,2,11,16,45,701.0,64.5,2.1,20.0,277.0,725.5,572.49
2016,2,11,17,0,650.0,59.0,2.0,19.0,223.0,681.72,541.52
2016,2,11,17,15,571.5,51.0,2.1,18.0,170.5,601.9,481.92
2016,2,11,17,30,493.0,43.0,2.2,17.0,118.0,521.23,416.91
2016,2,11,17,45,352.5,30.5,2.3,16.5,73.0,384.7,296.78
2016,2,11,18,0,212.0,18.0,2.4,16.0,28.0,228.49,0.0
2016,2,11,18,15,106.0,9.0,2.45,15.5,14.0,90.69,0.0
2016,2,11,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
