Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,8,45,713.0,79.0,4.9,20.0,348.5,63.39,49.76
2016,3,3,9,0,789.0,77.0,5.2,21.0,409.0,67.97,53.35
2016,3,3,9,15,817.5,80.5,5.55,21.5,462.5,70.72,55.41
2016,3,3,9,30,846.0,84.0,5.9,22.0,516.0,73.44,57.42
2016,3,3,9,45,873.5,84.0,6.3,22.5,565.5,81.43,63.9
2016,3,3,10,0,901.0,84.0,6.7,23.0,615.0,82.49,64.47
2016,3,3,10,15,915.5,86.0,6.8,23.0,657.0,84.37,65.88
2016,3,3,10,30,930.0,88.0,6.9,23.0,699.0,86.14,67.21
2016,3,3,10,45,942.0,89.0,7.0,23.5,734.5,87.15,67.77
2016,3,3,11,0,954.0,90.0,7.1,24.0,770.0,142.9,79.03
2016,3,3,11,15,961.5,91.0,7.05,24.0,797.0,206.99,118.46
2016,3,3,11,30,969.0,92.0,7.0,24.0,824.0,271.35,169.43
2016,3,3,11,45,976.0,91.5,7.0,24.5,843.0,334.56,223.97
2016,3,3,12,0,983.0,91.0,7.0,25.0,862.0,397.39,279.48
2016,3,3,12,15,985.5,91.0,6.9,25.0,871.0,458.21,333.66
2016,3,3,12,30,988.0,91.0,6.8,25.0,880.0,517.63,385.7
2016,3,3,12,45,991.5,89.5,6.75,25.0,881.0,574.72,434.73
2016,3,3,13,0,995.0,88.0,6.7,25.0,882.0,629.92,481.09
2016,3,3,13,15,993.0,87.5,6.6,25.0,872.5,680.57,522.77
2016,3,3,13,30,991.0,87.0,6.5,25.0,863.0,728.4,561.32
2016,3,3,13,45,990.0,85.0,6.45,25.0,845.5,772.49,596.48
2016,3,3,14,0,989.0,83.0,6.4,25.0,828.0,813.36,627.85
2016,3,3,14,15,982.5,82.0,6.3,25.0,801.0,847.63,652.75
2016,3,3,14,30,976.0,81.0,6.2,25.0,774.0,878.06,674.91
2016,3,3,14,45,962.0,82.0,6.1,25.0,738.5,900.49,691.45
2016,3,3,15,0,948.0,83.0,6.0,25.0,703.0,918.7,705.14
2016,3,3,15,15,935.0,81.0,5.85,24.5,661.0,930.15,715.38
2016,3,3,15,30,922.0,79.0,5.7,24.0,619.0,937.36,722.82
2016,3,3,15,45,905.0,76.0,5.55,24.0,570.5,935.51,722.6
2016,3,3,16,0,888.0,73.0,5.4,24.0,522.0,929.48,719.6
2016,3,3,16,15,863.0,70.0,5.0,23.0,469.0,912.01,709.7
2016,3,3,16,30,838.0,67.0,4.6,22.0,416.0,901.33,704.4
2016,3,3,16,45,801.0,62.5,4.25,21.5,359.5,863.02,678.18
2016,3,3,17,0,764.0,58.0,3.9,21.0,303.0,821.43,649.18
2016,3,3,17,15,706.0,52.5,3.5,19.5,245.0,756.25,603.26
2016,3,3,17,30,648.0,47.0,3.1,18.0,187.0,689.07,552.64
2016,3,3,17,45,546.5,39.0,2.75,17.0,133.0,578.72,464.12
2016,3,3,18,0,445.0,31.0,2.4,16.0,79.0,481.87,376.74
2016,3,3,18,15,222.5,15.5,2.4,15.5,39.5,246.94,70.6
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,224.5,17.0,1.2,9.0,43.5,13.85,2.79
2016,3,4,7,30,449.0,34.0,1.2,10.0,87.0,28.41,19.23
2016,3,4,7,45,550.5,42.5,1.3,11.0,142.5,35.61,26.26
2016,3,4,8,0,652.0,51.0,1.4,12.0,198.0,46.53,36.28
2016,3,4,8,15,709.5,57.0,1.6,13.0,256.5,51.94,41.11
2016,3,4,8,30,767.0,63.0,1.8,14.0,315.0,57.36,45.75
2016,3,4,8,45,803.0,67.5,2.0,15.0,372.0,61.29,48.93
2016,3,4,9,0,839.0,72.0,2.2,16.0,429.0,65.18,51.97
2016,3,4,9,15,864.0,75.5,2.3,16.5,482.5,68.08,54.21
2016,3,4,9,30,889.0,79.0,2.4,17.0,536.0,78.13,62.62
2016,3,4,9,45,904.0,82.5,2.55,18.0,584.0,81.26,64.85
2016,3,4,10,0,919.0,86.0,2.7,19.0,632.0,84.22,66.91
2016,3,4,10,15,931.5,88.0,2.6,19.0,673.5,86.04,68.27
2016,3,4,10,30,944.0,90.0,2.5,19.0,715.0,87.74,69.54
2016,3,4,10,45,949.5,93.5,2.4,19.5,748.5,89.98,71.14
2016,3,4,11,0,955.0,97.0,2.3,20.0,782.0,150.16,84.77
2016,3,4,11,15,961.0,98.0,2.25,20.5,808.0,214.31,124.76
2016,3,4,11,30,967.0,99.0,2.2,21.0,834.0,278.54,175.32
2016,3,4,11,45,965.5,102.5,2.2,21.5,850.0,342.22,229.81
2016,3,4,12,0,964.0,106.0,2.2,22.0,866.0,404.71,284.05
2016,3,4,12,15,965.5,106.5,2.2,22.0,874.5,464.83,336.21
2016,3,4,12,30,967.0,107.0,2.2,22.0,883.0,523.52,386.02
2016,3,4,12,45,965.5,107.5,2.2,22.5,882.0,579.05,431.22
2016,3,4,13,0,964.0,108.0,2.2,23.0,881.0,632.36,473.22
2016,3,4,13,15,961.0,107.5,2.2,23.0,871.0,681.52,511.86
2016,3,4,13,30,958.0,107.0,2.2,23.0,861.0,727.84,547.49
2016,3,4,13,45,843.0,153.0,2.25,23.0,805.5,741.96,558.58
2016,3,4,14,0,728.0,199.0,2.3,23.0,750.0,744.42,560.93
2016,3,4,14,15,830.0,150.5,2.35,23.0,759.0,807.9,609.23
2016,3,4,14,30,932.0,102.0,2.4,23.0,768.0,867.23,650.94
2016,3,4,14,45,920.5,100.5,2.45,23.0,733.0,888.38,666.26
2016,3,4,15,0,909.0,99.0,2.5,23.0,698.0,905.41,679.34
2016,3,4,15,15,894.5,96.5,2.5,23.0,655.5,914.59,686.94
2016,3,4,15,30,880.0,94.0,2.5,23.0,613.0,930.27,699.2
2016,3,4,15,45,665.5,138.5,2.5,23.0,512.5,807.44,616.76
2016,3,4,16,0,451.0,183.0,2.5,23.0,412.0,659.86,512.57
2016,3,4,16,15,618.0,124.0,2.2,22.0,403.5,767.29,594.94
2016,3,4,16,30,785.0,65.0,1.9,21.0,395.0,851.01,654.45
2016,3,4,16,45,719.0,70.5,1.65,20.5,340.5,798.57,617.57
2016,3,4,17,0,653.0,76.0,1.4,20.0,286.0,750.51,584.02
2016,3,4,17,15,591.0,68.0,1.45,19.0,231.0,679.9,536.42
2016,3,4,17,30,529.0,60.0,1.5,18.0,176.0,607.82,484.3
2016,3,4,17,45,436.5,47.5,1.55,17.0,125.0,502.51,402.42
2016,3,4,18,0,344.0,35.0,1.6,16.0,74.0,399.52,314.16
2016,3,4,18,15,172.0,17.5,1.65,15.5,37.0,209.52,77.66
2016,3,4,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,7,15,80.5,22.0,1.15,11.5,31.5,16.75,5.59
2016,3,5,7,30,161.0,44.0,1.2,12.0,63.0,32.78,22.94
2016,3,5,7,45,208.5,65.0,1.3,13.0,104.0,47.68,36.76
2016,3,5,8,0,256.0,86.0,1.4,14.0,145.0,62.28,49.97
2016,3,5,8,15,298.0,102.0,1.45,15.0,188.5,73.43,59.78
2016,3,5,8,30,340.0,118.0,1.5,16.0,232.0,82.74,67.66
2016,3,5,8,45,473.0,113.5,1.6,17.0,301.0,81.29,65.96
2016,3,5,9,0,606.0,109.0,1.7,18.0,370.0,81.34,65.53
2016,3,5,9,15,709.5,102.0,1.7,18.5,443.5,77.36,61.74
2016,3,5,9,30,813.0,95.0,1.7,19.0,517.0,80.25,63.88
2016,3,5,9,45,832.0,98.5,1.7,19.5,564.5,82.38,65.35
2016,3,5,10,0,851.0,102.0,1.7,20.0,612.0,84.44,66.77
2016,3,5,10,15,865.5,105.0,1.8,20.5,653.0,85.99,67.76
2016,3,5,10,30,880.0,108.0,1.9,21.0,694.0,87.49,68.73
2016,3,5,10,45,890.0,110.0,2.0,21.5,728.0,97.44,76.76
2016,3,5,11,0,900.0,112.0,2.1,22.0,762.0,156.87,90.24
2016,3,5,11,15,907.0,113.5,2.25,22.5,787.5,218.43,129.07
2016,3,5,11,30,914.0,115.0,2.4,23.0,813.0,280.25,177.68
2016,3,5,11,45,917.0,116.5,2.55,23.5,830.5,341.0,229.39
2016,3,5,12,0,920.0,118.0,2.7,24.0,848.0,401.08,281.36
2016,3,5,12,15,922.0,118.5,2.8,24.0,856.5,459.18,331.78
2016,3,5,12,30,924.0,119.0,2.9,24.0,865.0,516.0,380.15
2016,3,5,12,45,921.5,120.5,3.05,24.5,863.5,569.77,424.38
2016,3,5,13,0,919.0,122.0,3.2,25.0,862.0,621.39,465.68
2016,3,5,13,15,916.0,121.5,3.25,25.0,852.5,668.74,503.44
2016,3,5,13,30,913.0,121.0,3.3,25.0,843.0,713.4,538.39
2016,3,5,13,45,903.0,122.0,3.4,25.0,823.0,751.59,568.24
2016,3,5,14,0,893.0,123.0,3.5,25.0,803.0,786.27,595.16
2016,3,5,14,15,821.5,147.0,3.5,25.0,756.5,800.76,605.91
2016,3,5,14,30,750.0,171.0,3.5,25.0,710.0,805.83,609.92
2016,3,5,14,45,782.0,152.0,3.55,25.0,690.5,843.16,637.78
2016,3,5,15,0,814.0,133.0,3.6,25.0,671.0,872.02,659.0
2016,3,5,15,15,796.5,129.5,3.55,24.5,629.5,876.35,664.31
2016,3,5,15,30,779.0,126.0,3.5,24.0,588.0,883.35,671.84
2016,3,5,15,45,753.5,122.5,3.5,24.0,540.0,872.64,666.25
2016,3,5,16,0,728.0,119.0,3.5,24.0,492.0,857.81,658.0
2016,3,5,16,15,696.0,113.0,3.15,23.0,440.0,830.0,641.18
2016,3,5,16,30,664.0,107.0,2.8,22.0,388.0,798.46,621.39
2016,3,5,16,45,616.5,100.0,2.5,21.5,333.0,747.72,586.33
2016,3,5,17,0,569.0,93.0,2.2,21.0,278.0,693.93,548.08
2016,3,5,17,15,504.0,82.5,2.05,20.0,223.5,617.53,493.26
2016,3,5,17,30,439.0,72.0,1.9,19.0,169.0,536.63,432.06
2016,3,5,17,45,339.0,57.0,1.8,18.0,119.0,424.99,343.35
2016,3,5,18,0,239.0,42.0,1.7,17.0,69.0,317.15,251.12
2016,3,5,18,15,119.5,21.0,1.7,16.5,34.5,167.76,72.98
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,6,7,15,0.0,16.5,3.2,13.5,16.5,12.57,3.33
2016,3,6,7,30,0.0,33.0,3.3,14.0,33.0,25.12,16.16
2016,3,6,7,45,0.0,54.0,3.45,14.5,54.0,40.3,30.04
2016,3,6,8,0,0.0,75.0,3.6,15.0,75.0,55.28,43.59
2016,3,6,8,15,2.5,97.0,3.9,15.5,98.0,70.78,57.34
2016,3,6,8,30,5.0,119.0,4.2,16.0,121.0,86.11,70.68
2016,3,6,8,45,273.0,131.0,4.5,16.5,249.5,91.46,75.03
2016,3,6,9,0,541.0,143.0,4.8,17.0,378.0,100.14,82.19
2016,3,6,9,15,369.0,188.5,4.95,17.5,358.0,126.3,104.3
2016,3,6,9,30,197.0,234.0,5.1,18.0,338.0,151.74,125.44
2016,3,6,9,45,98.5,156.0,5.25,18.5,208.0,107.8,87.4
2016,3,6,10,0,0.0,78.0,5.4,19.0,78.0,60.03,46.17
2016,3,6,10,15,0.0,83.5,5.5,19.0,83.5,64.33,49.75
2016,3,6,10,30,0.0,89.0,5.6,19.0,89.0,68.65,53.31
2016,3,6,10,45,0.0,104.5,5.75,19.5,104.5,80.23,62.93
2016,3,6,11,0,0.0,120.0,5.9,20.0,120.0,91.59,69.0
2016,3,6,11,15,0.0,124.0,6.0,20.5,124.0,94.7,71.26
2016,3,6,11,30,0.0,128.0,6.1,21.0,128.0,97.84,73.54
2016,3,6,11,45,0.0,129.5,6.25,21.5,129.5,99.16,74.38
2016,3,6,12,0,0.0,131.0,6.4,22.0,131.0,100.5,75.24
2016,3,6,12,15,0.0,132.5,6.45,22.0,132.5,101.84,76.27
2016,3,6,12,30,0.0,134.0,6.5,22.0,134.0,103.19,77.33
2016,3,6,12,45,0.0,134.0,6.55,22.5,134.0,103.4,77.33
2016,3,6,13,0,0.0,134.0,6.6,23.0,134.0,103.61,77.35
2016,3,6,13,15,78.5,265.0,6.55,23.0,327.5,266.84,206.59
2016,3,6,13,30,157.0,396.0,6.5,23.0,521.0,435.71,336.99
2016,3,6,13,45,155.0,389.0,6.45,23.5,510.5,444.85,343.67
2016,3,6,14,0,153.0,382.0,6.4,24.0,500.0,453.02,349.9
2016,3,6,14,15,77.0,271.0,6.3,24.0,331.0,291.3,226.05
2016,3,6,14,30,1.0,160.0,6.2,24.0,162.0,126.88,95.86
2016,3,6,14,45,5.0,186.0,6.1,24.0,190.0,152.86,116.87
2016,3,6,15,0,9.0,212.0,6.0,24.0,218.0,180.62,139.16
2016,3,6,15,15,128.5,241.5,5.8,23.5,318.5,355.52,280.77
2016,3,6,15,30,248.0,271.0,5.6,23.0,419.0,506.68,400.92
2016,3,6,15,45,467.0,199.0,5.45,23.0,450.0,683.91,540.61
2016,3,6,16,0,686.0,127.0,5.3,23.0,481.0,829.8,651.04
2016,3,6,16,15,661.0,113.5,5.1,22.5,426.5,799.53,630.48
2016,3,6,16,30,636.0,100.0,4.9,22.0,372.0,765.4,607.72
2016,3,6,16,45,570.0,101.0,4.75,22.0,320.0,706.64,565.16
2016,3,6,17,0,504.0,102.0,4.6,22.0,268.0,637.72,513.9
2016,3,6,17,15,444.0,89.5,4.45,21.5,215.5,566.24,459.87
2016,3,6,17,30,384.0,77.0,4.3,21.0,163.0,494.51,403.1
2016,3,6,17,45,290.0,61.0,4.2,20.5,115.0,387.85,315.48
2016,3,6,18,0,196.0,45.0,4.1,20.0,67.0,284.81,225.45
2016,3,6,18,15,98.0,22.5,4.25,19.5,33.5,154.03,74.9
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,17.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.5,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,0.5,4.55,17.0,0.5,0.38,0.0
2016,3,7,7,30,0.0,1.0,4.7,17.0,1.0,0.76,0.0
2016,3,7,7,45,0.0,2.0,4.9,17.5,2.0,1.51,0.0
2016,3,7,8,0,0.0,3.0,5.1,18.0,3.0,2.27,0.0
2016,3,7,8,15,0.0,3.5,5.45,18.5,3.5,2.65,0.0
2016,3,7,8,30,0.0,4.0,5.8,19.0,4.0,3.04,0.0
2016,3,7,8,45,0.0,21.5,6.2,19.5,21.5,16.38,8.73
2016,3,7,9,0,0.0,39.0,6.6,20.0,39.0,29.81,20.37
2016,3,7,9,15,37.5,135.0,6.7,20.0,155.0,97.4,78.65
2016,3,7,9,30,75.0,231.0,6.8,20.0,271.0,153.04,125.73
2016,3,7,9,45,39.0,205.0,6.95,20.5,226.0,139.79,113.88
2016,3,7,10,0,3.0,179.0,7.1,21.0,181.0,130.57,105.58
2016,3,7,10,15,3.5,181.5,7.0,21.0,184.0,132.81,107.18
2016,3,7,10,30,4.0,184.0,6.9,21.0,187.0,134.93,108.7
2016,3,7,10,45,2.5,171.0,6.8,21.0,173.0,126.69,101.58
2016,3,7,11,0,1.0,158.0,6.7,21.0,159.0,118.62,90.38
2016,3,7,11,15,8.5,213.5,6.6,21.0,220.5,158.84,122.0
2016,3,7,11,30,16.0,269.0,6.5,21.0,282.0,199.93,154.04
2016,3,7,11,45,38.5,320.5,6.4,21.5,352.0,236.81,181.8
2016,3,7,12,0,61.0,372.0,6.3,22.0,422.0,285.32,218.7
2016,3,7,12,15,68.0,381.5,6.25,22.0,437.5,304.7,233.91
2016,3,7,12,30,75.0,391.0,6.2,22.0,453.0,325.21,250.09
2016,3,7,12,45,51.5,358.5,6.2,22.0,401.0,300.42,231.55
2016,3,7,13,0,28.0,326.0,6.2,22.0,349.0,270.82,208.94
2016,3,7,13,15,36.0,338.5,6.2,22.0,367.5,292.14,225.82
2016,3,7,13,30,44.0,351.0,6.2,22.0,386.0,314.96,243.83
2016,3,7,13,45,23.5,259.0,6.2,22.0,278.0,229.83,177.8
2016,3,7,14,0,3.0,167.0,6.2,22.0,170.0,133.03,101.31
2016,3,7,14,15,1.5,160.5,6.3,22.0,162.0,127.17,96.81
2016,3,7,14,30,0.0,154.0,6.4,22.0,154.0,121.12,92.1
2016,3,7,14,45,0.0,126.5,6.5,22.0,126.5,98.87,74.43
2016,3,7,15,0,0.0,99.0,6.6,22.0,99.0,76.57,56.62
2016,3,7,15,15,0.0,71.5,6.5,22.0,71.5,55.03,39.28
2016,3,7,15,30,0.0,44.0,6.4,22.0,44.0,33.75,22.03
2016,3,7,15,45,7.5,115.5,6.3,22.0,119.5,97.95,74.86
2016,3,7,16,0,15.0,187.0,6.2,22.0,195.0,174.38,137.23
2016,3,7,16,15,7.5,134.5,5.95,21.5,138.5,118.17,91.95
2016,3,7,16,30,0.0,82.0,5.7,21.0,82.0,63.36,47.01
2016,3,7,16,45,0.0,69.5,5.5,20.5,69.5,53.32,38.93
2016,3,7,17,0,0.0,57.0,5.3,20.0,57.0,43.65,31.03
2016,3,7,17,15,0.0,45.5,5.2,19.5,45.5,34.78,23.66
2016,3,7,17,30,0.0,34.0,5.1,19.0,34.0,25.93,16.18
2016,3,7,17,45,0.0,24.0,5.0,19.0,24.0,18.27,9.57
2016,3,7,18,0,0.0,14.0,4.9,19.0,14.0,10.63,2.96
2016,3,7,18,15,0.0,7.0,4.9,19.0,7.0,5.3,0.0
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.5,4.3,18.5,0.5,0.0,0.0
2016,3,8,7,0,0.0,1.0,4.4,19.0,1.0,0.79,0.0
2016,3,8,7,15,0.0,5.5,4.45,19.0,5.5,4.16,0.0
2016,3,8,7,30,0.0,10.0,4.5,19.0,10.0,7.58,0.84
2016,3,8,7,45,0.0,16.5,4.6,19.5,16.5,12.53,5.28
2016,3,8,8,0,0.0,23.0,4.7,20.0,23.0,17.5,9.71
2016,3,8,8,15,0.0,30.0,4.8,20.0,30.0,22.86,14.46
2016,3,8,8,30,0.0,37.0,4.9,20.0,37.0,28.24,19.15
2016,3,8,8,45,0.0,44.5,5.05,20.5,44.5,34.02,24.08
2016,3,8,9,0,0.0,52.0,5.2,21.0,52.0,39.81,28.95
2016,3,8,9,15,208.5,127.0,5.3,21.5,238.0,87.37,69.56
2016,3,8,9,30,417.0,202.0,5.4,22.0,424.0,129.71,104.97
2016,3,8,9,45,410.5,225.0,5.5,22.5,459.0,140.65,113.57
2016,3,8,10,0,404.0,248.0,5.6,23.0,494.0,157.42,126.96
2016,3,8,10,15,364.5,277.0,5.45,23.5,510.5,170.05,136.77
2016,3,8,10,30,325.0,306.0,5.3,24.0,527.0,181.86,145.82
2016,3,8,10,45,389.5,300.5,5.2,24.5,578.0,183.82,146.81
2016,3,8,11,0,454.0,295.0,5.1,25.0,629.0,212.2,145.78
2016,3,8,11,15,665.5,207.0,4.9,25.0,715.0,232.55,149.09
2016,3,8,11,30,877.0,119.0,4.7,25.0,801.0,283.15,181.63
2016,3,8,11,45,872.5,125.5,4.55,25.0,816.0,342.77,233.26
2016,3,8,12,0,868.0,132.0,4.4,25.0,831.0,401.07,284.28
2016,3,8,12,15,870.5,132.5,4.15,25.0,839.5,456.74,332.37
2016,3,8,12,30,873.0,133.0,3.9,25.0,848.0,511.28,378.38
2016,3,8,12,45,868.5,136.0,3.7,25.0,846.5,565.49,422.75
2016,3,8,13,0,864.0,139.0,3.5,25.0,845.0,616.35,463.21
2016,3,8,13,15,861.0,138.5,3.3,25.0,835.5,662.78,499.26
2016,3,8,13,30,858.0,138.0,3.1,25.0,826.0,706.57,532.34
2016,3,8,13,45,852.0,137.5,2.95,25.0,808.0,745.42,561.22
2016,3,8,14,0,846.0,137.0,2.8,25.0,790.0,781.03,587.16
2016,3,8,14,15,837.5,135.0,2.7,25.0,763.5,809.86,607.79
2016,3,8,14,30,829.0,133.0,2.6,25.0,737.0,834.96,624.95
2016,3,8,14,45,797.0,140.0,2.55,25.0,699.0,845.26,632.48
2016,3,8,15,0,765.0,147.0,2.5,25.0,661.0,857.55,641.63
2016,3,8,15,15,748.0,143.5,2.45,25.0,620.5,861.9,645.55
2016,3,8,15,30,731.0,140.0,2.4,25.0,580.0,862.18,646.95
2016,3,8,15,45,707.0,135.0,2.4,25.0,533.5,850.28,640.67
2016,3,8,16,0,683.0,130.0,2.4,25.0,487.0,834.35,631.83
2016,3,8,16,15,651.0,123.5,2.2,24.5,436.0,805.31,613.62
2016,3,8,16,30,619.0,117.0,2.0,24.0,385.0,772.6,592.68
2016,3,8,16,45,576.0,108.5,1.85,24.0,331.5,723.85,559.23
2016,3,8,17,0,533.0,100.0,1.7,24.0,278.0,672.12,522.86
2016,3,8,17,15,469.0,89.0,1.6,23.0,224.5,590.69,465.57
2016,3,8,17,30,405.0,78.0,1.5,22.0,171.0,516.61,410.85
2016,3,8,17,45,315.0,62.0,1.45,21.0,122.5,412.56,329.74
2016,3,8,18,0,225.0,46.0,1.4,20.0,74.0,311.75,245.25
2016,3,8,18,15,112.5,23.0,1.55,19.5,37.0,169.66,97.38
2016,3,8,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,2.5,4.2,18.0,2.5,1.89,0.0
2016,3,9,7,30,0.0,5.0,4.2,18.0,5.0,3.78,0.0
2016,3,9,7,45,0.0,8.0,4.25,18.5,8.0,6.06,0.0
2016,3,9,8,0,0.0,11.0,4.3,19.0,11.0,8.35,1.71
2016,3,9,8,15,0.0,14.0,4.3,19.0,14.0,10.64,3.75
2016,3,9,8,30,0.0,17.0,4.3,19.0,17.0,12.94,5.76
2016,3,9,8,45,0.0,30.0,4.35,19.5,30.0,22.89,14.45
2016,3,9,9,0,0.0,43.0,4.4,20.0,43.0,32.89,23.06
2016,3,9,9,15,0.0,47.5,4.35,20.0,47.5,36.37,25.98
2016,3,9,9,30,0.0,52.0,4.3,20.0,52.0,39.87,28.9
2016,3,9,9,45,0.0,38.5,4.25,20.5,38.5,29.5,19.81
2016,3,9,10,0,0.0,25.0,4.2,21.0,25.0,19.15,10.82
2016,3,9,10,15,0.0,35.5,4.0,21.0,35.5,27.25,17.71
2016,3,9,10,30,0.0,46.0,3.8,21.0,46.0,35.37,24.58
2016,3,9,10,45,0.0,40.0,3.65,21.5,40.0,30.76,19.45
2016,3,9,11,0,0.0,34.0,3.5,22.0,34.0,26.16,15.63
2016,3,9,11,15,0.0,56.5,3.55,21.5,56.5,43.57,29.76
2016,3,9,11,30,0.0,79.0,3.6,21.0,79.0,61.06,43.91
2016,3,9,11,45,0.5,112.0,3.65,21.0,112.5,86.33,64.14
2016,3,9,12,0,1.0,145.0,3.7,21.0,146.0,111.31,84.0
2016,3,9,12,15,6.5,197.0,3.85,21.0,203.0,152.58,116.56
2016,3,9,12,30,12.0,249.0,4.0,21.0,260.0,194.91,149.73
2016,3,9,12,45,16.5,276.5,4.15,21.0,291.0,219.91,169.27
2016,3,9,13,0,21.0,304.0,4.3,21.0,322.0,246.11,189.78
2016,3,9,13,15,10.5,195.0,4.3,21.0,204.0,157.79,120.84
2016,3,9,13,30,0.0,86.0,4.3,21.0,86.0,66.55,48.2
2016,3,9,13,45,0.0,107.0,4.3,21.0,107.0,82.95,61.47
2016,3,9,14,0,0.0,128.0,4.3,21.0,128.0,99.61,74.88
2016,3,9,14,15,1.0,144.0,4.2,21.0,145.0,113.41,86.04
2016,3,9,14,30,2.0,160.0,4.1,21.0,162.0,127.7,97.6
2016,3,9,14,45,1.0,139.0,4.1,21.0,140.0,109.99,83.57
2016,3,9,15,0,0.0,118.0,4.1,21.0,118.0,92.08,69.3
2016,3,9,15,15,0.0,108.0,3.95,21.0,108.0,83.98,62.94
2016,3,9,15,30,0.0,98.0,3.8,21.0,98.0,75.82,56.49
2016,3,9,15,45,0.0,95.0,3.65,21.0,95.0,73.44,54.73
2016,3,9,16,0,0.0,92.0,3.5,21.0,92.0,71.12,53.02
2016,3,9,16,15,0.0,56.5,3.3,20.5,56.5,43.3,30.36
2016,3,9,16,30,0.0,21.0,3.1,20.0,21.0,16.01,7.77
2016,3,9,16,45,0.0,18.0,2.9,19.5,18.0,13.71,5.9
2016,3,9,17,0,0.0,15.0,2.7,19.0,15.0,11.41,4.0
2016,3,9,17,15,0.0,12.0,2.6,18.5,12.0,9.11,2.08
2016,3,9,17,30,0.0,9.0,2.5,18.0,9.0,6.82,0.13
2016,3,9,17,45,0.0,6.5,2.4,18.0,6.5,4.92,0.0
2016,3,9,18,0,0.0,4.0,2.3,18.0,4.0,3.02,0.0
2016,3,9,18,15,0.0,2.0,2.55,17.5,2.0,1.51,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.5,4.25,12.5,0.5,0.0,0.0
2016,3,10,7,0,0.0,1.0,4.1,13.0,1.0,0.79,0.0
2016,3,10,7,15,0.0,4.0,4.05,13.0,4.0,3.02,0.0
2016,3,10,7,30,0.0,7.0,4.0,13.0,7.0,5.3,0.0
2016,3,10,7,45,0.0,11.0,4.0,13.5,11.0,8.34,1.8
2016,3,10,8,0,0.0,15.0,4.0,14.0,15.0,11.39,4.59
2016,3,10,8,15,0.0,19.0,4.05,14.5,19.0,14.45,7.33
2016,3,10,8,30,0.0,23.0,4.1,15.0,23.0,17.52,10.03
2016,3,10,8,45,0.0,43.5,4.2,15.5,43.5,33.25,23.95
2016,3,10,9,0,0.0,64.0,4.3,16.0,64.0,49.08,37.74
2016,3,10,9,15,0.0,57.0,4.45,16.0,57.0,43.7,32.87
2016,3,10,9,30,0.0,50.0,4.6,16.0,50.0,38.33,28.05
2016,3,10,9,45,0.0,67.5,4.75,16.5,67.5,51.88,39.68
2016,3,10,10,0,0.0,85.0,4.9,17.0,85.0,65.48,51.22
2016,3,10,10,15,2.0,133.0,5.1,17.0,134.0,100.33,80.99
2016,3,10,10,30,4.0,181.0,5.3,17.0,183.0,133.14,108.7
2016,3,10,10,45,2.0,100.0,5.5,17.0,101.0,77.08,57.94
2016,3,10,11,0,0.0,19.0,5.7,17.0,19.0,14.6,6.44
2016,3,10,11,15,0.0,20.5,5.8,17.0,20.5,15.77,7.39
2016,3,10,11,30,0.0,22.0,5.9,17.0,22.0,16.94,8.34
2016,3,10,11,45,0.5,84.0,6.05,17.5,84.5,65.13,47.81
2016,3,10,12,0,1.0,146.0,6.2,18.0,147.0,112.07,85.73
2016,3,10,12,15,3.5,164.5,6.15,18.0,167.5,127.3,97.91
2016,3,10,12,30,6.0,183.0,6.1,18.0,188.0,143.03,110.53
2016,3,10,12,45,3.0,144.0,6.05,18.0,146.5,112.66,86.11
2016,3,10,13,0,0.0,105.0,6.0,18.0,105.0,81.28,60.74
2016,3,10,13,15,4.5,159.0,5.95,18.0,162.5,126.09,97.08
2016,3,10,13,30,9.0,213.0,5.9,18.0,220.0,172.25,134.26
2016,3,10,13,45,12.5,241.0,5.85,18.0,251.0,198.62,155.48
2016,3,10,14,0,16.0,269.0,5.8,18.0,282.0,226.31,177.74
2016,3,10,14,15,9.0,218.5,5.7,18.0,226.0,180.87,141.55
2016,3,10,14,30,2.0,168.0,5.6,18.0,170.0,134.31,104.14
2016,3,10,14,45,1.0,112.5,5.6,18.0,113.5,88.33,67.0
2016,3,10,15,0,0.0,57.0,5.6,18.0,57.0,43.86,30.62
2016,3,10,15,15,0.0,80.0,5.5,17.5,80.0,61.62,45.47
2016,3,10,15,30,0.0,103.0,5.4,17.0,103.0,79.97,60.86
2016,3,10,15,45,0.0,62.0,5.3,17.0,62.0,47.61,34.16
2016,3,10,16,0,0.0,21.0,5.2,17.0,21.0,16.05,7.84
2016,3,10,16,15,0.0,37.5,4.95,16.5,37.5,28.68,18.58
2016,3,10,16,30,0.0,54.0,4.7,16.0,54.0,41.35,29.43
2016,3,10,16,45,0.0,46.5,4.45,16.0,46.5,35.56,24.62
2016,3,10,17,0,0.0,39.0,4.2,16.0,39.0,29.78,19.78
2016,3,10,17,15,0.0,31.5,4.05,16.0,31.5,24.01,14.88
2016,3,10,17,30,0.0,24.0,3.9,16.0,24.0,18.26,9.93
2016,3,10,17,45,0.0,17.0,3.75,16.0,17.0,12.91,5.26
2016,3,10,18,0,0.0,10.0,3.6,16.0,10.0,7.58,0.6
2016,3,10,18,15,0.0,5.0,3.6,15.5,5.0,3.78,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,3.5,2.15,14.0,3.5,0.0,0.0
2016,3,11,7,0,0.0,7.0,2.0,14.0,7.0,5.31,0.0
2016,3,11,7,15,0.0,22.5,1.95,14.0,22.5,17.17,8.57
2016,3,11,7,30,0.0,38.0,1.9,14.0,38.0,28.91,19.77
2016,3,11,7,45,0.0,58.5,1.85,14.5,58.5,43.76,33.3
2016,3,11,8,0,0.0,79.0,1.8,15.0,79.0,58.42,46.48
2016,3,11,8,15,0.5,100.5,1.85,15.0,100.5,73.59,59.93
2016,3,11,8,30,1.0,122.0,1.9,15.0,122.0,88.59,73.01
2016,3,11,8,45,0.5,71.5,1.95,15.5,71.5,54.88,43.04
2016,3,11,9,0,0.0,21.0,2.0,16.0,21.0,16.02,8.56
2016,3,11,9,15,0.0,15.5,2.15,16.0,15.5,11.83,4.81
2016,3,11,9,30,0.0,10.0,2.3,16.0,10.0,7.64,1.08
2016,3,11,9,45,0.0,79.5,2.5,16.5,79.5,61.17,47.77
2016,3,11,10,0,0.0,149.0,2.7,17.0,149.0,110.97,90.19
2016,3,11,10,15,0.0,82.5,2.85,17.5,82.5,63.58,49.29
2016,3,11,10,30,0.0,16.0,3.0,18.0,16.0,12.27,4.97
2016,3,11,10,45,0.0,18.0,3.2,18.5,18.0,13.82,5.77
2016,3,11,11,0,0.0,20.0,3.4,19.0,20.0,15.37,7.0
2016,3,11,11,15,0.0,36.0,3.4,19.0,36.0,27.73,17.12
2016,3,11,11,30,0.0,52.0,3.4,19.0,52.0,40.12,27.22
2016,3,11,11,45,0.0,42.5,3.4,19.5,42.5,32.79,21.15
2016,3,11,12,0,0.0,33.0,3.4,20.0,33.0,25.46,15.12
2016,3,11,12,15,0.0,59.5,3.3,20.0,59.5,45.99,31.79
2016,3,11,12,30,0.0,86.0,3.2,20.0,86.0,66.61,48.43
2016,3,11,12,45,279.0,199.5,3.1,20.0,430.5,312.08,242.29
2016,3,11,13,0,558.0,313.0,3.0,20.0,775.0,583.6,446.1
2016,3,11,13,15,280.5,239.0,2.9,20.0,472.0,389.42,301.97
2016,3,11,13,30,3.0,165.0,2.8,20.0,169.0,130.39,99.11
2016,3,11,13,45,76.0,278.5,2.7,20.5,339.5,284.41,221.26
2016,3,11,14,0,149.0,392.0,2.6,21.0,510.0,461.66,355.04
2016,3,11,14,15,77.5,294.5,2.6,21.0,355.5,314.16,243.31
2016,3,11,14,30,6.0,197.0,2.6,21.0,201.0,161.8,124.19
2016,3,11,14,45,12.0,221.5,2.6,21.0,229.5,189.4,146.67
2016,3,11,15,0,18.0,246.0,2.6,21.0,258.0,219.03,170.37
2016,3,11,15,15,201.0,249.0,2.55,20.5,372.0,430.71,340.25
2016,3,11,15,30,384.0,252.0,2.5,20.0,486.0,635.87,497.29
2016,3,11,15,45,192.0,164.5,2.45,20.0,281.5,368.63,294.15
2016,3,11,16,0,0.0,77.0,2.4,20.0,77.0,59.19,43.16
2016,3,11,16,15,198.0,118.5,2.15,19.5,205.5,332.87,271.97
2016,3,11,16,30,396.0,160.0,1.9,19.0,334.0,605.09,483.23
2016,3,11,16,45,365.5,144.0,1.65,19.0,288.5,561.58,448.6
2016,3,11,17,0,335.0,128.0,1.4,19.0,243.0,494.01,398.17
2016,3,11,17,15,303.5,107.5,1.2,18.5,197.5,440.98,358.11
2016,3,11,17,30,272.0,87.0,1.0,18.0,152.0,386.8,315.31
2016,3,11,17,45,211.0,67.5,0.85,17.5,109.5,306.85,249.58
2016,3,11,18,0,150.0,48.0,0.7,17.0,67.0,228.09,182.01
2016,3,11,18,15,75.0,24.0,0.7,16.5,33.5,121.42,79.36
2016,3,11,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,32.5,8.5,1.15,12.5,10.0,6.69,0.0
2016,3,12,7,0,65.0,17.0,1.3,13.0,20.0,12.95,0.0
2016,3,12,7,15,187.5,36.0,1.35,13.5,61.0,27.1,17.1
2016,3,12,7,30,310.0,55.0,1.4,14.0,102.0,41.32,30.72
2016,3,12,7,45,413.0,65.0,1.45,14.5,156.0,49.2,38.15
2016,3,12,8,0,516.0,75.0,1.5,15.0,210.0,59.56,47.5
2016,3,12,8,15,573.0,83.5,1.65,15.5,266.0,65.55,52.72
2016,3,12,8,30,630.0,92.0,1.8,16.0,322.0,71.48,57.72
2016,3,12,8,45,315.0,90.0,2.0,16.5,205.0,63.36,50.31
2016,3,12,9,0,0.0,88.0,2.2,17.0,88.0,67.33,53.49
2016,3,12,9,15,399.0,94.5,2.25,17.5,314.0,65.09,51.24
2016,3,12,9,30,798.0,101.0,2.3,18.0,540.0,83.46,66.77
2016,3,12,9,45,503.5,198.0,2.4,18.5,483.0,127.0,103.41
2016,3,12,10,0,209.0,295.0,2.5,19.0,426.0,183.35,149.93
2016,3,12,10,15,125.5,295.0,2.4,19.0,375.5,181.49,147.85
2016,3,12,10,30,42.0,295.0,2.3,19.0,325.0,189.74,154.29
2016,3,12,10,45,28.5,276.5,2.25,19.5,297.5,182.62,140.84
2016,3,12,11,0,15.0,258.0,2.2,20.0,270.0,187.13,143.77
2016,3,12,11,15,21.0,285.5,2.15,20.0,302.5,209.19,160.41
2016,3,12,11,30,27.0,313.0,2.1,20.0,335.0,223.55,171.1
2016,3,12,11,45,19.5,279.5,2.05,20.5,295.5,212.09,162.18
2016,3,12,12,0,12.0,246.0,2.0,21.0,256.0,188.88,144.16
2016,3,12,12,15,59.5,331.5,2.0,21.0,381.5,269.28,205.46
2016,3,12,12,30,107.0,417.0,2.0,21.0,507.0,360.75,274.1
2016,3,12,12,45,513.5,266.5,2.05,21.5,694.5,487.97,368.86
2016,3,12,13,0,920.0,116.0,2.1,22.0,882.0,637.8,480.4
2016,3,12,13,15,917.5,115.5,2.1,22.0,872.0,685.15,516.52
2016,3,12,13,30,915.0,115.0,2.1,22.0,862.0,729.81,550.58
2016,3,12,13,45,910.0,114.0,2.15,22.0,843.5,769.37,580.71
2016,3,12,14,0,905.0,113.0,2.2,22.0,825.0,805.66,607.37
2016,3,12,14,15,898.0,111.5,2.15,22.0,798.0,836.49,628.45
2016,3,12,14,30,891.0,110.0,2.1,22.0,771.0,863.65,647.07
2016,3,12,14,45,881.5,107.5,2.1,22.0,736.5,883.92,661.59
2016,3,12,15,0,872.0,105.0,2.1,22.0,702.0,900.22,673.67
2016,3,12,15,15,612.5,183.0,2.1,22.0,590.0,788.65,598.53
2016,3,12,15,30,353.0,261.0,2.1,22.0,478.0,618.09,475.29
2016,3,12,15,45,584.0,176.0,2.1,22.0,502.0,776.95,596.6
2016,3,12,16,0,815.0,91.0,2.1,22.0,526.0,915.1,692.1
2016,3,12,16,15,789.0,87.0,1.95,21.5,474.0,894.16,678.45
2016,3,12,16,30,763.0,83.0,1.8,21.0,422.0,869.37,663.67
2016,3,12,16,45,731.0,77.0,1.7,20.5,367.0,832.8,640.95
2016,3,12,17,0,699.0,71.0,1.6,20.0,312.0,800.02,620.2
2016,3,12,17,15,643.5,64.5,1.5,19.0,255.5,735.6,576.74
2016,3,12,17,30,588.0,58.0,1.4,18.0,199.0,669.72,529.71
2016,3,12,17,45,501.5,48.0,1.3,17.5,146.0,570.02,452.91
2016,3,12,18,0,415.0,38.0,1.2,17.0,93.0,471.99,371.88
2016,3,12,18,15,254.5,24.0,1.3,16.5,52.5,305.01,209.65
2016,3,12,18,30,94.0,10.0,1.4,16.0,12.0,86.19,0.0
2016,3,12,18,45,47.0,5.0,1.5,15.5,6.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,70.0,9.0,3.6,12.5,12.0,7.08,0.0
2016,3,13,7,0,140.0,18.0,3.8,13.0,24.0,13.76,0.0
2016,3,13,7,15,287.0,32.5,3.75,13.5,70.0,26.54,16.8
2016,3,13,7,30,434.0,47.0,3.7,14.0,116.0,38.51,28.27
2016,3,13,7,45,539.5,54.5,3.7,15.0,174.5,44.66,34.06
2016,3,13,8,0,645.0,62.0,3.7,16.0,233.0,51.03,39.76
2016,3,13,8,15,699.0,68.0,3.8,17.0,292.5,55.79,43.81
2016,3,13,8,30,753.0,74.0,3.9,18.0,352.0,65.5,52.03
2016,3,13,8,45,799.0,76.0,4.0,19.0,411.5,67.43,53.32
2016,3,13,9,0,845.0,78.0,4.1,20.0,471.0,69.49,54.69
2016,3,13,9,15,868.0,81.0,4.25,20.5,524.5,71.84,56.38
2016,3,13,9,30,891.0,84.0,4.4,21.0,578.0,81.89,64.64
2016,3,13,9,45,909.0,86.0,4.6,22.0,626.5,83.98,65.93
2016,3,13,10,0,927.0,88.0,4.8,23.0,675.0,85.94,67.12
2016,3,13,10,15,938.0,90.0,4.95,23.0,716.0,87.58,68.32
2016,3,13,10,30,949.0,92.0,5.1,23.0,757.0,89.1,69.43
2016,3,13,10,45,956.0,94.0,5.25,23.5,790.5,113.22,69.01
2016,3,13,11,0,963.0,96.0,5.4,24.0,824.0,178.4,98.88
2016,3,13,11,15,968.0,97.0,5.5,24.0,849.0,243.04,145.24
2016,3,13,11,30,973.0,98.0,5.6,24.0,874.0,307.61,199.2
2016,3,13,11,45,975.0,99.5,5.75,24.5,890.5,371.28,254.93
2016,3,13,12,0,977.0,101.0,5.9,25.0,907.0,434.06,310.14
2016,3,13,12,15,977.5,101.0,5.95,25.0,914.0,494.0,362.88
2016,3,13,12,30,978.0,101.0,6.0,25.0,921.0,552.32,413.18
2016,3,13,12,45,975.0,102.0,6.05,25.5,918.5,607.71,459.07
2016,3,13,13,0,972.0,103.0,6.1,26.0,916.0,660.7,501.78
2016,3,13,13,15,968.5,102.5,6.05,26.0,905.0,709.53,541.03
2016,3,13,13,30,965.0,102.0,6.0,26.0,894.0,755.42,577.23
2016,3,13,13,45,956.5,102.5,6.0,26.5,873.0,795.49,607.44
2016,3,13,14,0,948.0,103.0,6.0,27.0,852.0,831.95,633.06
2016,3,13,14,15,940.5,102.0,5.85,26.5,824.0,864.05,656.98
2016,3,13,14,30,933.0,101.0,5.7,26.0,796.0,892.32,678.28
2016,3,13,14,45,920.5,100.0,5.55,26.0,759.5,912.41,692.54
2016,3,13,15,0,908.0,99.0,5.4,26.0,723.0,928.32,704.01
2016,3,13,15,15,894.0,96.5,5.05,26.0,680.5,937.08,709.31
2016,3,13,15,30,880.0,94.0,4.7,26.0,638.0,941.64,711.66
2016,3,13,15,45,859.5,91.5,4.4,26.0,589.0,947.41,715.69
2016,3,13,16,0,839.0,89.0,4.1,26.0,540.0,937.7,709.58
2016,3,13,16,15,813.0,85.5,3.6,25.0,486.5,917.38,697.86
2016,3,13,16,30,787.0,82.0,3.1,24.0,433.0,893.15,683.06
2016,3,13,16,45,747.5,77.5,2.7,23.5,376.0,851.0,654.58
2016,3,13,17,0,708.0,73.0,2.3,23.0,319.0,812.97,628.19
