Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,17,15,651.0,66.0,2.15,22.0,261.5,746.15,582.96
2016,3,13,17,30,594.0,59.0,2.0,21.0,204.0,677.85,534.12
2016,3,13,17,45,500.0,49.5,1.9,20.0,149.5,571.61,453.58
2016,3,13,18,0,406.0,40.0,1.8,19.0,95.0,467.1,368.58
2016,3,13,18,15,242.0,25.5,1.75,18.5,53.5,298.18,208.95
2016,3,13,18,30,78.0,11.0,1.7,18.0,12.0,73.77,0.0
2016,3,13,18,45,39.0,5.5,1.7,17.5,6.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,14,6,45,0.0,14.5,3.2,13.0,14.5,11.41,0.0
2016,3,14,7,0,0.0,29.0,3.4,14.0,29.0,20.67,0.17
2016,3,14,7,15,258.0,36.0,3.5,15.0,77.5,27.46,17.62
2016,3,14,7,30,516.0,43.0,3.6,16.0,126.0,35.81,25.72
2016,3,14,7,45,596.5,50.5,3.75,17.0,183.5,42.05,31.51
2016,3,14,8,0,677.0,58.0,3.9,18.0,241.0,52.39,40.63
2016,3,14,8,15,726.5,63.5,3.75,18.5,300.0,57.2,44.77
2016,3,14,8,30,776.0,69.0,3.6,19.0,359.0,62.01,48.76
2016,3,14,8,45,808.0,73.5,3.45,20.0,416.5,65.72,51.61
2016,3,14,9,0,840.0,78.0,3.3,21.0,474.0,69.37,54.33
2016,3,14,9,15,863.5,81.5,3.35,22.0,527.5,72.05,56.19
2016,3,14,9,30,887.0,85.0,3.4,23.0,581.0,82.47,64.56
2016,3,14,9,45,902.5,88.0,3.45,24.0,629.0,85.07,66.26
2016,3,14,10,0,918.0,91.0,3.5,25.0,677.0,87.52,67.83
2016,3,14,10,15,930.5,93.0,3.75,25.5,718.5,89.13,68.85
2016,3,14,10,30,943.0,95.0,4.0,26.0,760.0,90.63,69.79
2016,3,14,10,45,951.0,97.5,4.3,27.0,794.0,118.15,70.2
2016,3,14,11,0,959.0,100.0,4.6,28.0,828.0,183.51,100.74
2016,3,14,11,15,965.5,101.0,4.6,28.5,854.5,248.28,146.49
2016,3,14,11,30,972.0,102.0,4.6,29.0,881.0,313.15,199.19
2016,3,14,11,45,975.5,103.0,4.6,29.5,898.0,376.98,253.47
2016,3,14,12,0,979.0,104.0,4.6,30.0,915.0,440.07,307.11
2016,3,14,12,15,980.5,104.0,4.6,30.0,923.0,500.61,358.51
2016,3,14,12,30,982.0,104.0,4.6,30.0,931.0,559.64,407.47
2016,3,14,12,45,981.0,104.5,4.65,30.0,929.5,615.97,453.26
2016,3,14,13,0,980.0,105.0,4.7,30.0,928.0,670.08,496.2
2016,3,14,13,15,977.0,104.5,4.7,30.0,917.0,719.64,534.68
2016,3,14,13,30,974.0,104.0,4.7,30.0,906.0,766.29,570.21
2016,3,14,13,45,968.0,103.5,4.7,30.0,886.0,807.66,601.36
2016,3,14,14,0,962.0,103.0,4.7,30.0,866.0,845.53,628.04
2016,3,14,14,15,954.0,102.0,4.55,29.5,837.5,877.67,651.01
2016,3,14,14,30,946.0,101.0,4.4,29.0,809.0,905.9,671.6
2016,3,14,14,45,929.5,101.5,4.3,29.0,771.0,924.37,684.58
2016,3,14,15,0,913.0,102.0,4.2,29.0,733.0,938.51,694.83
2016,3,14,15,15,898.5,99.5,3.95,28.5,689.5,946.93,701.99
2016,3,14,15,30,884.0,97.0,3.7,28.0,646.0,962.53,714.1
2016,3,14,15,45,863.0,94.5,3.5,28.0,596.0,956.59,710.72
2016,3,14,16,0,842.0,92.0,3.3,28.0,546.0,946.35,704.72
2016,3,14,16,15,815.0,88.0,3.05,27.0,492.0,924.38,693.3
2016,3,14,16,30,788.0,84.0,2.8,26.0,438.0,898.43,679.02
2016,3,14,16,45,750.0,79.0,2.6,25.5,381.0,856.96,652.73
2016,3,14,17,0,712.0,74.0,2.4,25.0,324.0,819.71,628.68
2016,3,14,17,15,655.0,67.5,2.35,24.0,266.0,753.36,584.94
2016,3,14,17,30,598.0,61.0,2.3,23.0,208.0,685.46,537.41
2016,3,14,17,45,507.0,51.0,2.25,22.0,153.0,580.91,458.86
2016,3,14,18,0,416.0,41.0,2.2,21.0,98.0,477.92,375.69
2016,3,14,18,15,256.0,26.0,2.25,20.5,56.0,313.07,222.36
2016,3,14,18,30,96.0,11.0,2.3,20.0,14.0,88.94,0.0
2016,3,14,18,45,48.0,5.5,2.35,19.5,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,75.5,10.5,3.75,15.5,14.5,8.26,0.0
2016,3,15,7,0,151.0,21.0,3.9,16.0,29.0,16.02,1.35
2016,3,15,7,15,286.5,36.0,3.9,16.5,75.5,29.32,19.2
2016,3,15,7,30,422.0,51.0,3.9,17.0,122.0,41.54,30.64
2016,3,15,7,45,519.0,59.0,3.95,18.0,179.0,47.87,36.49
2016,3,15,8,0,616.0,67.0,4.0,19.0,236.0,54.37,42.2
2016,3,15,8,15,667.5,73.5,3.9,20.0,294.0,59.26,46.28
2016,3,15,8,30,719.0,80.0,3.8,21.0,352.0,64.14,50.19
2016,3,15,8,45,759.5,83.5,3.75,22.0,409.5,72.19,56.72
2016,3,15,9,0,800.0,87.0,3.7,23.0,467.0,74.95,58.61
2016,3,15,9,15,824.0,90.5,3.7,24.0,519.5,77.34,60.17
2016,3,15,9,30,848.0,94.0,3.7,25.0,572.0,79.67,61.67
2016,3,15,9,45,868.0,96.5,3.7,26.0,620.0,81.19,62.47
2016,3,15,10,0,888.0,99.0,3.7,27.0,668.0,91.4,70.46
2016,3,15,10,15,900.5,101.0,3.75,27.5,709.0,92.85,71.31
2016,3,15,10,30,913.0,103.0,3.8,28.0,750.0,94.18,72.09
2016,3,15,10,45,922.5,104.5,3.9,28.5,784.0,123.57,72.9
2016,3,15,11,0,932.0,106.0,4.0,29.0,818.0,186.89,103.38
2016,3,15,11,15,938.0,107.5,4.05,29.0,843.5,250.31,148.76
2016,3,15,11,30,944.0,109.0,4.1,29.0,869.0,313.83,200.74
2016,3,15,11,45,939.0,114.5,4.2,29.0,883.5,376.38,254.58
2016,3,15,12,0,934.0,120.0,4.3,29.0,898.0,437.41,307.26
2016,3,15,12,15,935.0,120.5,4.35,29.0,905.0,495.89,356.97
2016,3,15,12,30,936.0,121.0,4.4,29.0,912.0,552.93,404.37
2016,3,15,12,45,936.5,120.0,4.5,29.5,911.0,606.92,447.52
2016,3,15,13,0,937.0,119.0,4.6,30.0,910.0,658.87,487.95
2016,3,15,13,15,933.5,118.5,4.55,29.5,899.0,706.4,525.69
2016,3,15,13,30,930.0,118.0,4.5,29.0,888.0,751.1,560.79
2016,3,15,13,45,927.0,115.5,4.5,29.0,868.5,791.39,591.27
2016,3,15,14,0,924.0,113.0,4.5,29.0,849.0,828.41,617.84
2016,3,15,14,15,916.5,111.5,4.4,29.0,821.5,859.34,639.18
2016,3,15,14,30,909.0,110.0,4.3,29.0,794.0,886.49,657.98
2016,3,15,14,45,788.5,152.0,4.2,29.0,725.5,866.34,644.77
2016,3,15,15,0,668.0,194.0,4.1,29.0,657.0,834.75,623.77
2016,3,15,15,15,601.5,200.5,3.85,28.5,599.0,800.94,601.57
2016,3,15,15,30,535.0,207.0,3.6,28.0,541.0,755.2,570.91
2016,3,15,15,45,418.0,219.0,3.35,28.0,467.5,670.93,510.24
2016,3,15,16,0,301.0,231.0,3.1,28.0,394.0,561.78,430.84
2016,3,15,16,15,382.0,191.0,2.8,27.0,377.0,601.58,465.48
2016,3,15,16,30,463.0,151.0,2.5,26.0,360.0,663.08,514.11
2016,3,15,16,45,433.0,137.5,2.25,25.5,313.0,622.11,485.37
2016,3,15,17,0,403.0,124.0,2.0,25.0,266.0,579.21,455.15
2016,3,15,17,15,372.0,105.0,2.0,24.0,218.5,526.69,418.73
2016,3,15,17,30,341.0,86.0,2.0,23.0,171.0,472.77,379.14
2016,3,15,17,45,285.5,67.5,2.0,22.0,126.0,396.27,318.85
2016,3,15,18,0,230.0,49.0,2.0,21.0,81.0,320.76,255.59
2016,3,15,18,15,115.0,30.5,2.15,20.5,46.5,174.0,124.75
2016,3,15,18,30,0.0,12.0,2.3,20.0,12.0,9.44,0.0
2016,3,15,18,45,0.0,6.0,2.45,19.5,6.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,6,45,32.5,11.0,1.85,13.5,12.5,8.65,0.0
2016,3,16,7,0,65.0,22.0,2.0,14.0,25.0,16.64,3.59
2016,3,16,7,15,137.5,42.5,2.15,14.5,61.5,31.56,21.46
2016,3,16,7,30,210.0,63.0,2.3,15.0,98.0,46.33,35.18
2016,3,16,7,45,263.0,80.0,2.45,15.5,141.5,58.52,46.32
2016,3,16,8,0,316.0,97.0,2.6,16.0,185.0,69.43,56.02
2016,3,16,8,15,370.5,112.0,2.9,16.5,237.5,79.34,64.59
2016,3,16,8,30,425.0,127.0,3.2,17.0,290.0,89.01,72.74
2016,3,16,8,45,502.0,130.0,3.55,18.0,350.5,91.46,74.33
2016,3,16,9,0,579.0,133.0,3.9,19.0,411.0,95.47,77.22
2016,3,16,9,15,699.0,118.0,4.1,19.5,490.0,86.26,68.91
2016,3,16,9,30,819.0,103.0,4.3,20.0,569.0,84.94,67.42
2016,3,16,9,45,840.0,105.0,4.55,21.0,616.5,85.89,67.75
2016,3,16,10,0,861.0,107.0,4.8,22.0,664.0,86.83,68.08
2016,3,16,10,15,874.0,109.5,4.7,22.0,704.0,87.83,68.74
2016,3,16,10,30,887.0,112.0,4.6,22.0,744.0,98.25,77.3
2016,3,16,10,45,896.5,113.5,4.5,22.5,777.0,129.98,78.88
2016,3,16,11,0,906.0,115.0,4.4,23.0,810.0,191.87,110.47
2016,3,16,11,15,911.5,116.0,4.2,23.5,835.0,253.47,155.72
2016,3,16,11,30,917.0,117.0,4.0,24.0,860.0,315.1,206.95
2016,3,16,11,45,917.5,119.5,3.8,24.5,875.0,375.93,259.48
2016,3,16,12,0,918.0,122.0,3.6,25.0,890.0,435.8,310.87
2016,3,16,12,15,919.0,122.5,3.4,25.0,897.0,493.38,359.91
2016,3,16,12,30,920.0,123.0,3.2,25.0,904.0,549.55,406.37
2016,3,16,12,45,915.5,125.0,3.05,25.0,901.5,602.22,448.85
2016,3,16,13,0,911.0,127.0,2.9,25.0,899.0,652.54,488.19
2016,3,16,13,15,907.5,126.5,2.75,25.0,888.0,698.99,523.54
2016,3,16,13,30,904.0,126.0,2.6,25.0,877.0,742.69,555.88
2016,3,16,13,45,894.5,127.0,2.5,25.5,856.5,780.34,582.25
2016,3,16,14,0,885.0,128.0,2.4,26.0,836.0,814.51,604.87
2016,3,16,14,15,876.5,126.5,2.3,26.0,808.0,843.62,624.17
2016,3,16,14,30,868.0,125.0,2.2,26.0,780.0,879.84,648.14
2016,3,16,14,45,831.5,135.0,2.15,26.0,739.5,889.45,654.83
2016,3,16,15,0,795.0,145.0,2.1,26.0,699.0,893.63,658.33
2016,3,16,15,15,777.5,141.5,2.0,25.5,656.5,904.14,667.04
2016,3,16,15,30,760.0,138.0,1.9,25.0,614.0,903.68,668.57
2016,3,16,15,45,725.5,138.0,1.85,25.0,564.5,886.93,658.8
2016,3,16,16,0,691.0,138.0,1.8,25.0,515.0,865.84,646.37
2016,3,16,16,15,659.0,131.5,1.65,24.5,462.5,835.84,628.14
2016,3,16,16,30,627.0,125.0,1.5,24.0,410.0,802.12,607.22
2016,3,16,16,45,566.0,121.0,1.35,24.0,353.5,739.39,564.68
2016,3,16,17,0,505.0,117.0,1.2,24.0,297.0,669.13,516.03
2016,3,16,17,15,445.0,104.5,1.1,23.0,242.5,596.12,466.06
2016,3,16,17,30,385.0,92.0,1.0,22.0,188.0,522.83,413.22
2016,3,16,17,45,287.5,75.0,0.95,21.5,136.5,409.53,325.67
2016,3,16,18,0,190.0,58.0,0.9,21.0,85.0,282.26,223.12
2016,3,16,18,15,105.5,34.0,0.95,20.5,48.0,174.31,125.74
2016,3,16,18,30,21.0,10.0,1.0,20.0,11.0,25.49,0.0
2016,3,16,18,45,10.5,5.0,1.05,19.5,5.5,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,0.0,2.0,1.25,17.5,2.0,1.57,0.0
2016,3,17,7,0,0.0,4.0,1.4,18.0,4.0,3.02,0.0
2016,3,17,7,15,0.0,10.0,1.4,18.5,10.0,7.58,0.81
2016,3,17,7,30,0.0,16.0,1.4,19.0,16.0,12.15,4.96
2016,3,17,7,45,0.0,23.0,1.45,19.5,23.0,17.5,9.76
2016,3,17,8,0,0.0,30.0,1.5,20.0,30.0,22.86,14.49
2016,3,17,8,15,0.0,52.0,1.45,20.0,52.0,39.78,29.32
2016,3,17,8,30,0.0,74.0,1.4,20.0,74.0,56.81,44.03
2016,3,17,8,45,6.5,123.0,1.35,20.5,126.5,91.09,73.2
2016,3,17,9,0,13.0,172.0,1.3,21.0,179.0,123.47,100.1
2016,3,17,9,15,6.5,153.5,1.3,21.5,157.0,112.75,90.49
2016,3,17,9,30,0.0,135.0,1.3,22.0,135.0,100.94,80.14
2016,3,17,9,45,15.0,196.5,1.3,22.5,206.5,142.12,113.9
2016,3,17,10,0,30.0,258.0,1.3,23.0,278.0,169.69,135.76
2016,3,17,10,15,70.5,301.5,1.3,23.0,351.5,193.44,154.54
2016,3,17,10,30,111.0,345.0,1.3,23.0,425.0,215.92,172.12
2016,3,17,10,45,83.5,347.0,1.35,23.5,408.5,223.97,168.05
2016,3,17,11,0,56.0,349.0,1.4,24.0,392.0,234.08,174.83
2016,3,17,11,15,56.5,361.0,1.4,24.0,406.0,251.15,187.32
2016,3,17,11,30,57.0,373.0,1.4,24.0,420.0,268.55,200.39
2016,3,17,11,45,65.0,387.5,1.45,24.5,442.0,290.26,216.23
2016,3,17,12,0,73.0,402.0,1.5,25.0,464.0,313.47,233.21
2016,3,17,12,15,43.5,337.0,1.55,25.0,374.0,267.85,200.32
2016,3,17,12,30,14.0,272.0,1.6,25.0,284.0,213.68,160.31
2016,3,17,12,45,185.5,336.0,1.65,25.0,494.0,363.36,272.79
2016,3,17,13,0,357.0,400.0,1.7,25.0,704.0,536.23,398.02
2016,3,17,13,15,328.0,403.0,1.7,25.0,680.0,549.26,407.26
2016,3,17,13,30,299.0,406.0,1.7,25.0,656.0,558.78,414.77
2016,3,17,13,45,558.5,280.5,1.7,25.0,733.5,678.96,504.24
2016,3,17,14,0,818.0,155.0,1.7,25.0,811.0,799.56,591.74
2016,3,17,14,15,690.0,210.5,1.65,25.0,751.5,790.13,582.94
2016,3,17,14,30,562.0,266.0,1.6,25.0,692.0,758.57,560.32
2016,3,17,14,45,410.5,298.0,1.55,25.0,602.0,681.33,506.19
2016,3,17,15,0,259.0,330.0,1.5,25.0,512.0,579.39,433.73
2016,3,17,15,15,255.0,309.5,1.5,24.5,479.5,569.55,429.87
2016,3,17,15,30,251.0,289.0,1.5,24.0,447.0,557.49,423.69
2016,3,17,15,45,349.5,245.0,1.5,24.0,446.5,614.29,468.72
2016,3,17,16,0,448.0,201.0,1.5,24.0,446.0,693.1,527.76
2016,3,17,16,15,547.0,154.0,1.5,24.0,424.0,743.91,566.53
2016,3,17,16,30,646.0,107.0,1.5,24.0,402.0,801.22,607.48
2016,3,17,16,45,588.5,106.5,1.5,24.0,349.0,746.72,571.19
2016,3,17,17,0,531.0,106.0,1.5,24.0,296.0,680.51,526.63
2016,3,17,17,15,487.0,93.0,1.35,23.0,244.5,621.09,486.06
2016,3,17,17,30,443.0,80.0,1.2,22.0,193.0,560.73,442.5
2016,3,17,17,45,358.0,66.0,1.1,21.5,142.0,461.06,366.05
2016,3,17,18,0,273.0,52.0,1.0,21.0,91.0,364.34,287.7
2016,3,17,18,15,136.5,33.0,1.05,20.5,52.5,197.34,144.73
2016,3,17,18,30,0.0,14.0,1.1,20.0,14.0,11.02,0.0
2016,3,17,18,45,0.0,7.0,1.15,19.5,7.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,3,18,6,45,46.5,13.5,0.85,18.5,16.5,10.62,0.0
2016,3,18,7,0,93.0,27.0,0.9,19.0,33.0,20.26,8.21
2016,3,18,7,15,196.0,47.5,1.0,19.0,77.5,35.33,24.45
2016,3,18,7,30,299.0,68.0,1.1,19.0,122.0,50.26,38.11
2016,3,18,7,45,380.0,81.5,1.25,19.5,175.0,60.09,46.97
2016,3,18,8,0,461.0,95.0,1.4,20.0,228.0,69.84,55.47
2016,3,18,8,15,230.5,66.0,1.45,20.0,132.5,47.31,35.84
2016,3,18,8,30,0.0,37.0,1.5,20.0,37.0,28.25,19.14
2016,3,18,8,45,0.0,54.0,1.6,20.5,54.0,41.35,30.4
2016,3,18,9,0,0.0,71.0,1.7,21.0,71.0,54.51,41.53
2016,3,18,9,15,0.0,106.5,1.7,21.0,106.5,80.92,63.89
2016,3,18,9,30,0.0,142.0,1.7,21.0,142.0,105.71,84.57
2016,3,18,9,45,3.0,168.0,1.75,21.5,170.0,123.6,99.03
2016,3,18,10,0,6.0,194.0,1.8,22.0,198.0,141.14,113.04
2016,3,18,10,15,7.0,203.0,1.75,22.5,208.0,147.52,117.73
2016,3,18,10,30,8.0,212.0,1.7,23.0,218.0,153.82,122.35
2016,3,18,10,45,41.5,289.0,1.65,23.5,321.5,192.44,145.24
2016,3,18,11,0,75.0,366.0,1.6,24.0,425.0,245.96,183.26
2016,3,18,11,15,53.0,350.0,1.5,24.0,392.5,244.86,182.76
2016,3,18,11,30,31.0,334.0,1.4,24.0,360.0,239.15,179.28
2016,3,18,11,45,94.0,382.5,1.3,24.5,462.5,296.97,220.35
2016,3,18,12,0,157.0,431.0,1.2,25.0,565.0,359.62,264.75
2016,3,18,12,15,117.0,423.0,1.05,25.0,523.5,356.63,263.39
2016,3,18,12,30,77.0,415.0,0.9,25.0,482.0,347.85,257.5
2016,3,18,12,45,276.5,383.0,0.8,25.5,619.5,450.78,331.34
2016,3,18,13,0,476.0,351.0,0.7,26.0,757.0,576.36,418.53
2016,3,18,13,15,244.5,302.0,0.8,26.0,510.5,415.25,306.95
2016,3,18,13,30,13.0,253.0,0.9,26.0,264.0,207.16,153.97
2016,3,18,13,45,420.5,201.5,1.0,26.0,540.5,508.99,383.17
2016,3,18,14,0,828.0,150.0,1.1,26.0,817.0,805.23,589.01
2016,3,18,14,15,648.5,224.5,1.2,26.0,736.5,770.99,562.48
2016,3,18,14,30,469.0,299.0,1.3,26.0,656.0,711.9,522.2
2016,3,18,14,45,427.5,300.5,1.4,26.0,614.5,699.9,516.21
2016,3,18,15,0,386.0,302.0,1.5,26.0,573.0,665.95,494.9
2016,3,18,15,15,382.0,283.0,1.5,26.0,537.5,659.42,492.4
2016,3,18,15,30,378.0,264.0,1.5,26.0,502.0,650.25,487.88
2016,3,18,15,45,194.5,226.5,1.55,26.0,349.0,422.49,324.01
2016,3,18,16,0,11.0,189.0,1.6,26.0,196.0,171.02,130.23
2016,3,18,16,15,6.5,170.0,1.6,25.5,174.0,151.29,115.95
2016,3,18,16,30,2.0,151.0,1.6,25.0,152.0,131.31,100.61
2016,3,18,16,45,1.0,131.0,1.65,24.5,131.5,113.46,86.88
2016,3,18,17,0,0.0,111.0,1.7,24.0,111.0,95.33,72.64
2016,3,18,17,15,0.0,91.0,2.0,23.0,91.0,77.83,58.79
2016,3,18,17,30,0.0,71.0,2.3,22.0,71.0,59.86,44.16
2016,3,18,17,45,0.0,52.0,2.65,21.5,52.0,42.45,29.58
2016,3,18,18,0,0.0,33.0,3.0,21.0,33.0,25.22,15.0
2016,3,18,18,15,0.0,18.5,3.75,20.0,18.5,14.09,5.14
2016,3,18,18,30,0.0,4.0,4.5,19.0,4.0,3.15,0.0
2016,3,18,18,45,0.0,2.0,5.25,18.5,2.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,15.5,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,9.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,7.5,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,45,0.0,9.0,6.8,7.0,9.0,7.08,0.0
2016,3,19,7,0,0.0,18.0,6.8,7.0,18.0,13.72,4.73
2016,3,19,7,15,0.0,40.0,6.85,7.0,40.0,29.93,21.0
2016,3,19,7,30,0.0,62.0,6.9,7.0,62.0,45.63,35.84
2016,3,19,7,45,11.0,85.0,6.95,7.5,88.0,61.91,50.96
2016,3,19,8,0,22.0,108.0,7.0,8.0,114.0,76.53,64.29
2016,3,19,8,15,99.5,136.5,7.0,8.5,175.0,93.94,79.85
2016,3,19,8,30,177.0,165.0,7.0,9.0,236.0,112.23,95.89
2016,3,19,8,45,446.5,141.5,7.05,9.5,353.5,97.22,81.97
2016,3,19,9,0,716.0,118.0,7.1,10.0,471.0,87.66,73.01
2016,3,19,9,15,742.5,123.5,7.05,10.5,523.0,90.36,75.0
2016,3,19,9,30,769.0,129.0,7.0,11.0,575.0,92.96,76.9
2016,3,19,9,45,793.0,130.5,7.0,11.5,623.0,93.01,76.55
2016,3,19,10,0,817.0,132.0,7.0,12.0,671.0,101.01,83.18
2016,3,19,10,15,831.5,135.0,6.95,12.5,711.5,101.75,83.44
2016,3,19,10,30,846.0,138.0,6.9,13.0,752.0,102.45,83.71
2016,3,19,10,45,862.0,137.5,6.85,13.5,787.0,141.71,88.19
2016,3,19,11,0,878.0,137.0,6.8,14.0,822.0,202.77,123.64
2016,3,19,11,15,885.0,138.5,6.75,14.0,847.0,264.99,173.05
2016,3,19,11,30,892.0,140.0,6.7,14.0,872.0,327.6,228.33
2016,3,19,11,45,902.0,138.0,6.65,14.5,890.5,391.37,285.73
2016,3,19,12,0,912.0,136.0,6.6,15.0,909.0,451.45,340.02
2016,3,19,12,15,914.0,136.0,6.5,15.0,916.5,509.06,392.11
2016,3,19,12,30,916.0,136.0,6.4,15.0,924.0,565.37,441.88
2016,3,19,12,45,920.0,133.5,6.35,15.5,924.0,619.46,487.78
2016,3,19,13,0,924.0,131.0,6.3,16.0,924.0,671.83,531.01
2016,3,19,13,15,921.5,130.0,6.2,16.0,913.0,719.15,570.13
2016,3,19,13,30,919.0,129.0,6.1,16.0,902.0,763.73,606.28
2016,3,19,13,45,918.0,126.0,6.1,16.0,883.5,804.78,639.52
2016,3,19,14,0,917.0,123.0,6.1,16.0,865.0,842.71,668.61
2016,3,19,14,15,910.0,121.5,6.05,16.0,837.0,873.82,691.99
2016,3,19,14,30,903.0,120.0,6.0,16.0,809.0,901.2,712.71
2016,3,19,14,45,896.5,116.0,5.95,16.0,774.0,922.73,729.27
2016,3,19,15,0,890.0,112.0,5.9,16.0,739.0,940.27,743.11
2016,3,19,15,15,876.0,109.0,5.8,15.5,696.0,959.82,759.77
2016,3,19,15,30,862.0,106.0,5.7,15.0,653.0,963.49,765.09
2016,3,19,15,45,845.0,102.0,5.65,15.0,604.5,958.87,763.52
2016,3,19,16,0,828.0,98.0,5.6,15.0,556.0,950.04,759.09
2016,3,19,16,15,802.0,94.0,5.45,14.5,502.0,928.36,746.13
2016,3,19,16,30,776.0,90.0,5.3,14.0,448.0,902.73,730.22
2016,3,19,16,45,739.5,84.5,5.15,14.0,391.0,868.58,706.29
2016,3,19,17,0,703.0,79.0,5.0,14.0,334.0,824.97,674.68
2016,3,19,17,15,648.5,72.0,4.6,13.0,276.0,759.52,626.26
2016,3,19,17,30,594.0,65.0,4.2,12.0,218.0,692.45,574.36
2016,3,19,17,45,505.5,55.0,3.8,11.5,162.5,589.09,490.18
2016,3,19,18,0,417.0,45.0,3.4,11.0,107.0,487.01,402.58
2016,3,19,18,15,269.0,30.0,3.25,10.5,63.0,331.19,259.95
2016,3,19,18,30,121.0,15.0,3.1,10.0,19.0,149.39,0.0
2016,3,19,18,45,60.5,7.5,3.0,9.5,9.5,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,134.5,13.0,3.25,4.5,23.5,10.23,0.0
2016,3,20,7,0,269.0,26.0,3.5,5.0,47.0,21.35,11.33
2016,3,20,7,15,390.0,39.0,3.55,5.5,97.5,32.01,23.12
2016,3,20,7,30,511.0,52.0,3.6,6.0,148.0,42.69,33.39
2016,3,20,7,45,581.0,61.0,3.65,7.0,205.5,49.76,40.02
2016,3,20,8,0,651.0,70.0,3.7,8.0,263.0,56.79,46.36
2016,3,20,8,15,698.0,76.0,3.75,8.5,322.0,61.28,50.27
2016,3,20,8,30,745.0,82.0,3.8,9.0,381.0,65.73,54.04
2016,3,20,8,45,776.5,87.5,3.9,10.0,438.0,75.17,62.08
2016,3,20,9,0,808.0,93.0,4.0,11.0,495.0,79.08,65.07
2016,3,20,9,15,831.5,97.0,3.95,11.5,548.0,81.66,66.97
2016,3,20,9,30,855.0,101.0,3.9,12.0,601.0,84.14,68.78
2016,3,20,9,45,872.5,104.0,3.9,12.5,649.0,85.72,69.82
2016,3,20,10,0,890.0,107.0,3.9,13.0,697.0,87.23,70.79
2016,3,20,10,15,903.0,109.5,3.95,13.0,738.5,97.53,79.53
2016,3,20,10,30,916.0,112.0,4.0,13.0,780.0,98.96,80.58
2016,3,20,10,45,925.5,113.0,4.05,13.5,814.0,144.19,87.02
2016,3,20,11,0,935.0,114.0,4.1,14.0,848.0,207.64,124.4
2016,3,20,11,15,941.5,115.5,4.15,14.0,873.5,271.5,175.1
2016,3,20,11,30,948.0,117.0,4.2,14.0,899.0,335.5,231.39
2016,3,20,11,45,953.5,116.5,4.3,14.5,916.0,397.81,287.58
2016,3,20,12,0,959.0,116.0,4.4,15.0,933.0,459.57,342.96
2016,3,20,12,15,961.0,116.5,4.45,15.0,941.0,519.67,396.51
2016,3,20,12,30,963.0,117.0,4.5,15.0,949.0,578.39,447.62
2016,3,20,12,45,964.5,116.0,4.6,15.5,948.0,634.08,494.31
2016,3,20,13,0,966.0,115.0,4.7,16.0,947.0,687.76,538.14
2016,3,20,13,15,963.5,114.5,4.7,16.0,936.0,736.97,578.13
2016,3,20,13,30,961.0,114.0,4.7,16.0,925.0,783.34,615.13
2016,3,20,13,45,959.0,112.0,4.7,16.0,906.0,825.73,648.35
2016,3,20,14,0,957.0,110.0,4.7,16.0,887.0,864.84,677.04
2016,3,20,14,15,950.0,108.5,4.7,16.0,858.5,896.89,700.65
2016,3,20,14,30,943.0,107.0,4.7,16.0,830.0,925.07,721.6
2016,3,20,14,45,936.0,104.0,4.7,16.0,794.0,947.76,738.8
2016,3,20,15,0,929.0,101.0,4.7,16.0,758.0,966.37,753.3
2016,3,20,15,15,916.0,98.5,4.6,15.5,715.0,975.85,762.2
2016,3,20,15,30,903.0,96.0,4.5,15.0,672.0,981.07,768.35
2016,3,20,15,45,888.5,92.0,4.45,15.0,623.0,978.91,768.48
2016,3,20,16,0,874.0,88.0,4.4,15.0,574.0,984.47,774.35
2016,3,20,16,15,850.0,84.5,4.2,14.5,519.0,965.39,763.1
2016,3,20,16,30,826.0,81.0,4.0,14.0,464.0,942.32,749.47
2016,3,20,16,45,795.0,75.5,3.8,14.0,406.5,906.13,724.7
2016,3,20,17,0,764.0,70.0,3.6,14.0,349.0,866.55,696.95
2016,3,20,17,15,713.0,64.0,3.1,13.0,290.0,804.1,651.84
2016,3,20,17,30,662.0,58.0,2.6,12.0,231.0,747.91,609.13
2016,3,20,17,45,581.0,49.5,2.1,11.0,173.5,652.29,533.05
2016,3,20,18,0,500.0,41.0,1.6,10.0,116.0,557.83,453.05
2016,3,20,18,15,345.5,28.0,1.6,9.5,69.5,396.08,309.4
2016,3,20,18,30,191.0,15.0,1.6,9.0,23.0,214.19,0.0
2016,3,20,18,45,95.5,7.5,1.6,8.5,11.5,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,171.5,13.5,1.9,3.0,27.5,10.62,0.0
2016,3,21,7,0,343.0,27.0,2.2,4.0,55.0,22.41,12.8
2016,3,21,7,15,464.0,37.5,2.35,5.0,108.0,31.19,22.53
2016,3,21,7,30,585.0,48.0,2.5,6.0,161.0,40.11,31.1
2016,3,21,7,45,653.5,55.0,2.7,7.0,220.5,49.77,40.06
2016,3,21,8,0,722.0,62.0,2.9,8.0,280.0,56.04,45.68
2016,3,21,8,15,765.5,67.5,3.05,8.5,340.0,60.77,49.8
2016,3,21,8,30,809.0,73.0,3.2,9.0,400.0,65.45,53.76
2016,3,21,8,45,838.5,76.5,3.4,10.0,458.0,68.34,55.95
2016,3,21,9,0,868.0,80.0,3.6,11.0,516.0,71.2,58.05
2016,3,21,9,15,889.0,83.5,3.55,11.5,569.5,81.43,66.75
2016,3,21,9,30,910.0,87.0,3.5,12.0,623.0,84.57,69.14
2016,3,21,9,45,925.0,89.5,3.45,13.0,671.0,86.77,70.56
2016,3,21,10,0,940.0,92.0,3.4,14.0,719.0,88.81,71.86
2016,3,21,10,15,951.0,94.0,3.4,14.5,760.5,90.3,72.82
2016,3,21,10,30,962.0,96.0,3.4,15.0,802.0,91.66,73.68
2016,3,21,10,45,969.5,97.5,3.4,15.5,835.5,142.26,82.22
2016,3,21,11,0,977.0,99.0,3.4,16.0,869.0,208.16,121.68
2016,3,21,11,15,982.5,100.0,3.35,16.0,894.5,273.8,173.76
2016,3,21,11,30,988.0,101.0,3.3,16.0,920.0,339.39,231.05
2016,3,21,11,45,990.5,102.0,3.3,16.5,936.5,403.69,288.34
2016,3,21,12,0,993.0,103.0,3.3,17.0,953.0,467.1,344.24
2016,3,21,12,15,994.5,103.5,3.3,17.5,960.0,528.56,397.17
2016,3,21,12,30,996.0,104.0,3.3,18.0,967.0,588.5,447.2
2016,3,21,12,45,995.0,104.0,3.3,18.5,965.0,644.9,492.92
2016,3,21,13,0,994.0,104.0,3.3,19.0,963.0,698.99,535.4
2016,3,21,13,15,991.5,103.5,3.35,19.0,951.5,749.15,575.05
2016,3,21,13,30,989.0,103.0,3.4,19.0,940.0,796.38,611.72
2016,3,21,13,45,984.0,102.0,3.45,19.0,919.5,838.18,643.14
2016,3,21,14,0,979.0,101.0,3.5,19.0,899.0,876.43,670.53
2016,3,21,14,15,972.0,100.0,3.55,19.0,870.5,909.37,694.26
2016,3,21,14,30,965.0,99.0,3.6,19.0,842.0,938.39,715.4
2016,3,21,14,45,945.0,102.0,3.65,19.0,802.5,956.07,728.9
2016,3,21,15,0,925.0,105.0,3.7,19.0,763.0,969.29,739.62
2016,3,21,15,15,911.5,103.0,3.7,19.0,719.5,978.79,747.72
2016,3,21,15,30,898.0,101.0,3.7,19.0,676.0,984.07,753.16
2016,3,21,15,45,881.0,97.5,3.75,19.0,626.0,992.2,761.17
2016,3,21,16,0,864.0,94.0,3.8,19.0,576.0,984.02,758.11
2016,3,21,16,15,839.0,90.0,3.65,18.5,521.0,963.24,746.6
2016,3,21,16,30,814.0,86.0,3.5,18.0,466.0,938.43,732.28
2016,3,21,16,45,779.5,80.5,3.4,17.5,408.0,898.72,707.43
2016,3,21,17,0,745.0,75.0,3.3,17.0,350.0,855.63,679.47
2016,3,21,17,15,692.5,68.5,3.0,16.0,290.5,799.13,640.44
2016,3,21,17,30,640.0,62.0,2.7,15.0,231.0,733.85,592.68
2016,3,21,17,45,556.0,53.0,2.45,14.0,174.0,634.86,516.28
2016,3,21,18,0,472.0,44.0,2.2,13.0,117.0,536.99,435.68
2016,3,21,18,15,321.5,30.0,2.35,12.5,70.5,377.88,296.01
2016,3,21,18,30,171.0,16.0,2.5,12.0,24.0,199.98,0.0
2016,3,21,18,45,85.5,8.0,2.65,11.5,12.0,6.29,0.0
2016,3,21,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,22,6,45,123.0,16.0,4.9,7.5,26.5,12.59,0.0
2016,3,22,7,0,246.0,32.0,5.2,8.0,53.0,24.44,14.59
2016,3,22,7,15,363.0,46.0,5.5,9.0,104.0,37.47,27.73
2016,3,22,7,30,480.0,60.0,5.8,10.0,155.0,48.69,38.28
2016,3,22,7,45,562.0,67.5,6.15,11.0,213.5,54.43,43.6
2016,3,22,8,0,644.0,75.0,6.5,12.0,272.0,60.3,48.75
2016,3,22,8,15,689.5,81.5,6.7,13.0,330.5,64.97,52.64
2016,3,22,8,30,735.0,88.0,6.9,14.0,389.0,69.58,56.36
2016,3,22,8,45,769.0,92.5,7.15,15.0,446.0,78.56,63.82
2016,3,22,9,0,803.0,97.0,7.4,16.0,503.0,81.66,66.04
2016,3,22,9,15,825.0,100.5,7.4,16.5,555.5,83.74,67.47
2016,3,22,9,30,847.0,104.0,7.4,17.0,608.0,85.74,68.84
2016,3,22,9,45,864.0,107.0,7.4,18.0,654.5,87.21,69.62
2016,3,22,10,0,881.0,110.0,7.4,19.0,701.0,88.61,70.34
2016,3,22,10,15,892.5,112.0,7.4,19.5,741.5,98.5,78.4
2016,3,22,10,30,904.0,114.0,7.4,20.0,782.0,99.52,78.94
2016,3,22,10,45,913.0,116.0,7.4,20.5,815.0,151.07,88.44
2016,3,22,11,0,922.0,118.0,7.4,21.0,848.0,214.28,126.91
2016,3,22,11,15,927.5,119.0,7.35,21.0,872.5,276.88,176.69
2016,3,22,11,30,933.0,120.0,7.3,21.0,897.0,339.47,231.4
2016,3,22,11,45,933.0,122.5,7.3,21.5,912.0,400.95,286.35
2016,3,22,12,0,933.0,125.0,7.3,22.0,927.0,461.4,340.01
2016,3,22,12,15,934.5,125.5,7.25,22.0,933.5,519.93,391.66
2016,3,22,12,30,936.0,126.0,7.2,22.0,940.0,577.08,440.96
2016,3,22,12,45,935.0,125.5,7.15,22.5,938.0,630.48,485.24
2016,3,22,13,0,934.0,125.0,7.1,23.0,936.0,681.71,526.55
2016,3,22,13,15,931.0,124.5,7.05,23.0,924.5,729.23,565.05
2016,3,22,13,30,928.0,124.0,7.0,23.0,913.0,773.96,600.68
2016,3,22,13,45,923.0,122.5,6.95,23.5,893.0,813.34,630.52
2016,3,22,14,0,918.0,121.0,6.9,24.0,873.0,849.34,655.66
2016,3,22,14,15,910.0,119.5,6.8,24.0,844.0,879.35,677.55
2016,3,22,14,30,902.0,118.0,6.7,24.0,815.0,905.55,696.76
2016,3,22,14,45,896.5,113.0,6.65,24.0,779.5,926.59,712.63
2016,3,22,15,0,891.0,108.0,6.6,24.0,744.0,943.61,725.81
2016,3,22,15,15,876.5,105.5,6.5,23.5,700.5,950.89,733.49
2016,3,22,15,30,862.0,103.0,6.4,23.0,657.0,966.15,747.12
2016,3,22,15,45,841.5,100.5,6.35,23.0,607.5,959.51,744.13
2016,3,22,16,0,821.0,98.0,6.3,23.0,558.0,948.66,738.4
2016,3,22,16,15,794.5,93.5,6.15,22.5,504.0,925.48,724.81
2016,3,22,16,30,768.0,89.0,6.0,22.0,450.0,898.41,708.37
2016,3,22,16,45,728.5,84.5,5.85,22.0,392.5,861.93,683.38
2016,3,22,17,0,689.0,80.0,5.7,22.0,335.0,816.45,651.21
2016,3,22,17,15,635.0,73.0,5.5,21.0,277.5,751.16,605.28
2016,3,22,17,30,581.0,66.0,5.3,20.0,220.0,684.33,555.9
2016,3,22,17,45,491.0,56.5,5.15,19.5,165.0,579.88,473.2
2016,3,22,18,0,401.0,47.0,5.0,19.0,110.0,476.75,387.09
2016,3,22,18,15,262.5,32.0,5.0,18.5,66.5,328.56,256.64
2016,3,22,18,30,124.0,17.0,5.0,18.0,23.0,158.79,0.0
2016,3,22,18,45,62.0,8.5,5.0,18.0,11.5,6.69,0.0
2016,3,22,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.5,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.5,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,6,45,67.0,18.5,5.5,16.5,24.5,13.92,0.0
2016,3,23,7,0,134.0,37.0,5.6,17.0,49.0,27.49,16.74
2016,3,23,7,15,236.0,56.0,5.8,17.0,96.5,41.52,30.35
2016,3,23,7,30,338.0,75.0,6.0,17.0,144.0,55.34,43.06
2016,3,23,7,45,169.0,82.0,6.25,17.5,116.5,59.16,46.63
2016,3,23,8,0,0.0,89.0,6.5,18.0,89.0,66.15,52.72
2016,3,23,8,15,24.0,127.5,6.65,18.5,137.0,90.15,73.46
2016,3,23,8,30,48.0,166.0,6.8,19.0,185.0,113.9,93.63
2016,3,23,8,45,109.0,196.5,7.0,20.0,249.5,129.42,106.21
2016,3,23,9,0,170.0,227.0,7.2,21.0,314.0,147.33,120.59
2016,3,23,9,15,205.5,249.0,7.1,21.5,364.5,160.07,130.63
2016,3,23,9,30,241.0,271.0,7.0,22.0,415.0,172.44,140.27
2016,3,23,9,45,232.5,295.5,6.95,22.5,443.0,184.38,149.46
2016,3,23,10,0,224.0,320.0,6.9,23.0,471.0,195.73,158.11
2016,3,23,10,15,220.0,341.0,6.8,23.5,496.5,205.12,165.09
2016,3,23,10,30,216.0,362.0,6.7,24.0,522.0,214.04,171.65
2016,3,23,10,45,542.0,246.5,6.6,24.5,671.5,181.85,121.49
2016,3,23,11,0,868.0,131.0,6.5,25.0,821.0,209.48,123.08
2016,3,23,11,15,874.5,132.0,6.3,25.0,845.5,276.05,175.34
2016,3,23,11,30,881.0,133.0,6.1,25.0,870.0,335.91,226.6
2016,3,23,11,45,889.0,132.0,5.95,25.5,887.0,395.01,277.94
2016,3,23,12,0,897.0,131.0,5.8,26.0,904.0,453.94,328.6
2016,3,23,12,15,899.0,131.5,5.65,26.0,911.5,510.74,377.22
2016,3,23,12,30,901.0,132.0,5.5,26.0,919.0,566.28,423.54
2016,3,23,12,45,903.0,130.5,5.35,26.5,918.0,618.89,465.43
2016,3,23,13,0,905.0,129.0,5.2,27.0,917.0,669.67,504.56
2016,3,23,13,15,902.5,128.0,5.05,27.0,906.5,715.78,540.14
2016,3,23,13,30,900.0,127.0,4.9,27.0,896.0,759.19,572.87
2016,3,23,13,45,897.0,125.0,4.8,27.5,876.5,798.47,600.98
2016,3,23,14,0,894.0,123.0,4.7,28.0,857.0,834.58,624.68
2016,3,23,14,15,886.5,121.5,4.6,27.5,829.5,864.12,646.24
2016,3,23,14,30,879.0,120.0,4.5,27.0,802.0,889.95,665.5
2016,3,23,14,45,859.5,122.0,4.4,27.0,764.0,916.63,684.24
2016,3,23,15,0,840.0,124.0,4.3,27.0,726.0,927.98,692.63
2016,3,23,15,15,825.5,121.0,4.2,27.0,684.0,934.27,697.87
2016,3,23,15,30,811.0,118.0,4.1,27.0,642.0,936.37,700.48
2016,3,23,15,45,793.0,113.5,4.05,27.0,594.0,929.29,697.33
2016,3,23,16,0,775.0,109.0,4.0,27.0,546.0,918.1,691.6
2016,3,23,16,15,748.5,104.5,3.75,26.5,493.5,901.73,682.7
2016,3,23,16,30,722.0,100.0,3.5,26.0,441.0,875.25,666.76
2016,3,23,16,45,686.5,93.5,3.3,25.5,385.5,834.01,640.55
2016,3,23,17,0,651.0,87.0,3.1,25.0,330.0,789.86,611.68
2016,3,23,17,15,597.0,79.5,2.9,24.0,273.5,724.09,567.19
2016,3,23,17,30,543.0,72.0,2.7,23.0,217.0,656.7,519.33
2016,3,23,17,45,455.5,61.0,2.5,22.0,163.0,552.95,440.99
2016,3,23,18,0,368.0,50.0,2.3,21.0,109.0,450.43,359.0
2016,3,23,18,15,184.0,36.5,2.5,20.5,66.0,264.13,203.61
2016,3,23,18,30,0.0,23.0,2.7,20.0,23.0,27.5,0.0
2016,3,23,18,45,0.0,11.5,2.95,20.0,11.5,9.05,0.0
2016,3,23,19,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
