Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,61.5,6.0,1.55,8.0,8.0,0.0,0.0
2016,4,3,6,30,123.0,12.0,1.8,9.0,16.0,9.44,0.0
2016,4,3,6,45,282.0,26.0,2.1,10.5,59.0,21.31,11.73
2016,4,3,7,0,441.0,40.0,2.4,12.0,102.0,33.06,23.51
2016,4,3,7,15,530.0,49.0,2.4,12.5,158.0,40.41,30.54
2016,4,3,7,30,619.0,58.0,2.4,13.0,214.0,47.82,37.36
2016,4,3,7,45,675.0,64.5,2.45,14.0,273.5,53.0,41.88
2016,4,3,8,0,731.0,71.0,2.5,15.0,333.0,62.92,50.42
2016,4,3,8,15,768.0,76.0,2.5,16.0,392.0,66.93,53.57
2016,4,3,8,30,805.0,81.0,2.5,17.0,451.0,70.88,56.59
2016,4,3,8,45,831.0,84.5,2.5,18.5,508.0,73.46,58.25
2016,4,3,9,0,857.0,88.0,2.5,20.0,565.0,75.98,59.82
2016,4,3,9,15,876.0,91.0,2.4,20.5,617.0,86.21,68.16
2016,4,3,9,30,895.0,94.0,2.3,21.0,669.0,88.67,69.86
2016,4,3,9,45,909.5,96.5,2.2,21.5,715.5,90.54,71.08
2016,4,3,10,0,924.0,99.0,2.1,22.0,762.0,92.24,72.16
2016,4,3,10,15,934.0,101.0,2.05,22.5,802.0,93.37,72.78
2016,4,3,10,30,944.0,103.0,2.0,23.0,842.0,122.04,73.19
2016,4,3,10,45,951.5,104.5,2.0,23.5,874.0,185.94,103.68
2016,4,3,11,0,959.0,106.0,2.0,24.0,906.0,250.48,149.64
2016,4,3,11,15,964.0,107.0,2.05,24.0,930.0,314.53,202.3
2016,4,3,11,30,969.0,108.0,2.1,24.0,954.0,378.43,257.14
2016,4,3,11,45,971.5,109.0,2.2,24.5,969.0,441.05,310.56
2016,4,3,12,0,974.0,110.0,2.3,25.0,984.0,502.78,362.13
2016,4,3,12,15,975.0,110.0,2.35,25.0,990.5,561.97,410.96
2016,4,3,12,30,976.0,110.0,2.4,25.0,997.0,619.6,457.18
2016,4,3,12,45,975.0,110.0,2.5,25.0,994.0,674.22,500.17
2016,4,3,13,0,974.0,110.0,2.6,25.0,991.0,726.59,540.47
2016,4,3,13,15,971.5,109.5,2.6,25.0,979.0,775.01,576.56
2016,4,3,13,30,969.0,109.0,2.6,25.0,967.0,820.55,609.86
2016,4,3,13,45,965.0,108.0,2.65,25.0,946.0,861.37,637.9
2016,4,3,14,0,961.0,107.0,2.7,25.0,925.0,898.76,663.57
2016,4,3,14,15,954.5,106.0,2.7,25.0,895.5,930.45,685.09
2016,4,3,14,30,948.0,105.0,2.7,25.0,866.0,958.29,704.17
2016,4,3,14,45,939.0,103.0,2.7,25.0,829.0,978.9,718.63
2016,4,3,15,0,930.0,101.0,2.7,25.0,792.0,995.36,730.6
2016,4,3,15,15,917.5,98.5,2.65,25.0,748.0,1003.78,737.08
2016,4,3,15,30,905.0,96.0,2.6,25.0,704.0,1007.96,741.07
2016,4,3,15,45,888.5,93.5,2.6,25.0,654.5,1004.04,740.5
2016,4,3,16,0,872.0,91.0,2.6,25.0,605.0,1008.61,745.79
2016,4,3,16,15,849.5,87.5,2.4,24.5,550.0,989.37,734.93
2016,4,3,16,30,827.0,84.0,2.2,24.0,495.0,966.22,721.64
2016,4,3,16,45,795.5,79.5,2.05,23.5,437.0,929.14,699.39
2016,4,3,17,0,764.0,75.0,1.9,23.0,379.0,888.77,674.5
2016,4,3,17,15,717.5,69.0,1.7,21.5,319.5,828.88,637.17
2016,4,3,17,30,671.0,63.0,1.5,20.0,260.0,774.92,602.1
2016,4,3,17,45,598.0,55.5,1.3,19.0,202.0,685.75,537.84
2016,4,3,18,0,525.0,48.0,1.1,18.0,144.0,597.29,469.98
2016,4,3,18,15,398.0,36.0,1.15,17.0,94.0,456.54,358.73
2016,4,3,18,30,271.0,24.0,1.2,16.0,44.0,315.76,205.06
2016,4,3,18,45,135.5,12.0,1.3,15.5,22.0,121.53,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,59.0,7.0,3.1,9.5,9.0,0.0,0.0
2016,4,4,6,30,118.0,14.0,3.3,10.0,18.0,11.02,0.0
2016,4,4,6,45,270.0,28.5,3.55,11.0,61.0,23.3,13.63
2016,4,4,7,0,422.0,43.0,3.8,12.0,104.0,35.34,25.56
2016,4,4,7,15,510.5,52.5,3.8,13.0,160.0,42.95,32.75
2016,4,4,7,30,599.0,62.0,3.8,14.0,216.0,50.59,39.68
2016,4,4,7,45,655.5,68.5,3.85,15.0,275.0,55.63,44.03
2016,4,4,8,0,712.0,75.0,3.9,16.0,334.0,60.66,48.21
2016,4,4,8,15,749.0,80.5,4.05,17.0,392.5,69.92,55.96
2016,4,4,8,30,786.0,86.0,4.2,18.0,451.0,74.07,59.12
2016,4,4,8,45,813.0,89.5,4.35,19.0,507.0,76.5,60.74
2016,4,4,9,0,840.0,93.0,4.5,20.0,563.0,78.87,62.3
2016,4,4,9,15,859.0,96.0,4.35,20.5,614.5,80.64,63.45
2016,4,4,9,30,878.0,99.0,4.2,21.0,666.0,91.12,71.97
2016,4,4,9,45,892.5,101.5,4.1,22.0,712.5,92.87,72.93
2016,4,4,10,0,907.0,104.0,4.0,23.0,759.0,94.46,73.76
2016,4,4,10,15,917.0,106.0,3.85,23.5,798.0,95.47,74.28
2016,4,4,10,30,927.0,108.0,3.7,24.0,837.0,126.69,75.5
2016,4,4,10,45,934.0,110.0,3.55,25.0,869.0,189.78,106.56
2016,4,4,11,0,941.0,112.0,3.4,26.0,901.0,253.48,152.14
2016,4,4,11,15,946.0,113.0,3.3,26.0,924.5,316.47,204.05
2016,4,4,11,30,951.0,114.0,3.2,26.0,948.0,379.34,257.97
2016,4,4,11,45,954.0,114.5,3.1,26.5,962.5,440.8,310.19
2016,4,4,12,0,957.0,115.0,3.0,27.0,977.0,501.45,360.46
2016,4,4,12,15,957.5,115.5,2.9,27.0,983.0,559.83,408.2
2016,4,4,12,30,958.0,116.0,2.8,27.0,989.0,616.65,453.22
2016,4,4,12,45,957.5,115.5,2.7,27.5,985.5,670.35,493.57
2016,4,4,13,0,957.0,115.0,2.6,28.0,982.0,721.87,530.91
2016,4,4,13,15,954.0,114.5,2.5,28.0,970.0,769.21,565.22
2016,4,4,13,30,951.0,114.0,2.4,28.0,958.0,813.68,596.64
2016,4,4,13,45,946.5,113.0,2.35,28.5,937.0,853.44,621.68
2016,4,4,14,0,942.0,112.0,2.3,29.0,916.0,889.79,644.11
2016,4,4,14,15,935.0,110.5,2.2,28.5,887.0,919.98,664.55
2016,4,4,14,30,928.0,109.0,2.1,28.0,858.0,946.31,682.55
2016,4,4,14,45,919.0,107.0,2.05,28.0,821.0,966.4,695.76
2016,4,4,15,0,910.0,105.0,2.0,28.0,784.0,982.41,706.55
2016,4,4,15,15,897.0,102.5,1.95,28.0,740.0,989.97,712.15
2016,4,4,15,30,884.0,100.0,1.9,28.0,696.0,993.36,715.36
2016,4,4,15,45,867.5,97.0,1.85,28.0,646.5,988.62,713.65
2016,4,4,16,0,851.0,94.0,1.8,28.0,597.0,992.57,717.75
2016,4,4,16,15,828.0,90.5,1.7,27.5,543.0,972.68,707.41
2016,4,4,16,30,805.0,87.0,1.6,27.0,489.0,948.94,694.83
2016,4,4,16,45,774.5,82.0,1.55,26.5,431.5,912.21,674.26
2016,4,4,17,0,744.0,77.0,1.5,26.0,374.0,872.25,651.12
2016,4,4,17,15,697.0,71.0,1.4,24.5,315.5,819.24,620.04
2016,4,4,17,30,650.0,65.0,1.3,23.0,257.0,758.11,581.5
2016,4,4,17,45,578.0,57.0,1.25,22.0,200.0,669.44,519.93
2016,4,4,18,0,506.0,49.0,1.2,21.0,143.0,581.48,454.43
2016,4,4,18,15,382.0,37.0,1.3,20.0,93.5,443.72,346.57
2016,4,4,18,30,258.0,25.0,1.4,19.0,44.0,307.31,203.85
2016,4,4,18,45,129.0,12.5,1.5,18.5,22.0,116.61,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,75.0,7.5,2.35,12.0,10.5,5.9,0.0
2016,4,5,6,30,150.0,15.0,2.7,13.0,21.0,12.18,0.0
2016,4,5,6,45,301.5,29.0,3.05,14.0,65.5,23.79,14.1
2016,4,5,7,0,453.0,43.0,3.4,15.0,110.0,35.49,25.41
2016,4,5,7,15,539.0,52.0,3.3,15.5,166.5,42.76,32.28
2016,4,5,7,30,625.0,61.0,3.2,16.0,223.0,50.09,38.92
2016,4,5,7,45,677.5,67.5,3.15,17.0,282.5,55.16,43.26
2016,4,5,8,0,730.0,74.0,3.1,18.0,342.0,65.15,51.74
2016,4,5,8,15,765.5,78.5,3.2,19.0,400.5,68.68,54.41
2016,4,5,8,30,801.0,83.0,3.3,20.0,459.0,72.17,56.98
2016,4,5,8,45,826.5,87.0,3.45,21.5,515.0,75.02,58.83
2016,4,5,9,0,852.0,91.0,3.6,23.0,571.0,77.77,60.58
2016,4,5,9,15,870.5,94.0,3.65,23.5,622.5,79.59,61.77
2016,4,5,9,30,889.0,97.0,3.7,24.0,674.0,90.27,70.36
2016,4,5,9,45,902.5,99.0,3.75,24.5,720.0,91.74,71.22
2016,4,5,10,0,916.0,101.0,3.8,25.0,766.0,93.06,71.98
2016,4,5,10,15,926.0,103.0,3.9,25.0,805.0,94.11,72.69
2016,4,5,10,30,936.0,105.0,4.0,25.0,844.0,128.67,75.14
2016,4,5,10,45,943.0,106.5,4.15,25.5,876.0,191.95,107.35
2016,4,5,11,0,950.0,108.0,4.3,26.0,908.0,255.8,153.89
2016,4,5,11,15,955.0,109.0,4.4,26.0,931.5,319.21,206.68
2016,4,5,11,30,960.0,110.0,4.5,26.0,955.0,382.48,261.53
2016,4,5,11,45,963.0,110.5,4.6,26.5,969.5,444.32,314.81
2016,4,5,12,0,966.0,111.0,4.7,27.0,984.0,505.33,366.35
2016,4,5,12,15,967.0,111.5,4.75,27.0,990.0,564.28,415.64
2016,4,5,12,30,968.0,112.0,4.8,27.0,996.0,621.71,462.46
2016,4,5,12,45,966.5,112.0,4.9,27.5,992.5,675.52,504.6
2016,4,5,13,0,965.0,112.0,5.0,28.0,989.0,727.03,543.91
2016,4,5,13,15,962.5,111.5,5.05,28.0,976.5,774.93,580.63
2016,4,5,13,30,960.0,111.0,5.1,28.0,964.0,819.95,614.59
2016,4,5,13,45,954.5,110.0,5.15,28.0,943.0,859.11,642.21
2016,4,5,14,0,949.0,109.0,5.2,28.0,922.0,894.75,667.44
2016,4,5,14,15,942.0,108.0,5.15,27.5,892.5,925.46,690.14
2016,4,5,14,30,935.0,107.0,5.1,27.0,863.0,952.32,710.36
2016,4,5,14,45,924.5,105.5,5.1,27.0,825.5,971.57,724.47
2016,4,5,15,0,914.0,104.0,5.1,27.0,788.0,986.67,736.0
2016,4,5,15,15,901.0,101.5,5.0,26.5,744.0,994.17,743.34
2016,4,5,15,30,888.0,99.0,4.9,26.0,700.0,997.48,748.1
2016,4,5,15,45,741.5,133.5,4.8,26.0,611.0,927.04,701.08
2016,4,5,16,0,595.0,168.0,4.7,26.0,522.0,829.7,634.94
2016,4,5,16,15,701.0,127.5,4.5,25.5,506.5,898.14,685.74
2016,4,5,16,30,807.0,87.0,4.3,25.0,491.0,951.91,725.53
2016,4,5,16,45,773.5,82.5,4.15,25.0,433.5,912.69,699.64
2016,4,5,17,0,740.0,78.0,4.0,25.0,376.0,870.28,671.71
2016,4,5,17,15,693.5,72.0,3.55,24.0,317.0,817.84,636.83
2016,4,5,17,30,647.0,66.0,3.1,23.0,258.0,757.15,594.32
2016,4,5,17,45,572.5,58.0,2.7,22.0,201.0,666.04,527.14
2016,4,5,18,0,498.0,50.0,2.3,21.0,144.0,575.73,456.63
2016,4,5,18,15,376.0,38.0,2.3,20.0,94.5,439.78,347.47
2016,4,5,18,30,254.0,26.0,2.3,19.0,45.0,306.61,209.88
2016,4,5,18,45,127.0,13.0,2.35,18.5,22.5,115.41,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,6,6,15,14.5,7.0,2.65,14.5,8.0,5.51,0.0
2016,4,6,6,30,29.0,14.0,2.8,15.0,16.0,10.95,0.0
2016,4,6,6,45,121.5,38.0,3.0,15.5,55.5,28.22,17.88
2016,4,6,7,0,214.0,62.0,3.2,16.0,95.0,45.38,33.96
2016,4,6,7,15,293.5,80.0,3.45,16.5,145.5,58.32,45.83
2016,4,6,7,30,373.0,98.0,3.7,17.0,196.0,70.88,57.05
2016,4,6,7,45,362.5,114.5,4.0,18.0,229.0,81.01,65.7
2016,4,6,8,0,352.0,131.0,4.3,19.0,262.0,90.55,73.57
2016,4,6,8,15,251.0,168.0,4.65,19.5,269.0,112.6,92.17
2016,4,6,8,30,150.0,205.0,5.0,20.0,276.0,134.84,110.61
2016,4,6,8,45,464.0,156.5,5.4,20.5,413.0,104.73,84.43
2016,4,6,9,0,778.0,108.0,5.8,21.0,550.0,87.35,69.23
2016,4,6,9,15,800.5,112.0,5.95,21.0,601.5,89.36,70.71
2016,4,6,9,30,823.0,116.0,6.1,21.0,653.0,91.27,72.1
2016,4,6,9,45,538.0,230.0,6.25,21.5,590.5,140.0,112.59
2016,4,6,10,0,253.0,344.0,6.4,22.0,528.0,194.93,157.47
2016,4,6,10,15,314.5,349.0,6.35,22.5,590.0,197.1,158.53
2016,4,6,10,30,376.0,354.0,6.3,23.0,652.0,220.17,159.77
2016,4,6,10,45,438.5,342.5,6.3,23.5,703.0,244.61,169.37
2016,4,6,11,0,501.0,331.0,6.3,24.0,754.0,288.29,199.24
2016,4,6,11,15,530.0,334.5,6.2,24.0,792.5,338.92,239.4
2016,4,6,11,30,559.0,338.0,6.1,24.0,831.0,393.19,283.76
2016,4,6,11,45,768.0,224.0,6.05,24.5,913.5,442.13,321.04
2016,4,6,12,0,977.0,110.0,6.0,25.0,996.0,512.08,376.64
2016,4,6,12,15,980.0,110.0,5.9,25.0,1003.5,572.2,427.43
2016,4,6,12,30,983.0,110.0,5.8,25.0,1011.0,630.96,475.75
2016,4,6,12,45,790.5,223.5,5.75,25.0,946.5,663.66,501.82
2016,4,6,13,0,598.0,337.0,5.7,25.0,882.0,674.73,509.92
2016,4,6,13,15,797.5,218.5,5.6,25.0,935.5,761.57,577.39
2016,4,6,13,30,997.0,100.0,5.5,25.0,989.0,840.19,638.29
2016,4,6,13,45,997.5,96.0,5.45,25.5,969.0,882.4,666.42
2016,4,6,14,0,998.0,92.0,5.4,26.0,949.0,921.2,692.11
2016,4,6,14,15,992.0,91.0,5.35,26.0,919.0,953.78,714.83
2016,4,6,14,30,986.0,90.0,5.3,26.0,889.0,982.42,734.9
2016,4,6,14,45,962.0,96.5,5.25,26.0,848.0,998.39,746.47
2016,4,6,15,0,938.0,103.0,5.2,26.0,807.0,1009.81,755.19
2016,4,6,15,15,925.0,101.0,5.05,25.5,762.0,1018.21,762.82
2016,4,6,15,30,912.0,99.0,4.9,25.0,717.0,1022.36,767.77
2016,4,6,15,45,901.5,93.5,4.8,25.0,668.0,1020.75,767.89
2016,4,6,16,0,891.0,88.0,4.7,25.0,619.0,1014.92,765.38
2016,4,6,16,15,869.0,84.5,4.4,24.5,563.5,1008.4,762.76
2016,4,6,16,30,847.0,81.0,4.1,24.0,508.0,985.43,749.42
2016,4,6,16,45,821.0,75.5,3.8,23.5,450.0,952.13,728.88
2016,4,6,17,0,795.0,70.0,3.5,23.0,392.0,915.46,705.59
2016,4,6,17,15,750.5,65.0,2.95,22.0,331.5,858.25,666.64
2016,4,6,17,30,706.0,60.0,2.4,21.0,271.0,798.87,624.36
2016,4,6,17,45,639.5,53.0,1.9,20.0,212.5,714.41,561.61
2016,4,6,18,0,573.0,46.0,1.4,19.0,154.0,639.64,501.96
2016,4,6,18,15,450.5,35.5,1.35,18.0,102.5,503.22,394.46
2016,4,6,18,30,328.0,25.0,1.3,17.0,51.0,371.26,258.35
2016,4,6,18,45,164.0,12.5,1.3,16.5,25.5,145.75,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,9.5,2.15,12.0,9.5,7.47,0.0
2016,4,7,6,30,0.0,19.0,2.5,13.0,19.0,14.26,0.0
2016,4,7,6,45,90.0,38.0,2.85,14.5,52.5,28.14,18.11
2016,4,7,7,0,180.0,57.0,3.2,16.0,86.0,42.02,31.1
2016,4,7,7,15,213.0,79.0,3.25,16.5,126.5,57.23,44.91
2016,4,7,7,30,246.0,101.0,3.3,17.0,167.0,72.01,58.05
2016,4,7,7,45,268.5,121.0,3.4,18.0,209.0,85.03,69.19
2016,4,7,8,0,291.0,141.0,3.5,19.0,251.0,97.62,79.65
2016,4,7,8,15,293.5,166.5,3.65,20.0,292.0,112.53,91.84
2016,4,7,8,30,296.0,192.0,3.8,21.0,333.0,126.73,103.17
2016,4,7,8,45,386.0,196.0,4.0,22.5,402.5,130.58,105.4
2016,4,7,9,0,476.0,200.0,4.2,24.0,472.0,128.32,102.53
2016,4,7,9,15,570.5,185.5,4.2,24.5,540.0,120.8,95.76
2016,4,7,9,30,665.0,171.0,4.2,25.0,608.0,111.9,87.93
2016,4,7,9,45,543.0,235.0,4.2,25.5,608.0,142.54,112.64
2016,4,7,10,0,421.0,299.0,4.2,26.0,608.0,168.45,133.12
2016,4,7,10,15,688.0,201.0,4.15,26.5,735.5,120.62,93.79
2016,4,7,10,30,955.0,103.0,4.1,27.0,863.0,134.91,76.28
2016,4,7,10,45,958.5,106.5,4.1,27.5,894.0,199.89,111.25
2016,4,7,11,0,962.0,110.0,4.1,28.0,925.0,265.06,159.31
2016,4,7,11,15,966.0,110.5,4.1,28.0,947.5,328.56,212.04
2016,4,7,11,30,970.0,111.0,4.1,28.0,970.0,391.78,266.35
2016,4,7,11,45,953.5,123.5,4.1,28.5,979.0,454.19,319.58
2016,4,7,12,0,937.0,136.0,4.1,29.0,988.0,513.82,369.19
2016,4,7,12,15,777.0,233.5,4.0,29.0,943.5,561.75,409.29
2016,4,7,12,30,617.0,331.0,3.9,29.0,899.0,596.8,437.08
2016,4,7,12,45,618.0,329.0,3.85,29.0,896.0,640.39,470.29
2016,4,7,13,0,619.0,327.0,3.8,29.0,893.0,682.52,501.7
2016,4,7,13,15,596.0,333.5,3.65,29.0,872.5,712.71,523.58
2016,4,7,13,30,573.0,340.0,3.5,29.0,852.0,739.21,542.4
2016,4,7,13,45,583.0,324.0,3.4,29.5,835.5,769.24,563.07
2016,4,7,14,0,593.0,308.0,3.3,30.0,819.0,796.86,581.77
2016,4,7,14,15,524.5,317.0,3.15,29.5,758.0,776.71,568.68
2016,4,7,14,30,456.0,326.0,3.0,29.0,697.0,749.99,551.13
2016,4,7,14,45,478.0,301.5,2.9,29.0,675.0,769.65,566.31
2016,4,7,15,0,500.0,277.0,2.8,29.0,653.0,786.85,579.55
2016,4,7,15,15,558.0,238.5,2.65,29.0,636.5,821.74,605.39
2016,4,7,15,30,616.0,200.0,2.5,29.0,620.0,862.85,634.9
2016,4,7,15,45,668.5,164.0,2.4,29.0,590.0,890.92,654.22
2016,4,7,16,0,721.0,128.0,2.3,29.0,560.0,913.04,669.66
2016,4,7,16,15,618.5,143.5,2.1,28.5,489.5,835.08,619.31
2016,4,7,16,30,516.0,159.0,1.9,28.0,419.0,743.2,559.18
2016,4,7,16,45,605.0,125.5,1.75,27.5,396.5,805.12,604.35
2016,4,7,17,0,694.0,92.0,1.6,27.0,374.0,851.55,636.87
2016,4,7,17,15,645.0,85.0,1.45,25.5,315.5,789.02,597.68
2016,4,7,17,30,596.0,78.0,1.3,24.0,257.0,724.74,556.37
2016,4,7,17,45,521.0,68.0,1.2,23.0,200.5,630.92,490.58
2016,4,7,18,0,446.0,58.0,1.1,22.0,144.0,537.66,421.04
2016,4,7,18,15,330.0,43.5,1.15,21.0,95.0,404.9,317.29
2016,4,7,18,30,214.0,29.0,1.2,20.0,46.0,277.45,195.52
2016,4,7,18,45,107.0,14.5,1.25,19.5,23.0,100.13,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,11.5,3.2,13.0,11.5,9.05,0.0
2016,4,8,6,30,0.0,23.0,3.4,13.0,23.0,16.98,0.0
2016,4,8,6,45,143.5,41.0,3.6,13.5,64.5,30.45,20.31
2016,4,8,7,0,287.0,59.0,3.8,14.0,106.0,43.96,33.12
2016,4,8,7,15,366.0,74.5,4.05,15.0,158.5,55.25,43.46
2016,4,8,7,30,445.0,90.0,4.3,16.0,211.0,66.39,53.34
2016,4,8,7,45,396.0,112.5,4.55,17.0,239.0,80.09,65.16
2016,4,8,8,0,347.0,135.0,4.8,18.0,267.0,92.82,75.83
2016,4,8,8,15,438.5,139.0,5.1,18.5,332.5,95.86,78.04
2016,4,8,8,30,530.0,143.0,5.4,19.0,398.0,99.09,80.38
2016,4,8,8,45,531.5,161.5,5.7,20.0,442.5,108.98,88.21
2016,4,8,9,0,533.0,180.0,6.0,21.0,487.0,118.24,95.39
2016,4,8,9,15,510.5,207.5,5.95,21.0,522.0,131.22,105.98
2016,4,8,9,30,488.0,235.0,5.9,21.0,557.0,143.2,115.68
2016,4,8,9,45,515.5,243.5,5.85,21.5,604.0,145.91,117.37
2016,4,8,10,0,543.0,252.0,5.8,22.0,651.0,148.44,118.95
2016,4,8,10,15,425.0,313.5,5.7,22.5,636.0,171.79,137.66
2016,4,8,10,30,307.0,375.0,5.6,23.0,621.0,227.44,166.06
2016,4,8,10,45,327.5,387.5,5.5,23.5,658.5,265.7,189.58
2016,4,8,11,0,348.0,400.0,5.4,24.0,696.0,307.07,219.45
2016,4,8,11,15,329.5,415.0,5.3,24.0,701.5,342.56,248.7
2016,4,8,11,30,311.0,430.0,5.2,24.0,707.0,376.45,277.1
2016,4,8,11,45,374.5,410.0,5.1,24.5,748.0,419.5,309.97
2016,4,8,12,0,438.0,390.0,5.0,25.0,789.0,463.8,344.24
2016,4,8,12,15,370.5,422.0,4.8,25.0,761.0,491.92,367.44
2016,4,8,12,30,303.0,454.0,4.6,25.0,733.0,509.32,381.43
2016,4,8,12,45,279.5,458.0,4.45,25.5,715.0,527.42,394.72
2016,4,8,13,0,256.0,462.0,4.3,26.0,697.0,542.74,405.56
2016,4,8,13,15,208.5,460.5,4.2,26.0,650.5,526.57,394.11
2016,4,8,13,30,161.0,459.0,4.1,26.0,604.0,510.04,382.03
2016,4,8,13,45,136.0,444.0,4.0,26.0,565.0,494.97,371.31
2016,4,8,14,0,111.0,429.0,3.9,26.0,526.0,461.21,346.95
2016,4,8,14,15,79.5,394.0,3.9,26.0,462.5,413.12,311.84
2016,4,8,14,30,48.0,359.0,3.9,26.0,399.0,360.99,273.19
2016,4,8,14,45,167.5,355.5,3.9,26.0,484.0,496.8,377.77
2016,4,8,15,0,287.0,352.0,3.9,26.0,569.0,641.06,485.07
2016,4,8,15,15,285.5,330.5,3.9,25.5,536.0,632.46,480.66
2016,4,8,15,30,284.0,309.0,3.9,25.0,503.0,621.56,475.45
2016,4,8,15,45,183.5,287.5,3.95,25.0,410.0,485.53,375.25
2016,4,8,16,0,83.0,266.0,4.0,25.0,317.0,345.91,268.85
2016,4,8,16,15,380.0,194.5,3.9,24.5,392.0,642.59,502.28
2016,4,8,16,30,677.0,123.0,3.8,24.0,467.0,875.01,673.65
2016,4,8,16,45,639.5,116.5,3.75,24.0,411.5,830.16,642.4
2016,4,8,17,0,602.0,110.0,3.7,24.0,356.0,782.44,610.5
2016,4,8,17,15,551.5,100.5,3.3,23.0,299.5,716.01,564.77
2016,4,8,17,30,501.0,91.0,2.9,22.0,243.0,640.87,510.8
2016,4,8,17,45,419.0,79.5,2.5,21.0,188.5,542.88,436.9
2016,4,8,18,0,337.0,68.0,2.1,20.0,134.0,447.47,361.38
2016,4,8,18,15,237.5,49.5,2.05,19.0,88.0,329.19,263.99
2016,4,8,18,30,138.0,31.0,2.0,18.0,42.0,216.85,156.38
2016,4,8,18,45,69.0,15.5,2.0,17.5,21.0,69.44,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,23.5,10.0,2.05,13.5,11.0,7.87,0.0
2016,4,9,6,30,47.0,20.0,2.3,14.0,22.0,15.15,1.09
2016,4,9,6,45,118.5,44.0,2.55,14.5,61.0,32.37,22.0
2016,4,9,7,0,190.0,68.0,2.8,15.0,100.0,49.26,37.69
2016,4,9,7,15,309.5,74.5,2.85,15.5,149.5,54.7,42.91
2016,4,9,7,30,429.0,81.0,2.9,16.0,199.0,60.21,47.89
2016,4,9,7,45,214.5,43.5,2.95,16.5,102.5,32.28,23.08
2016,4,9,8,0,0.0,6.0,3.0,17.0,6.0,4.56,0.0
2016,4,9,8,15,0.0,12.5,3.2,17.5,12.5,9.52,2.76
2016,4,9,8,30,0.0,19.0,3.4,18.0,19.0,14.5,7.09
2016,4,9,8,45,216.5,117.0,3.6,18.5,242.5,81.02,64.7
2016,4,9,9,0,433.0,215.0,3.8,19.0,466.0,135.37,110.52
2016,4,9,9,15,216.5,116.5,3.9,19.5,242.0,72.57,56.7
2016,4,9,9,30,0.0,18.0,4.0,20.0,18.0,13.8,6.22
2016,4,9,9,45,0.0,32.0,4.15,20.5,32.0,24.59,15.4
2016,4,9,10,0,0.0,46.0,4.3,21.0,46.0,35.42,24.52
2016,4,9,10,15,17.0,188.0,4.35,21.5,202.0,130.54,104.05
2016,4,9,10,30,34.0,330.0,4.4,22.0,358.0,214.29,163.53
2016,4,9,10,45,19.0,246.5,4.5,22.5,262.0,182.32,138.26
2016,4,9,11,0,4.0,163.0,4.6,23.0,166.0,123.99,92.91
2016,4,9,11,15,2.0,101.5,4.6,23.0,103.0,78.81,57.28
2016,4,9,11,30,0.0,40.0,4.6,23.0,40.0,30.97,19.2
2016,4,9,11,45,1.0,94.0,4.7,23.5,95.0,73.1,52.66
2016,4,9,12,0,2.0,148.0,4.8,24.0,150.0,114.56,85.11
2016,4,9,12,15,9.0,222.5,4.85,24.0,231.5,174.48,131.72
2016,4,9,12,30,16.0,297.0,4.9,24.0,313.0,235.71,178.83
2016,4,9,12,45,239.0,343.5,4.95,24.5,564.5,418.97,319.08
2016,4,9,13,0,462.0,390.0,5.0,25.0,816.0,628.71,474.15
2016,4,9,13,15,646.5,281.5,5.0,25.0,868.0,709.95,536.44
2016,4,9,13,30,831.0,173.0,5.0,25.0,920.0,792.94,600.56
2016,4,9,13,45,560.0,297.0,5.05,25.5,795.5,730.56,551.64
2016,4,9,14,0,289.0,421.0,5.1,26.0,671.0,632.72,476.32
2016,4,9,14,15,543.0,295.0,5.1,25.5,745.5,775.0,586.62
2016,4,9,14,30,797.0,169.0,5.1,25.0,820.0,907.81,686.0
2016,4,9,14,45,783.5,167.0,5.15,25.0,783.5,921.67,696.27
2016,4,9,15,0,770.0,165.0,5.2,25.0,747.0,940.39,710.82
2016,4,9,15,15,754.0,161.0,5.2,25.0,704.5,942.29,713.57
2016,4,9,15,30,738.0,157.0,5.2,25.0,662.0,940.13,713.8
2016,4,9,15,45,718.0,151.5,5.2,25.0,614.0,928.34,707.55
2016,4,9,16,0,698.0,146.0,5.2,25.0,566.0,912.66,698.75
2016,4,9,16,15,670.0,140.0,5.05,24.5,514.0,884.61,681.75
2016,4,9,16,30,642.0,134.0,4.9,24.0,462.0,853.03,662.19
2016,4,9,16,45,609.0,125.0,4.8,24.0,407.5,809.8,633.0
2016,4,9,17,0,576.0,116.0,4.7,24.0,353.0,763.72,601.29
2016,4,9,17,15,525.0,106.5,4.4,23.5,297.5,688.7,547.45
2016,4,9,17,30,474.0,97.0,4.1,23.0,242.0,623.37,499.74
2016,4,9,17,45,405.0,83.5,3.8,22.5,189.0,535.5,432.43
2016,4,9,18,0,336.0,70.0,3.5,22.0,136.0,449.48,363.38
2016,4,9,18,15,233.0,51.5,3.55,21.5,90.0,328.21,262.6
2016,4,9,18,30,130.0,33.0,3.6,21.0,44.0,192.65,139.79
2016,4,9,18,45,65.0,16.5,3.65,20.5,22.0,66.93,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,32.5,11.5,3.75,16.0,13.5,9.05,0.0
2016,4,10,6,30,65.0,23.0,3.9,16.0,27.0,17.32,3.78
2016,4,10,6,45,171.5,44.0,4.05,16.5,69.5,32.72,22.21
2016,4,10,7,0,278.0,65.0,4.2,17.0,112.0,48.04,36.35
2016,4,10,7,15,358.0,79.5,4.5,17.5,164.5,58.54,45.95
2016,4,10,7,30,438.0,94.0,4.8,18.0,217.0,68.92,55.14
2016,4,10,7,45,219.0,74.0,5.15,19.0,135.5,52.45,40.49
2016,4,10,8,0,0.0,54.0,5.5,20.0,54.0,41.33,30.53
2016,4,10,8,15,0.0,87.0,5.65,20.5,87.0,66.44,52.08
2016,4,10,8,30,0.0,120.0,5.8,21.0,120.0,89.75,71.75
2016,4,10,8,45,0.0,136.5,5.95,21.5,136.5,101.49,81.3
2016,4,10,9,0,0.0,153.0,6.1,22.0,153.0,113.12,90.65
2016,4,10,9,15,0.0,153.0,6.1,22.5,153.0,113.67,90.62
2016,4,10,9,30,0.0,153.0,6.1,23.0,153.0,114.09,90.52
2016,4,10,9,45,2.0,164.5,6.15,24.0,166.0,122.27,96.69
2016,4,10,10,0,4.0,176.0,6.2,25.0,179.0,130.37,102.73
2016,4,10,10,15,4.0,172.0,6.2,25.5,175.0,127.91,100.29
2016,4,10,10,30,4.0,168.0,6.2,26.0,171.0,125.96,93.8
2016,4,10,10,45,10.0,224.5,6.2,26.5,232.5,166.52,124.64
2016,4,10,11,0,16.0,281.0,6.2,27.0,294.0,207.64,155.52
2016,4,10,11,15,21.0,316.0,6.2,26.5,334.5,235.42,176.77
2016,4,10,11,30,26.0,351.0,6.2,26.0,375.0,254.66,191.6
2016,4,10,11,45,27.5,353.0,6.2,26.0,379.0,263.43,198.33
2016,4,10,12,0,29.0,355.0,6.2,26.0,383.0,272.38,205.24
2016,4,10,12,15,19.5,285.0,6.1,25.5,304.0,226.08,170.57
2016,4,10,12,30,10.0,215.0,6.0,25.0,225.0,170.83,128.49
2016,4,10,12,45,31.5,319.5,5.95,25.0,349.0,267.67,203.15
2016,4,10,13,0,53.0,424.0,5.9,25.0,473.0,369.84,280.49
2016,4,10,13,15,63.5,429.0,5.7,25.0,487.0,391.14,296.57
2016,4,10,13,30,74.0,434.0,5.5,25.0,501.0,413.6,313.68
2016,4,10,13,45,52.5,393.0,5.3,25.0,440.0,371.48,282.07
2016,4,10,14,0,31.0,352.0,5.1,25.0,379.0,325.38,247.28
2016,4,10,14,15,18.5,268.5,5.25,25.0,284.5,231.57,176.23
2016,4,10,14,30,6.0,185.0,5.4,25.0,190.0,152.1,114.77
2016,4,10,14,45,21.5,249.5,5.6,25.5,266.0,238.29,182.23
2016,4,10,15,0,37.0,314.0,5.8,26.0,342.0,321.05,245.92
2016,4,10,15,15,35.5,295.0,5.85,26.0,321.0,306.84,235.57
2016,4,10,15,30,34.0,276.0,5.9,26.0,300.0,291.97,224.85
2016,4,10,15,45,19.5,229.5,5.95,26.0,243.0,213.31,164.17
2016,4,10,16,0,5.0,183.0,6.0,26.0,186.0,157.06,120.01
2016,4,10,16,15,76.0,204.5,5.9,25.5,243.5,274.28,216.12
2016,4,10,16,30,147.0,226.0,5.8,25.0,301.0,404.08,320.44
2016,4,10,16,45,131.0,202.5,5.7,25.0,263.5,367.03,292.13
2016,4,10,17,0,115.0,179.0,5.6,25.0,226.0,329.11,263.1
2016,4,10,17,15,101.0,153.0,5.3,24.5,190.0,288.79,232.07
2016,4,10,17,30,87.0,127.0,5.0,24.0,154.0,227.57,183.65
2016,4,10,17,45,64.0,101.5,4.7,23.5,119.0,178.68,143.51
2016,4,10,18,0,41.0,76.0,4.4,23.0,84.0,128.93,101.68
2016,4,10,18,15,20.5,51.0,4.35,22.5,55.0,80.63,60.48
2016,4,10,18,30,0.0,26.0,4.3,22.0,26.0,22.19,10.95
2016,4,10,18,45,0.0,13.0,4.25,21.5,13.0,10.23,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,2.0,3.9,19.0,2.0,1.57,0.0
2016,4,11,6,30,0.0,4.0,3.9,19.0,4.0,3.02,0.0
2016,4,11,6,45,0.0,10.0,3.95,19.5,10.0,7.58,0.76
2016,4,11,7,0,0.0,16.0,4.0,20.0,16.0,12.15,4.9
2016,4,11,7,15,0.0,24.0,4.25,20.5,24.0,18.26,10.34
2016,4,11,7,30,0.0,32.0,4.5,21.0,32.0,24.39,15.72
2016,4,11,7,45,125.5,93.0,4.8,22.0,142.0,68.42,53.8
2016,4,11,8,0,251.0,154.0,5.1,23.0,252.0,104.57,84.3
2016,4,11,8,15,148.0,176.0,5.1,23.5,236.0,118.88,95.91
2016,4,11,8,30,45.0,198.0,5.1,24.0,220.0,133.89,107.93
2016,4,11,8,45,346.5,177.5,5.1,24.5,378.0,113.68,90.44
2016,4,11,9,0,648.0,157.0,5.1,25.0,536.0,107.38,84.71
2016,4,11,9,15,509.0,219.0,4.95,25.5,533.0,136.96,108.68
2016,4,11,9,30,370.0,281.0,4.8,26.0,530.0,171.46,136.26
2016,4,11,9,45,573.5,216.5,4.7,26.5,630.5,133.03,104.34
2016,4,11,10,0,777.0,152.0,4.6,27.0,731.0,107.54,83.14
2016,4,11,10,15,790.5,154.5,4.35,27.5,769.0,107.15,82.48
2016,4,11,10,30,804.0,157.0,4.1,28.0,807.0,154.14,90.84
2016,4,11,10,45,826.5,151.5,3.9,28.5,841.5,209.12,122.13
2016,4,11,11,0,849.0,146.0,3.7,29.0,876.0,266.67,164.77
2016,4,11,11,15,856.0,147.5,3.45,29.5,899.0,326.57,213.7
2016,4,11,11,30,863.0,149.0,3.2,30.0,922.0,388.77,265.13
2016,4,11,11,45,875.0,144.5,3.0,30.5,939.5,445.86,312.12
2016,4,11,12,0,887.0,140.0,2.8,31.0,957.0,503.08,357.9
2016,4,11,12,15,889.5,140.0,2.65,31.0,963.0,558.25,401.59
2016,4,11,12,30,892.0,140.0,2.5,31.0,969.0,612.26,442.94
2016,4,11,12,45,671.5,268.0,2.45,31.5,891.0,632.84,457.09
2016,4,11,13,0,451.0,396.0,2.4,32.0,813.0,628.1,451.84
2016,4,11,13,15,676.0,263.5,2.35,32.0,879.0,720.0,518.91
2016,4,11,13,30,901.0,131.0,2.3,32.0,945.0,803.74,579.85
2016,4,11,13,45,635.0,264.0,2.3,32.0,832.0,766.94,551.35
2016,4,11,14,0,369.0,397.0,2.3,32.0,719.0,679.27,488.89
2016,4,11,14,15,630.5,258.0,2.25,32.0,785.0,823.72,592.09
2016,4,11,14,30,892.0,119.0,2.2,32.0,851.0,934.77,665.71
2016,4,11,14,45,882.5,117.5,2.2,32.0,815.5,953.54,677.66
2016,4,11,15,0,873.0,116.0,2.2,32.0,780.0,968.4,688.17
2016,4,11,15,15,860.5,113.0,2.15,31.5,737.0,974.83,694.46
2016,4,11,15,30,848.0,110.0,2.1,31.0,694.0,990.6,706.93
2016,4,11,15,45,838.0,104.5,2.05,31.0,647.0,988.63,706.88
2016,4,11,16,0,828.0,99.0,2.0,31.0,600.0,982.64,704.64
2016,4,11,16,15,805.5,95.0,1.85,30.5,546.5,961.92,693.44
2016,4,11,16,30,783.0,91.0,1.7,30.0,493.0,937.46,679.93
2016,4,11,16,45,755.5,85.5,1.55,30.0,437.0,902.61,658.22
2016,4,11,17,0,728.0,80.0,1.4,30.0,381.0,864.61,634.19
2016,4,11,17,15,683.0,74.0,1.2,29.0,323.0,813.22,602.45
2016,4,11,17,30,638.0,68.0,1.0,28.0,265.0,753.62,563.77
2016,4,11,17,45,569.0,60.0,0.8,27.5,208.5,667.31,503.44
2016,4,11,18,0,500.0,52.0,0.6,27.0,152.0,581.66,440.31
2016,4,11,18,15,385.0,40.5,0.5,26.5,102.5,451.77,342.11
2016,4,11,18,30,270.0,29.0,0.4,26.0,53.0,328.5,234.06
2016,4,11,18,45,135.0,14.5,0.35,26.0,26.5,123.55,0.0
2016,4,11,19,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,63.5,12.5,3.7,13.0,17.0,9.83,0.0
2016,4,12,6,30,127.0,25.0,3.7,13.0,34.0,18.89,7.28
2016,4,12,6,45,231.0,43.0,3.75,13.5,77.5,32.35,22.4
2016,4,12,7,0,335.0,61.0,3.8,14.0,121.0,45.72,34.87
2016,4,12,7,15,178.5,83.0,3.7,14.5,116.0,59.68,47.57
2016,4,12,7,30,22.0,105.0,3.6,15.0,111.0,74.61,60.85
2016,4,12,7,45,11.0,94.5,3.5,15.5,97.5,70.54,57.07
2016,4,12,8,0,0.0,84.0,3.4,16.0,84.0,63.93,50.99
2016,4,12,8,15,0.0,98.0,3.45,16.5,98.0,74.2,59.68
2016,4,12,8,30,0.0,112.0,3.5,17.0,112.0,84.38,68.15
2016,4,12,8,45,0.0,109.0,3.6,17.5,109.0,82.73,66.33
2016,4,12,9,0,0.0,106.0,3.7,18.0,106.0,80.91,64.39
2016,4,12,9,15,0.0,111.5,3.7,18.5,111.5,85.04,67.57
2016,4,12,9,30,0.0,117.0,3.7,19.0,117.0,89.12,70.69
2016,4,12,9,45,0.0,124.5,3.7,19.5,124.5,94.58,74.96
2016,4,12,10,0,0.0,132.0,3.7,20.0,132.0,100.0,79.17
2016,4,12,10,15,0.0,130.5,3.65,20.5,130.5,99.01,78.01
2016,4,12,10,30,0.0,129.0,3.6,21.0,129.0,98.16,73.52
2016,4,12,10,45,9.0,213.0,3.55,21.5,221.0,158.79,120.74
2016,4,12,11,0,18.0,297.0,3.5,22.0,313.0,218.87,166.52
2016,4,12,11,15,9.0,177.0,3.5,22.0,185.0,136.28,102.5
2016,4,12,11,30,0.0,57.0,3.5,22.0,57.0,44.19,29.87
2016,4,12,11,45,4.5,129.5,3.5,22.5,134.0,101.32,75.13
2016,4,12,12,0,9.0,202.0,3.5,23.0,211.0,158.07,119.25
2016,4,12,12,15,4.5,150.0,3.5,23.0,154.5,117.83,87.83
2016,4,12,12,30,0.0,98.0,3.5,23.0,98.0,75.99,54.92
2016,4,12,12,45,0.0,97.5,3.55,23.5,97.5,75.68,54.59
2016,4,12,13,0,0.0,97.0,3.6,24.0,97.0,75.35,54.24
2016,4,12,13,15,25.5,254.0,3.65,24.0,277.5,222.55,169.2
2016,4,12,13,30,51.0,411.0,3.7,24.0,458.0,377.15,285.85
2016,4,12,13,45,45.0,391.5,3.75,24.0,432.0,364.43,276.23
2016,4,12,14,0,39.0,372.0,3.8,24.0,406.0,350.13,265.92
2016,4,12,14,15,26.5,319.0,3.85,24.0,342.0,297.93,226.92
2016,4,12,14,30,14.0,266.0,3.9,24.0,278.0,227.69,173.57
2016,4,12,14,45,7.0,178.5,4.0,24.0,184.5,148.39,112.36
2016,4,12,15,0,0.0,91.0,4.1,24.0,91.0,70.35,50.76
2016,4,12,15,15,14.0,179.5,4.1,24.0,189.0,157.84,120.82
2016,4,12,15,30,28.0,268.0,4.1,24.0,287.0,277.29,214.36
2016,4,12,15,45,14.0,156.5,4.1,24.0,166.0,139.97,107.15
2016,4,12,16,0,0.0,45.0,4.1,24.0,45.0,34.53,22.42
2016,4,12,16,15,0.5,101.5,4.05,23.5,102.0,79.58,59.21
2016,4,12,16,30,1.0,158.0,4.0,23.0,159.0,133.98,103.48
2016,4,12,16,45,0.5,137.5,3.95,22.5,138.0,115.98,89.44
2016,4,12,17,0,0.0,117.0,3.9,22.0,117.0,97.73,75.06
2016,4,12,17,15,0.0,98.5,3.75,21.5,98.5,81.79,62.35
2016,4,12,17,30,0.0,80.0,3.6,21.0,80.0,65.58,49.16
2016,4,12,17,45,0.0,62.0,3.45,20.5,62.0,49.58,35.89
2016,4,12,18,0,0.0,44.0,3.3,20.0,44.0,33.66,22.47
2016,4,12,18,15,0.0,29.0,3.5,19.5,29.0,22.13,12.58
2016,4,12,18,30,0.0,14.0,3.7,19.0,14.0,10.64,2.55
2016,4,12,18,45,0.0,7.0,3.95,18.5,7.0,5.51,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
