Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,5.5,2.7,14.0,5.5,4.33,0.0
2016,4,13,6,30,0.0,11.0,2.8,14.0,11.0,8.35,0.39
2016,4,13,6,45,0.0,24.5,2.9,14.5,24.5,18.67,10.56
2016,4,13,7,0,0.0,38.0,3.0,15.0,38.0,29.04,20.07
2016,4,13,7,15,0.0,54.5,3.0,15.5,54.5,41.57,31.39
2016,4,13,7,30,0.0,71.0,3.0,16.0,71.0,53.71,42.16
2016,4,13,7,45,0.0,88.0,3.0,16.5,88.0,66.08,52.92
2016,4,13,8,0,0.0,105.0,3.0,17.0,105.0,78.35,63.38
2016,4,13,8,15,0.0,66.5,2.95,17.0,66.5,51.01,39.27
2016,4,13,8,30,0.0,28.0,2.9,17.0,28.0,21.4,13.19
2016,4,13,8,45,0.0,53.0,2.85,17.5,53.0,40.65,29.89
2016,4,13,9,0,0.0,78.0,2.8,18.0,78.0,60.02,46.43
2016,4,13,9,15,0.0,94.0,2.75,18.0,94.0,72.46,56.93
2016,4,13,9,30,0.0,110.0,2.7,18.0,110.0,84.13,66.7
2016,4,13,9,45,3.5,155.5,2.65,18.5,158.5,116.28,93.51
2016,4,13,10,0,7.0,201.0,2.6,19.0,207.0,147.09,118.75
2016,4,13,10,15,30.0,282.5,2.6,19.5,307.0,184.2,148.77
2016,4,13,10,30,53.0,364.0,2.6,20.0,407.0,234.62,179.04
2016,4,13,10,45,33.5,316.0,2.6,20.5,344.0,215.66,163.97
2016,4,13,11,0,14.0,268.0,2.6,21.0,281.0,199.01,151.53
2016,4,13,11,15,11.5,236.0,2.6,21.0,247.0,178.83,135.95
2016,4,13,11,30,9.0,204.0,2.6,21.0,213.0,156.99,119.04
2016,4,13,11,45,20.5,293.5,2.6,21.5,313.0,221.58,168.59
2016,4,13,12,0,32.0,383.0,2.6,22.0,413.0,293.31,222.49
2016,4,13,12,15,27.5,367.0,2.65,22.0,393.0,287.59,218.2
2016,4,13,12,30,23.0,351.0,2.7,22.0,373.0,280.24,212.86
2016,4,13,12,45,14.0,256.5,2.75,22.5,270.0,206.54,156.61
2016,4,13,13,0,5.0,162.0,2.8,23.0,167.0,129.16,96.65
2016,4,13,13,15,2.5,144.0,2.8,23.0,146.5,113.88,84.81
2016,4,13,13,30,0.0,126.0,2.8,23.0,126.0,98.16,72.47
2016,4,13,13,45,0.0,106.5,2.8,23.5,106.5,82.89,60.38
2016,4,13,14,0,0.0,87.0,2.8,24.0,87.0,67.53,48.2
2016,4,13,14,15,0.0,96.0,2.75,24.0,96.0,74.56,53.85
2016,4,13,14,30,0.0,105.0,2.7,24.0,105.0,81.66,59.54
2016,4,13,14,45,101.5,238.5,2.65,24.0,316.0,320.99,248.34
2016,4,13,15,0,203.0,372.0,2.6,24.0,527.0,561.32,426.61
2016,4,13,15,15,172.5,350.5,2.5,23.5,477.0,522.12,397.82
2016,4,13,15,30,142.0,329.0,2.4,23.0,427.0,480.33,368.38
2016,4,13,15,45,475.0,216.0,2.35,23.0,511.5,747.61,571.33
2016,4,13,16,0,808.0,103.0,2.3,23.0,596.0,968.82,723.84
2016,4,13,16,15,785.0,99.0,2.2,22.5,543.0,947.4,709.95
2016,4,13,16,30,762.0,95.0,2.1,22.0,490.0,922.3,696.07
2016,4,13,16,45,731.0,90.0,2.05,22.0,434.0,884.48,672.6
2016,4,13,17,0,700.0,85.0,2.0,22.0,378.0,851.05,651.85
2016,4,13,17,15,655.0,79.0,1.8,21.5,321.0,793.3,613.21
2016,4,13,17,30,610.0,73.0,1.6,21.0,264.0,733.93,572.15
2016,4,13,17,45,542.0,64.5,1.4,20.5,208.5,648.21,509.87
2016,4,13,18,0,474.0,56.0,1.2,20.0,153.0,563.01,444.68
2016,4,13,18,15,365.5,43.5,1.15,19.0,104.0,438.06,346.84
2016,4,13,18,30,257.0,31.0,1.1,18.0,55.0,319.21,241.2
2016,4,13,18,45,128.5,15.5,1.1,17.5,27.5,155.12,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,113.5,13.0,2.3,12.5,21.5,10.23,0.0
2016,4,14,6,30,227.0,26.0,2.5,13.0,43.0,21.23,10.45
2016,4,14,6,45,348.5,38.5,2.75,13.5,91.0,31.4,21.74
2016,4,14,7,0,470.0,51.0,3.0,14.0,139.0,41.59,31.31
2016,4,14,7,15,543.0,59.5,3.0,14.5,194.5,48.24,37.46
2016,4,14,7,30,616.0,68.0,3.0,15.0,250.0,54.88,43.38
2016,4,14,7,45,308.0,89.0,3.0,16.0,180.0,63.37,50.63
2016,4,14,8,0,0.0,110.0,3.0,17.0,110.0,81.74,66.33
2016,4,14,8,15,0.0,117.5,3.0,17.5,117.5,87.57,70.99
2016,4,14,8,30,0.0,125.0,3.0,18.0,125.0,93.31,75.51
2016,4,14,8,45,0.0,137.0,3.05,19.0,137.0,102.01,82.35
2016,4,14,9,0,0.0,149.0,3.1,20.0,149.0,110.63,89.01
2016,4,14,9,15,2.0,167.5,3.05,20.5,169.0,123.54,99.36
2016,4,14,9,30,4.0,186.0,3.0,21.0,189.0,136.29,109.47
2016,4,14,9,45,12.0,230.0,2.95,21.5,239.5,165.22,132.8
2016,4,14,10,0,20.0,274.0,2.9,22.0,290.0,193.11,154.9
2016,4,14,10,15,25.0,300.5,2.85,22.0,320.5,209.79,168.0
2016,4,14,10,30,30.0,327.0,2.8,22.0,351.0,214.2,162.67
2016,4,14,10,45,77.0,381.0,2.8,22.5,447.0,257.89,193.23
2016,4,14,11,0,124.0,435.0,2.8,23.0,543.0,295.96,219.45
2016,4,14,11,15,532.0,274.0,2.8,23.0,753.0,318.13,223.57
2016,4,14,11,30,940.0,113.0,2.8,23.0,963.0,400.63,280.03
2016,4,14,11,45,930.5,121.0,2.8,23.5,973.5,460.3,331.04
2016,4,14,12,0,921.0,129.0,2.8,24.0,984.0,517.99,379.05
2016,4,14,12,15,922.0,129.5,2.75,24.0,988.5,574.09,424.85
2016,4,14,12,30,923.0,130.0,2.7,24.0,993.0,628.83,468.2
2016,4,14,12,45,922.0,129.5,2.7,24.5,989.0,680.0,506.95
2016,4,14,13,0,921.0,129.0,2.7,25.0,985.0,729.06,543.0
2016,4,14,13,15,918.0,128.5,2.65,25.0,972.5,774.32,576.24
2016,4,14,13,30,915.0,128.0,2.6,25.0,960.0,816.8,606.61
2016,4,14,13,45,910.5,126.5,2.6,25.5,939.0,854.24,630.75
2016,4,14,14,0,906.0,125.0,2.6,26.0,918.0,888.34,652.53
2016,4,14,14,15,899.0,123.5,2.55,25.5,888.5,916.78,672.73
2016,4,14,14,30,892.0,122.0,2.5,25.0,859.0,941.49,690.6
2016,4,14,14,45,882.5,119.5,2.5,25.0,822.5,959.09,703.06
2016,4,14,15,0,873.0,117.0,2.5,25.0,786.0,972.7,713.13
2016,4,14,15,15,860.0,114.5,2.5,25.0,743.0,978.93,718.61
2016,4,14,15,30,847.0,112.0,2.5,25.0,700.0,994.73,730.63
2016,4,14,15,45,830.5,108.5,2.5,25.0,651.0,988.38,728.28
2016,4,14,16,0,814.0,105.0,2.5,25.0,602.0,977.99,723.68
2016,4,14,16,15,791.0,101.0,2.45,24.5,549.0,956.53,712.83
2016,4,14,16,30,768.0,97.0,2.4,24.0,496.0,931.36,699.55
2016,4,14,16,45,736.5,92.0,2.4,23.5,439.5,899.88,682.3
2016,4,14,17,0,705.0,87.0,2.4,23.0,383.0,859.18,658.27
2016,4,14,17,15,660.0,80.5,2.2,22.0,325.5,800.6,620.48
2016,4,14,17,30,615.0,74.0,2.0,21.0,268.0,740.38,580.0
2016,4,14,17,45,547.5,65.5,1.8,20.5,212.0,654.94,517.75
2016,4,14,18,0,480.0,57.0,1.6,20.0,156.0,569.95,452.52
2016,4,14,18,15,372.0,44.5,1.6,19.0,107.0,445.15,354.4
2016,4,14,18,30,264.0,32.0,1.6,18.0,58.0,326.24,249.11
2016,4,14,18,45,132.0,16.0,1.6,17.5,29.0,159.74,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,83.0,15.0,1.25,12.5,21.5,11.8,0.0
2016,4,15,6,30,166.0,30.0,1.5,13.0,43.0,22.67,12.1
2016,4,15,6,45,268.5,47.0,1.75,14.0,89.0,35.41,25.27
2016,4,15,7,0,371.0,64.0,2.0,15.0,135.0,48.1,36.96
2016,4,15,7,15,186.0,83.0,2.05,15.5,118.5,59.88,47.62
2016,4,15,7,30,1.0,102.0,2.1,16.0,102.0,74.28,60.3
2016,4,15,7,45,10.5,125.0,2.2,17.0,129.0,90.38,74.03
2016,4,15,8,0,20.0,148.0,2.3,18.0,156.0,106.38,87.32
2016,4,15,8,15,62.0,184.0,2.25,18.5,214.0,125.46,103.13
2016,4,15,8,30,104.0,220.0,2.2,19.0,272.0,147.12,120.83
2016,4,15,8,45,59.0,213.5,2.2,19.5,244.0,144.47,117.87
2016,4,15,9,0,14.0,207.0,2.2,20.0,216.0,148.24,120.39
2016,4,15,9,15,48.5,259.5,2.2,20.5,292.5,170.74,138.39
2016,4,15,9,30,83.0,312.0,2.2,21.0,369.0,198.68,160.54
2016,4,15,9,45,461.5,220.0,2.25,21.5,566.5,130.65,104.04
2016,4,15,10,0,840.0,128.0,2.3,22.0,764.0,94.92,74.16
2016,4,15,10,15,850.5,130.5,2.35,22.5,801.5,95.93,74.74
2016,4,15,10,30,861.0,133.0,2.4,23.0,839.0,164.09,95.49
2016,4,15,10,45,872.5,132.5,2.45,23.5,869.5,222.26,131.95
2016,4,15,11,0,884.0,132.0,2.5,24.0,900.0,281.48,178.0
2016,4,15,11,15,889.0,133.0,2.55,24.5,922.0,340.56,227.71
2016,4,15,11,30,894.0,134.0,2.6,25.0,944.0,399.55,278.03
2016,4,15,11,45,892.5,137.5,2.7,25.5,956.5,457.16,326.8
2016,4,15,12,0,891.0,141.0,2.8,26.0,969.0,513.66,373.44
2016,4,15,12,15,891.5,141.5,2.85,26.0,974.0,568.03,417.78
2016,4,15,12,30,892.0,142.0,2.9,26.0,979.0,621.07,459.88
2016,4,15,12,45,891.5,141.5,3.0,26.5,975.0,671.23,498.05
2016,4,15,13,0,891.0,141.0,3.1,27.0,971.0,719.42,533.78
2016,4,15,13,15,888.0,140.0,3.2,27.0,958.5,763.22,566.72
2016,4,15,13,30,885.0,139.0,3.3,27.0,946.0,804.28,597.25
2016,4,15,13,45,879.5,138.0,3.4,27.5,924.5,840.41,621.42
2016,4,15,14,0,874.0,137.0,3.5,28.0,903.0,873.25,643.19
2016,4,15,14,15,866.0,135.5,3.55,28.0,874.0,900.04,661.94
2016,4,15,14,30,858.0,134.0,3.6,28.0,845.0,923.13,678.39
2016,4,15,14,45,850.0,130.5,3.7,28.0,809.0,954.21,700.59
2016,4,15,15,0,842.0,127.0,3.8,28.0,773.0,968.03,711.46
2016,4,15,15,15,828.0,124.0,3.8,27.5,730.0,972.56,717.32
2016,4,15,15,30,814.0,121.0,3.8,27.0,687.0,972.98,720.73
2016,4,15,15,45,793.0,118.5,3.85,27.0,638.0,962.92,716.23
2016,4,15,16,0,772.0,116.0,3.9,27.0,589.0,948.85,709.25
2016,4,15,16,15,748.0,111.5,3.9,26.5,536.5,932.92,702.21
2016,4,15,16,30,724.0,107.0,3.9,26.0,484.0,906.73,688.13
2016,4,15,16,45,688.5,102.0,3.9,25.5,428.5,865.06,663.08
2016,4,15,17,0,653.0,97.0,3.9,25.0,373.0,820.66,635.56
2016,4,15,17,15,607.0,89.5,3.65,24.5,316.5,760.31,594.51
2016,4,15,17,30,561.0,82.0,3.4,24.0,260.0,698.36,550.9
2016,4,15,17,45,491.5,72.0,3.15,23.5,205.0,609.88,485.37
2016,4,15,18,0,422.0,62.0,2.9,23.0,150.0,521.93,417.01
2016,4,15,18,15,320.5,48.0,2.85,22.0,102.5,398.46,318.32
2016,4,15,18,30,219.0,34.0,2.8,21.0,55.0,287.82,220.25
2016,4,15,18,45,109.5,17.0,2.8,20.5,27.5,143.85,0.0
2016,4,15,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,33.0,15.0,3.55,16.5,18.0,11.8,0.0
2016,4,16,6,30,66.0,30.0,3.7,17.0,36.0,22.41,12.02
2016,4,16,6,45,146.5,54.5,3.85,17.5,79.5,39.85,28.72
2016,4,16,7,0,227.0,79.0,4.0,18.0,123.0,57.0,44.25
2016,4,16,7,15,292.0,97.5,4.2,18.5,173.5,70.08,55.95
2016,4,16,7,30,357.0,116.0,4.4,19.0,224.0,82.1,66.41
2016,4,16,7,45,178.5,98.0,4.6,19.5,152.0,69.7,55.39
2016,4,16,8,0,0.0,80.0,4.8,20.0,80.0,61.24,47.78
2016,4,16,8,15,0.0,82.5,5.05,20.5,82.5,63.39,49.36
2016,4,16,8,30,0.0,85.0,5.3,21.0,85.0,65.38,50.76
2016,4,16,8,45,0.0,99.5,5.55,21.5,99.5,76.11,59.61
2016,4,16,9,0,0.0,114.0,5.8,22.0,114.0,86.64,68.18
2016,4,16,9,15,3.5,157.0,5.85,22.5,159.5,116.66,93.01
2016,4,16,9,30,7.0,200.0,5.9,23.0,205.0,145.53,116.5
2016,4,16,9,45,9.0,212.5,6.0,23.5,219.5,154.2,123.1
2016,4,16,10,0,11.0,225.0,6.1,24.0,234.0,162.78,129.61
2016,4,16,10,15,5.5,179.0,6.1,24.0,183.5,132.86,104.82
2016,4,16,10,30,0.0,133.0,6.1,24.0,133.0,101.08,74.96
2016,4,16,10,45,3.5,159.5,6.15,24.5,162.5,120.92,90.16
2016,4,16,11,0,7.0,186.0,6.2,25.0,192.0,141.29,105.63
2016,4,16,11,15,6.0,174.5,6.2,25.5,180.0,133.8,99.54
2016,4,16,11,30,5.0,163.0,6.2,26.0,168.0,125.9,93.21
2016,4,16,11,45,6.5,177.0,6.25,26.5,183.5,137.59,102.05
2016,4,16,12,0,8.0,191.0,6.3,27.0,199.0,149.62,111.12
2016,4,16,12,15,6.5,176.5,6.25,27.0,183.0,139.0,102.95
2016,4,16,12,30,5.0,162.0,6.2,27.0,167.0,127.95,94.43
2016,4,16,12,45,2.5,148.5,6.2,27.0,151.0,116.64,85.68
2016,4,16,13,0,0.0,135.0,6.2,27.0,135.0,104.89,76.55
2016,4,16,13,15,0.0,133.5,6.2,26.5,133.5,103.91,75.99
2016,4,16,13,30,0.0,132.0,6.2,26.0,132.0,102.9,75.41
2016,4,16,13,45,69.0,288.5,6.25,26.0,349.5,295.35,225.7
2016,4,16,14,0,138.0,445.0,6.3,26.0,567.0,515.59,391.4
2016,4,16,14,15,75.0,343.0,6.3,26.0,409.0,362.65,276.72
2016,4,16,14,30,12.0,241.0,6.3,26.0,251.0,204.55,155.03
2016,4,16,14,45,6.0,168.0,6.3,26.0,173.0,138.71,104.15
2016,4,16,15,0,0.0,95.0,6.3,26.0,95.0,73.55,52.88
2016,4,16,15,15,17.5,189.0,6.2,25.5,201.5,169.5,129.58
2016,4,16,15,30,35.0,283.0,6.1,25.0,308.0,299.84,231.98
2016,4,16,15,45,30.5,259.0,6.1,25.0,279.5,275.91,213.82
2016,4,16,16,0,26.0,235.0,6.1,25.0,251.0,228.79,177.69
2016,4,16,16,15,60.5,231.5,5.9,24.5,264.0,289.3,227.58
2016,4,16,16,30,95.0,228.0,5.7,24.0,277.0,329.04,261.18
2016,4,16,16,45,224.5,191.5,5.55,23.5,291.0,469.67,376.53
2016,4,16,17,0,354.0,155.0,5.4,23.0,305.0,557.55,450.11
2016,4,16,17,15,316.0,139.0,5.2,22.5,258.5,501.77,407.84
2016,4,16,17,30,278.0,123.0,5.0,22.0,212.0,445.99,364.81
2016,4,16,17,45,283.0,101.0,4.85,22.0,175.5,422.3,346.39
2016,4,16,18,0,288.0,79.0,4.7,22.0,139.0,417.1,340.3
2016,4,16,18,15,203.0,58.5,4.65,21.5,94.5,290.11,234.81
2016,4,16,18,30,118.0,38.0,4.6,21.0,50.0,187.05,143.33
2016,4,16,18,45,59.0,19.0,4.6,21.0,25.0,92.48,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,7.5,3.05,19.0,7.5,5.9,0.0
2016,4,17,6,30,0.0,15.0,3.2,19.0,15.0,11.4,3.44
2016,4,17,6,45,0.0,37.0,3.35,19.5,37.0,28.13,18.52
2016,4,17,7,0,0.0,59.0,3.5,20.0,59.0,43.98,32.66
2016,4,17,7,15,6.5,84.0,3.65,20.5,86.0,61.61,48.18
2016,4,17,7,30,13.0,109.0,3.8,21.0,113.0,79.03,63.22
2016,4,17,7,45,18.0,135.0,4.0,21.5,141.5,96.87,78.3
2016,4,17,8,0,23.0,161.0,4.2,22.0,170.0,114.52,92.93
2016,4,17,8,15,27.5,185.0,4.35,22.0,198.0,130.8,106.36
2016,4,17,8,30,32.0,209.0,4.5,22.0,226.0,140.14,113.8
2016,4,17,8,45,33.5,232.5,4.7,22.5,251.5,154.02,124.76
2016,4,17,9,0,35.0,256.0,4.9,23.0,277.0,167.51,135.28
2016,4,17,9,15,41.5,274.5,4.95,23.0,302.0,178.28,143.71
2016,4,17,9,30,48.0,293.0,5.0,23.0,327.0,188.73,151.87
2016,4,17,9,45,177.5,322.0,5.05,23.5,456.0,195.49,156.69
2016,4,17,10,0,307.0,351.0,5.1,24.0,585.0,197.74,157.85
2016,4,17,10,15,255.0,380.5,5.05,24.0,581.5,209.39,166.93
2016,4,17,10,30,203.0,410.0,5.0,24.0,578.0,258.5,189.86
2016,4,17,10,45,207.0,425.0,5.0,24.5,601.5,288.83,210.52
2016,4,17,11,0,211.0,440.0,5.0,25.0,625.0,320.16,233.83
2016,4,17,11,15,133.0,430.0,4.95,25.0,548.0,315.48,234.03
2016,4,17,11,30,55.0,420.0,4.9,25.0,471.0,308.98,231.9
2016,4,17,11,45,39.0,384.5,4.85,25.0,421.0,290.06,218.28
2016,4,17,12,0,23.0,349.0,4.8,25.0,371.0,271.52,204.67
2016,4,17,12,15,130.5,415.0,4.7,24.5,538.5,374.25,282.35
2016,4,17,12,30,238.0,481.0,4.6,24.0,706.0,498.96,375.55
2016,4,17,12,45,129.0,408.5,4.55,24.0,530.5,401.29,303.69
2016,4,17,13,0,20.0,336.0,4.5,24.0,355.0,274.41,207.79
2016,4,17,13,15,12.5,251.0,4.5,24.0,263.0,205.12,155.31
2016,4,17,13,30,5.0,166.0,4.5,24.0,171.0,133.54,99.97
2016,4,17,13,45,2.5,121.0,4.5,24.0,123.5,96.37,70.95
2016,4,17,14,0,0.0,76.0,4.5,24.0,76.0,58.94,41.38
2016,4,17,14,15,0.0,53.0,4.5,23.5,53.0,41.0,27.23
2016,4,17,14,30,0.0,30.0,4.5,23.0,30.0,23.15,13.01
2016,4,17,14,45,0.0,79.5,4.55,23.0,79.5,61.49,43.83
2016,4,17,15,0,0.0,129.0,4.6,23.0,129.0,101.13,75.55
2016,4,17,15,15,2.5,159.5,4.7,23.0,161.5,129.38,98.25
2016,4,17,15,30,5.0,190.0,4.8,23.0,194.0,159.4,122.38
2016,4,17,15,45,2.5,121.5,4.95,23.0,123.5,97.98,73.69
2016,4,17,16,0,0.0,53.0,5.1,23.0,53.0,40.7,27.54
2016,4,17,16,15,0.0,31.5,5.05,22.5,31.5,24.12,14.15
2016,4,17,16,30,0.0,10.0,5.0,22.0,10.0,7.63,0.65
2016,4,17,16,45,0.0,8.5,5.0,22.0,8.5,6.48,0.0
2016,4,17,17,0,0.0,7.0,5.0,22.0,7.0,5.33,0.0
2016,4,17,17,15,0.0,6.0,4.85,21.5,6.0,4.56,0.0
2016,4,17,17,30,0.0,5.0,4.7,21.0,5.0,3.79,0.0
2016,4,17,17,45,0.0,4.0,4.55,21.0,4.0,3.03,0.0
2016,4,17,18,0,0.0,3.0,4.4,21.0,3.0,2.27,0.0
2016,4,17,18,15,0.0,2.0,4.25,20.5,2.0,1.51,0.0
2016,4,17,18,30,0.0,1.0,4.1,20.0,1.0,0.75,0.0
2016,4,17,18,45,0.0,0.5,3.95,20.0,0.5,0.38,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,0.5,2.8,16.0,0.5,0.38,0.0
2016,4,18,6,30,0.0,1.0,2.9,16.0,1.0,0.75,0.0
2016,4,18,6,45,0.0,3.0,3.05,16.5,3.0,2.27,0.0
2016,4,18,7,0,0.0,5.0,3.2,17.0,5.0,3.79,0.0
2016,4,18,7,15,0.0,7.0,3.3,17.0,7.0,5.31,0.0
2016,4,18,7,30,0.0,9.0,3.4,17.0,9.0,6.83,0.43
2016,4,18,7,45,0.0,28.5,3.5,17.5,28.5,21.73,13.62
2016,4,18,8,0,0.0,48.0,3.6,18.0,48.0,36.72,26.71
2016,4,18,8,15,0.0,58.0,3.6,18.5,58.0,44.45,33.28
2016,4,18,8,30,0.0,68.0,3.6,19.0,68.0,52.21,39.78
2016,4,18,8,45,0.0,51.0,3.6,19.5,51.0,39.12,28.25
2016,4,18,9,0,0.0,34.0,3.6,20.0,34.0,26.06,16.85
2016,4,18,9,15,0.0,48.0,3.7,20.0,48.0,36.88,26.06
2016,4,18,9,30,0.0,62.0,3.8,20.0,62.0,47.74,35.24
2016,4,18,9,45,18.5,189.5,3.9,20.5,204.0,131.69,105.66
2016,4,18,10,0,37.0,317.0,4.0,21.0,346.0,201.67,162.72
2016,4,18,10,15,39.0,331.0,3.75,21.5,363.0,210.15,161.0
2016,4,18,10,30,41.0,345.0,3.5,22.0,380.0,225.99,171.41
2016,4,18,10,45,72.0,389.5,3.3,22.5,452.0,263.41,197.72
2016,4,18,11,0,103.0,434.0,3.1,23.0,524.0,306.15,228.15
2016,4,18,11,15,104.5,446.0,3.05,23.0,539.5,327.82,244.7
2016,4,18,11,30,106.0,458.0,3.0,23.0,555.0,349.99,261.78
2016,4,18,11,45,59.0,351.0,2.95,23.0,405.5,276.55,208.34
2016,4,18,12,0,12.0,244.0,2.9,23.0,256.0,190.71,143.93
2016,4,18,12,15,11.0,228.0,2.9,23.0,239.0,180.08,135.98
2016,4,18,12,30,10.0,212.0,2.9,23.0,222.0,168.93,127.46
2016,4,18,12,45,13.0,254.5,2.95,23.5,267.5,204.68,154.8
2016,4,18,13,0,16.0,297.0,3.0,24.0,313.0,241.52,182.6
2016,4,18,13,15,14.5,280.0,2.95,23.5,294.0,229.46,173.81
2016,4,18,13,30,13.0,263.0,2.9,23.0,275.0,216.8,164.63
2016,4,18,13,45,85.0,355.5,2.85,23.0,430.5,366.16,279.48
2016,4,18,14,0,157.0,448.0,2.8,23.0,586.0,534.84,403.79
2016,4,18,14,15,132.0,428.5,2.65,23.0,542.5,510.43,385.12
2016,4,18,14,30,107.0,409.0,2.5,23.0,499.0,463.38,351.07
2016,4,18,14,45,53.5,264.0,2.35,23.0,309.0,281.99,216.19
2016,4,18,15,0,0.0,119.0,2.2,23.0,119.0,92.96,68.7
2016,4,18,15,15,0.0,87.0,2.05,23.0,87.0,67.2,48.54
2016,4,18,15,30,0.0,55.0,1.9,23.0,55.0,42.33,28.69
2016,4,18,15,45,8.0,136.0,1.8,23.0,141.0,115.92,88.22
2016,4,18,16,0,16.0,217.0,1.7,23.0,227.0,200.45,155.24
2016,4,18,16,15,127.0,221.5,1.6,22.5,289.0,368.51,289.44
2016,4,18,16,30,238.0,226.0,1.5,22.0,351.0,519.68,405.61
2016,4,18,16,45,119.0,155.0,1.45,22.0,217.5,291.96,231.86
2016,4,18,17,0,0.0,84.0,1.4,22.0,84.0,65.25,48.11
2016,4,18,17,15,0.0,71.5,1.25,21.5,71.5,54.87,40.07
2016,4,18,17,30,0.0,59.0,1.1,21.0,59.0,45.19,32.22
2016,4,18,17,45,0.0,46.5,1.0,21.0,46.5,35.55,24.18
2016,4,18,18,0,0.0,34.0,0.9,21.0,34.0,25.94,16.04
2016,4,18,18,15,0.0,23.5,0.85,20.5,23.5,17.89,9.15
2016,4,18,18,30,0.0,13.0,0.8,20.0,13.0,9.87,2.2
2016,4,18,18,45,0.0,6.5,0.75,20.0,6.5,4.92,0.0
2016,4,18,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,57.0,18.0,1.4,17.0,23.5,13.61,0.0
2016,4,19,6,30,114.0,36.0,1.6,17.0,47.0,26.8,16.43
2016,4,19,6,45,203.5,56.5,1.85,17.5,92.0,41.71,30.53
2016,4,19,7,0,293.0,77.0,2.1,18.0,137.0,56.29,43.75
2016,4,19,7,15,146.5,88.0,2.05,18.5,118.0,62.72,49.56
2016,4,19,7,30,0.0,99.0,2.0,19.0,99.0,72.73,58.22
2016,4,19,7,45,0.0,73.5,2.0,19.5,73.5,56.28,43.69
2016,4,19,8,0,0.0,48.0,2.0,20.0,48.0,36.72,26.47
2016,4,19,8,15,0.0,55.0,1.95,20.0,55.0,42.14,31.06
2016,4,19,8,30,0.0,62.0,1.9,20.0,62.0,47.57,35.62
2016,4,19,8,45,3.0,125.0,1.85,20.5,127.0,94.1,75.06
2016,4,19,9,0,6.0,188.0,1.8,21.0,192.0,136.46,110.04
2016,4,19,9,15,65.5,258.0,1.75,21.5,303.5,170.74,137.62
2016,4,19,9,30,125.0,328.0,1.7,22.0,415.0,196.51,157.79
2016,4,19,9,45,182.5,348.0,1.7,22.5,483.5,207.05,165.48
2016,4,19,10,0,240.0,368.0,1.7,23.0,552.0,217.26,172.91
2016,4,19,10,15,187.5,390.0,1.7,23.0,538.0,228.41,171.51
2016,4,19,10,30,135.0,412.0,1.7,23.0,524.0,253.81,187.4
2016,4,19,10,45,92.0,402.5,1.7,23.5,480.0,273.99,202.83
2016,4,19,11,0,49.0,393.0,1.7,24.0,436.0,271.85,202.47
2016,4,19,11,15,32.5,342.5,1.7,24.0,371.5,246.42,184.19
2016,4,19,11,30,16.0,292.0,1.7,24.0,307.0,222.11,166.55
2016,4,19,11,45,24.5,342.0,1.75,24.5,365.0,256.56,192.07
2016,4,19,12,0,33.0,392.0,1.8,25.0,423.0,301.01,224.59
2016,4,19,12,15,23.5,328.5,1.8,25.0,351.0,258.96,193.52
2016,4,19,12,30,14.0,265.0,1.8,25.0,279.0,211.34,158.09
2016,4,19,12,45,14.0,264.5,1.8,25.0,278.0,213.01,159.59
2016,4,19,13,0,14.0,264.0,1.8,25.0,277.0,214.61,160.91
2016,4,19,13,15,16.5,291.0,1.8,25.0,306.0,239.64,179.9
2016,4,19,13,30,19.0,318.0,1.8,25.0,335.0,265.6,199.43
2016,4,19,13,45,152.0,375.0,1.8,25.0,509.5,451.43,338.9
2016,4,19,14,0,285.0,432.0,1.8,25.0,684.0,644.48,476.11
2016,4,19,14,15,154.0,372.5,1.85,24.5,508.5,477.75,357.65
2016,4,19,14,30,23.0,313.0,1.9,24.0,333.0,276.62,208.99
2016,4,19,14,45,50.5,337.0,1.95,24.0,377.0,349.54,265.54
2016,4,19,15,0,78.0,361.0,2.0,24.0,421.0,408.1,309.89
2016,4,19,15,15,56.0,322.0,2.05,24.0,364.0,354.49,270.26
2016,4,19,15,30,34.0,283.0,2.1,24.0,307.0,298.5,228.59
2016,4,19,15,45,26.0,252.5,2.15,24.0,270.0,241.48,185.83
2016,4,19,16,0,18.0,222.0,2.2,24.0,233.0,207.32,159.92
2016,4,19,16,15,9.0,179.0,2.2,23.5,184.5,159.19,122.72
2016,4,19,16,30,0.0,136.0,2.2,23.0,136.0,110.94,84.58
2016,4,19,16,45,0.0,133.5,2.2,23.0,133.5,110.72,84.8
2016,4,19,17,0,0.0,131.0,2.2,23.0,131.0,111.45,85.72
2016,4,19,17,15,0.0,111.5,1.95,22.5,111.5,94.71,72.53
2016,4,19,17,30,0.0,92.0,1.7,22.0,92.0,77.67,58.88
2016,4,19,17,45,0.0,72.5,1.5,22.0,72.5,60.25,44.52
2016,4,19,18,0,0.0,53.0,1.3,22.0,53.0,42.31,29.51
2016,4,19,18,15,0.0,36.5,1.25,21.5,36.5,27.9,17.32
2016,4,19,18,30,0.0,20.0,1.2,21.0,20.0,15.23,6.45
2016,4,19,18,45,0.0,10.0,1.15,20.5,10.0,7.59,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,20,6,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,6,45,0.0,1.0,0.7,18.5,1.0,0.76,0.0
2016,4,20,7,0,0.0,2.0,0.8,19.0,2.0,1.51,0.0
2016,4,20,7,15,0.0,3.0,0.75,19.0,3.0,2.27,0.0
2016,4,20,7,30,0.0,4.0,0.7,19.0,4.0,3.03,0.0
2016,4,20,7,45,81.0,90.0,0.65,19.5,124.5,66.14,52.36
2016,4,20,8,0,162.0,176.0,0.6,20.0,245.0,118.58,96.73
2016,4,20,8,15,346.0,174.0,0.6,20.0,347.0,117.75,95.48
2016,4,20,8,30,530.0,172.0,0.6,20.0,449.0,115.29,93.05
2016,4,20,8,45,474.0,204.0,0.65,20.5,470.5,130.65,105.36
2016,4,20,9,0,418.0,236.0,0.7,21.0,492.0,144.68,116.34
2016,4,20,9,15,382.0,268.5,0.75,21.5,517.5,166.07,133.2
2016,4,20,9,30,346.0,301.0,0.8,22.0,543.0,179.41,143.31
2016,4,20,9,45,327.0,328.0,0.9,22.5,567.5,189.64,150.92
2016,4,20,10,0,308.0,355.0,1.0,23.0,592.0,199.01,157.82
2016,4,20,10,15,332.0,368.5,1.05,23.0,635.0,210.89,155.66
2016,4,20,10,30,356.0,382.0,1.1,23.0,678.0,249.93,175.79
2016,4,20,10,45,559.5,290.5,1.15,23.5,774.5,258.17,170.82
2016,4,20,11,0,763.0,199.0,1.2,24.0,871.0,291.97,189.9
2016,4,20,11,15,769.0,200.5,1.2,24.0,892.0,352.38,239.63
2016,4,20,11,30,775.0,202.0,1.2,24.0,913.0,407.32,285.48
2016,4,20,11,45,816.0,176.5,1.2,24.0,935.5,459.83,328.56
2016,4,20,12,0,857.0,151.0,1.2,24.0,958.0,512.69,371.36
2016,4,20,12,15,858.5,151.5,1.2,24.0,962.5,565.5,413.14
2016,4,20,12,30,860.0,152.0,1.2,24.0,967.0,617.19,452.79
2016,4,20,12,45,858.5,152.0,1.2,24.0,963.0,665.3,488.8
2016,4,20,13,0,857.0,152.0,1.2,24.0,959.0,711.51,522.51
2016,4,20,13,15,854.0,151.0,1.15,24.0,946.5,753.7,552.16
2016,4,20,13,30,851.0,150.0,1.1,24.0,934.0,793.28,579.33
2016,4,20,13,45,847.0,148.0,1.1,24.0,913.5,828.4,602.58
2016,4,20,14,0,843.0,146.0,1.1,24.0,893.0,873.35,631.85
2016,4,20,14,15,835.0,144.0,1.1,24.0,864.0,899.17,648.6
2016,4,20,14,30,827.0,142.0,1.1,24.0,835.0,921.25,663.26
2016,4,20,14,45,830.0,132.0,1.1,24.0,802.0,941.63,676.99
2016,4,20,15,0,833.0,122.0,1.1,24.0,769.0,958.18,688.45
2016,4,20,15,15,819.0,119.5,1.15,24.0,726.5,962.54,693.3
2016,4,20,15,30,805.0,117.0,1.2,24.0,684.0,962.9,695.97
2016,4,20,15,45,785.5,114.5,1.3,24.0,636.0,953.8,693.63
2016,4,20,16,0,766.0,112.0,1.4,24.0,588.0,940.83,688.95
2016,4,20,16,15,742.5,107.5,1.45,23.5,536.5,917.75,678.3
2016,4,20,16,30,719.0,103.0,1.5,23.0,485.0,898.2,669.98
2016,4,20,16,45,685.5,98.5,1.55,23.0,430.0,858.89,646.87
2016,4,20,17,0,652.0,94.0,1.6,23.0,375.0,816.94,621.58
2016,4,20,17,15,608.0,87.0,1.45,22.5,320.0,759.0,583.43
2016,4,20,17,30,564.0,80.0,1.3,22.0,265.0,699.55,542.97
2016,4,20,17,45,497.0,71.5,1.2,22.0,211.0,615.17,482.04
2016,4,20,18,0,430.0,63.0,1.1,22.0,157.0,531.22,418.54
2016,4,20,18,15,334.5,49.5,1.1,21.5,109.5,411.9,325.83
2016,4,20,18,30,239.0,36.0,1.1,21.0,62.0,305.86,236.4
2016,4,20,18,45,119.5,18.0,1.1,20.5,31.0,157.19,47.35
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,3.0,0.3,18.0,3.0,2.27,0.0
2016,4,21,6,30,0.0,6.0,0.4,18.0,6.0,4.54,0.0
2016,4,21,6,45,0.0,11.5,0.55,18.5,11.5,8.72,1.95
2016,4,21,7,0,0.0,17.0,0.7,19.0,17.0,12.91,5.74
2016,4,21,7,15,0.0,23.0,0.7,19.5,23.0,17.5,9.82
2016,4,21,7,30,0.0,29.0,0.7,20.0,29.0,22.1,13.85
2016,4,21,7,45,0.0,40.0,0.75,20.5,40.0,30.55,21.17
2016,4,21,8,0,0.0,51.0,0.8,21.0,51.0,39.03,28.39
2016,4,21,8,15,0.0,33.5,0.8,21.0,33.5,25.6,16.63
2016,4,21,8,30,0.0,16.0,0.8,21.0,16.0,12.22,4.96
2016,4,21,8,45,0.0,21.0,0.85,21.5,21.0,16.06,8.23
2016,4,21,9,0,0.0,26.0,0.9,22.0,26.0,19.92,11.46
2016,4,21,9,15,0.0,48.0,0.9,22.0,48.0,36.89,25.87
2016,4,21,9,30,0.0,70.0,0.9,22.0,70.0,53.94,40.18
2016,4,21,9,45,28.5,207.5,0.95,22.5,230.0,142.65,113.37
2016,4,21,10,0,57.0,345.0,1.0,23.0,390.0,215.75,171.31
2016,4,21,10,15,160.0,375.0,1.0,23.0,507.5,222.42,165.99
2016,4,21,10,30,263.0,405.0,1.0,23.0,625.0,251.13,179.69
2016,4,21,10,45,544.0,282.0,1.05,23.5,757.0,252.48,167.06
2016,4,21,11,0,825.0,159.0,1.1,24.0,889.0,290.68,186.68
2016,4,21,11,15,831.0,160.0,1.15,24.0,910.0,348.06,234.81
2016,4,21,11,30,837.0,161.0,1.2,24.0,931.0,405.68,283.35
2016,4,21,11,45,854.5,152.0,1.3,24.5,948.0,461.06,328.99
2016,4,21,12,0,872.0,143.0,1.4,25.0,965.0,516.59,373.71
2016,4,21,12,15,873.0,143.5,1.5,25.0,970.0,569.68,416.28
2016,4,21,12,30,874.0,144.0,1.6,25.0,975.0,621.55,456.84
2016,4,21,12,45,668.0,276.5,1.7,25.0,910.0,650.01,477.39
2016,4,21,13,0,462.0,409.0,1.8,25.0,845.0,654.66,479.76
2016,4,21,13,15,662.5,276.5,1.85,25.0,893.0,732.57,538.53
2016,4,21,13,30,863.0,144.0,1.9,25.0,941.0,798.99,589.43
2016,4,21,13,45,853.0,146.0,2.0,25.0,918.5,832.69,612.64
2016,4,21,14,0,843.0,148.0,2.1,25.0,896.0,876.23,642.68
2016,4,21,14,15,835.0,146.0,2.15,25.0,867.0,902.03,660.48
2016,4,21,14,30,827.0,144.0,2.2,25.0,838.0,924.08,676.1
2016,4,21,14,45,817.5,141.0,2.25,25.0,802.5,939.92,687.84
2016,4,21,15,0,808.0,138.0,2.3,25.0,767.0,951.84,697.26
2016,4,21,15,15,793.5,134.5,2.3,24.5,724.5,954.43,701.68
2016,4,21,15,30,779.0,131.0,2.3,24.0,682.0,952.99,703.76
2016,4,21,15,45,764.0,126.0,2.3,24.0,634.5,945.48,700.68
2016,4,21,16,0,749.0,121.0,2.3,24.0,587.0,934.14,695.28
2016,4,21,16,15,511.0,172.0,2.2,23.5,478.0,753.13,574.31
2016,4,21,16,30,273.0,223.0,2.1,23.0,369.0,551.27,427.85
2016,4,21,16,45,454.5,161.0,2.05,23.0,372.0,689.86,536.19
2016,4,21,17,0,636.0,99.0,2.0,23.0,375.0,807.51,620.5
2016,4,21,17,15,591.0,91.5,1.9,22.5,319.5,748.07,579.85
2016,4,21,17,30,546.0,84.0,1.8,22.0,264.0,687.12,538.35
2016,4,21,17,45,480.5,74.5,1.7,22.0,210.5,603.13,476.94
2016,4,21,18,0,415.0,65.0,1.6,22.0,157.0,519.55,412.96
2016,4,21,18,15,320.5,51.0,1.55,21.5,109.5,401.54,319.92
2016,4,21,18,30,226.0,37.0,1.5,21.0,62.0,295.91,230.19
2016,4,21,18,45,113.0,18.5,1.5,20.5,31.0,153.5,56.94
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,169.0,16.0,1.8,13.5,34.0,12.94,0.0
2016,4,22,6,30,338.0,32.0,2.1,14.0,68.0,26.31,16.73
2016,4,22,6,45,440.0,42.5,2.4,15.0,119.0,34.87,25.02
2016,4,22,7,0,542.0,53.0,2.7,16.0,170.0,43.48,32.91
2016,4,22,7,15,605.5,60.0,2.6,16.5,227.0,49.04,37.94
2016,4,22,7,30,669.0,67.0,2.5,17.0,284.0,54.62,42.78
2016,4,22,7,45,709.5,73.0,2.45,18.0,342.5,63.97,50.67
2016,4,22,8,0,750.0,79.0,2.4,19.0,401.0,68.68,54.37
2016,4,22,8,15,779.5,83.5,2.35,20.0,458.0,71.99,56.77
2016,4,22,8,30,809.0,88.0,2.3,21.0,515.0,75.2,59.04
2016,4,22,8,45,829.5,91.5,2.25,22.0,568.5,77.41,60.45
2016,4,22,9,0,850.0,95.0,2.2,23.0,622.0,79.51,61.74
2016,4,22,9,15,866.0,98.0,2.25,23.0,671.5,90.19,70.47
2016,4,22,9,30,882.0,101.0,2.3,23.0,721.0,92.19,71.91
2016,4,22,9,45,893.0,104.0,2.4,23.5,764.5,93.83,72.94
2016,4,22,10,0,904.0,107.0,2.5,24.0,808.0,95.26,73.8
2016,4,22,10,15,913.0,108.5,2.55,24.0,845.5,114.45,71.69
2016,4,22,10,30,922.0,110.0,2.6,24.0,883.0,175.19,97.71
2016,4,22,10,45,927.0,112.0,2.65,24.5,912.0,236.47,139.8
2016,4,22,11,0,932.0,114.0,2.7,25.0,941.0,298.04,189.33
2016,4,22,11,15,936.5,115.0,2.7,25.0,962.5,358.96,241.41
2016,4,22,11,30,941.0,116.0,2.7,25.0,984.0,419.67,293.67
2016,4,22,11,45,943.5,116.5,2.75,25.0,997.0,478.82,344.1
2016,4,22,12,0,946.0,117.0,2.8,25.0,1010.0,537.12,392.63
2016,4,22,12,15,946.5,117.0,2.8,25.0,1014.5,592.97,437.88
2016,4,22,12,30,947.0,117.0,2.8,25.0,1019.0,647.32,480.67
2016,4,22,12,45,945.5,117.0,2.8,25.5,1014.0,698.68,519.11
2016,4,22,13,0,944.0,117.0,2.8,26.0,1009.0,747.86,554.83
2016,4,22,13,15,940.5,116.5,2.75,26.0,996.0,792.74,587.49
2016,4,22,13,30,937.0,116.0,2.7,26.0,983.0,834.73,616.37
2016,4,22,13,45,931.5,115.5,2.7,26.0,960.5,871.99,641.46
2016,4,22,14,0,926.0,115.0,2.7,26.0,938.0,905.84,664.24
2016,4,22,14,15,919.0,113.5,2.65,26.0,908.5,933.89,682.82
2016,4,22,14,30,912.0,112.0,2.6,26.0,879.0,958.15,698.98
2016,4,22,14,45,901.5,110.5,2.6,26.0,841.5,975.29,711.06
2016,4,22,15,0,891.0,109.0,2.6,26.0,804.0,988.42,720.76
2016,4,22,15,15,878.5,107.0,2.5,25.5,760.5,995.07,726.94
2016,4,22,15,30,866.0,105.0,2.4,25.0,717.0,997.72,730.75
2016,4,22,15,45,849.5,102.0,2.35,25.0,668.0,1004.7,736.68
2016,4,22,16,0,833.0,99.0,2.3,25.0,619.0,994.36,731.49
2016,4,22,16,15,810.5,95.0,2.15,24.5,565.5,972.82,719.6
2016,4,22,16,30,788.0,91.0,2.0,24.0,512.0,947.62,705.36
2016,4,22,16,45,758.5,86.5,1.85,24.0,456.0,911.27,682.25
2016,4,22,17,0,729.0,82.0,1.7,24.0,400.0,871.89,656.88
2016,4,22,17,15,687.0,76.5,1.5,23.5,342.5,823.17,625.26
2016,4,22,17,30,645.0,71.0,1.3,23.0,285.0,766.51,587.04
2016,4,22,17,45,583.5,63.5,1.15,22.5,228.5,687.23,531.64
2016,4,22,18,0,522.0,56.0,1.0,22.0,172.0,608.3,473.55
2016,4,22,18,15,421.5,45.0,1.0,21.0,121.5,490.63,384.84
2016,4,22,18,30,321.0,34.0,1.0,20.0,71.0,377.97,292.29
2016,4,22,18,45,160.5,17.0,1.05,19.0,35.5,197.84,86.75
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
