Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,6,0,90.0,14.0,1.7,10.0,17.0,11.02,0.0
2016,5,3,6,15,231.0,28.5,1.85,10.5,56.5,23.19,13.34
2016,5,3,6,30,372.0,43.0,2.0,11.0,96.0,35.1,25.41
2016,5,3,6,45,467.0,52.5,2.15,12.0,149.0,42.65,32.6
2016,5,3,7,0,562.0,62.0,2.3,13.0,202.0,50.27,39.55
2016,5,3,7,15,618.5,69.0,2.45,13.5,259.0,55.59,44.28
2016,5,3,7,30,675.0,76.0,2.6,14.0,316.0,60.88,48.82
2016,5,3,7,45,716.5,80.5,2.8,15.0,374.5,64.15,51.35
2016,5,3,8,0,758.0,85.0,3.0,16.0,433.0,72.89,58.59
2016,5,3,8,15,785.0,89.0,3.05,16.5,489.0,75.63,60.62
2016,5,3,8,30,812.0,93.0,3.1,17.0,545.0,78.28,62.55
2016,5,3,8,45,832.0,96.5,3.15,17.5,598.0,80.32,63.95
2016,5,3,9,0,852.0,100.0,3.2,18.0,651.0,82.24,65.25
2016,5,3,9,15,867.0,102.5,3.2,18.5,699.0,92.68,73.77
2016,5,3,9,30,882.0,105.0,3.2,19.0,747.0,94.18,74.68
2016,5,3,9,45,892.5,108.0,3.2,19.5,789.5,95.61,75.55
2016,5,3,10,0,903.0,111.0,3.2,20.0,832.0,96.82,76.24
2016,5,3,10,15,911.5,112.5,3.2,20.0,868.0,138.61,81.18
2016,5,3,10,30,920.0,114.0,3.2,20.0,904.0,198.4,114.52
2016,5,3,10,45,924.5,116.0,3.2,20.5,932.5,258.54,159.88
2016,5,3,11,0,929.0,118.0,3.2,21.0,961.0,318.88,210.58
2016,5,3,11,15,933.5,119.0,3.2,21.0,981.5,378.65,262.92
2016,5,3,11,30,938.0,120.0,3.2,21.0,1002.0,438.19,315.0
2016,5,3,11,45,941.0,120.0,3.2,21.5,1015.0,496.05,364.18
2016,5,3,12,0,944.0,120.0,3.2,22.0,1028.0,553.12,411.25
2016,5,3,12,15,944.5,120.0,3.2,22.0,1032.0,607.87,455.94
2016,5,3,12,30,945.0,120.0,3.2,22.0,1036.0,661.22,498.31
2016,5,3,12,45,944.0,119.5,3.2,22.5,1031.0,711.61,536.37
2016,5,3,13,0,943.0,119.0,3.2,23.0,1026.0,759.9,571.82
2016,5,3,13,15,940.0,118.5,3.2,23.0,1012.5,804.32,604.81
2016,5,3,13,30,937.0,118.0,3.2,23.0,999.0,845.9,633.76
2016,5,3,13,45,932.0,117.0,3.2,23.5,977.0,882.36,657.49
2016,5,3,14,0,927.0,116.0,3.2,24.0,955.0,915.42,678.82
2016,5,3,14,15,920.5,115.0,3.15,24.0,925.5,943.61,697.85
2016,5,3,14,30,914.0,114.0,3.1,24.0,896.0,968.12,714.48
2016,5,3,14,45,905.0,112.0,3.1,24.0,859.5,985.5,726.91
2016,5,3,15,0,896.0,110.0,3.1,24.0,823.0,998.95,736.95
2016,5,3,15,15,884.0,107.5,3.1,23.5,779.5,1004.97,743.77
2016,5,3,15,30,872.0,105.0,3.1,23.0,736.0,1007.0,748.24
2016,5,3,15,45,856.5,102.0,3.1,23.0,688.0,1001.03,746.19
2016,5,3,16,0,841.0,99.0,3.1,23.0,640.0,1004.7,750.82
2016,5,3,16,15,820.5,95.5,3.0,22.5,587.0,985.35,740.77
2016,5,3,16,30,800.0,92.0,2.9,22.0,534.0,962.39,728.49
2016,5,3,16,45,771.5,88.0,2.8,22.0,478.0,927.27,706.48
2016,5,3,17,0,743.0,84.0,2.7,22.0,422.0,889.15,682.22
2016,5,3,17,15,704.5,79.0,2.4,21.0,365.0,843.87,653.44
2016,5,3,17,30,666.0,74.0,2.1,20.0,308.0,790.77,618.05
2016,5,3,17,45,606.5,67.0,1.8,19.5,251.5,713.43,562.43
2016,5,3,18,0,547.0,60.0,1.5,19.0,195.0,636.28,504.52
2016,5,3,18,15,458.5,50.5,1.45,18.0,143.0,530.41,424.16
2016,5,3,18,30,370.0,41.0,1.4,17.0,91.0,428.06,341.04
2016,5,3,18,45,226.5,26.5,1.35,16.5,52.5,280.05,203.79
2016,5,3,19,0,83.0,12.0,1.3,16.0,14.0,75.82,0.0
2016,5,3,19,15,41.5,6.0,1.3,15.5,7.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,39.0,7.0,1.9,12.5,8.5,5.51,0.0
2016,5,4,6,0,78.0,14.0,2.1,13.0,17.0,11.02,0.0
2016,5,4,6,15,210.5,30.0,2.4,13.5,56.0,22.87,13.08
2016,5,4,6,30,343.0,46.0,2.7,14.0,95.0,37.35,27.06
2016,5,4,6,45,434.0,56.5,3.05,15.0,147.5,45.51,34.71
2016,5,4,7,0,525.0,67.0,3.4,16.0,200.0,53.68,42.06
2016,5,4,7,15,583.0,75.0,3.4,16.5,256.5,59.53,47.21
2016,5,4,7,30,641.0,83.0,3.4,17.0,313.0,65.32,52.12
2016,5,4,7,45,682.5,88.5,3.45,18.0,370.5,69.02,54.96
2016,5,4,8,0,724.0,94.0,3.5,19.0,428.0,72.67,57.69
2016,5,4,8,15,753.5,99.0,3.55,19.5,484.0,81.95,65.31
2016,5,4,8,30,783.0,104.0,3.6,20.0,540.0,85.02,67.54
2016,5,4,8,45,804.5,107.5,3.7,21.0,593.5,86.76,68.5
2016,5,4,9,0,826.0,111.0,3.8,22.0,647.0,88.39,69.36
2016,5,4,9,15,842.0,114.0,3.8,22.5,695.5,89.44,69.89
2016,5,4,9,30,858.0,117.0,3.8,23.0,744.0,90.36,70.32
2016,5,4,9,45,870.0,120.0,3.85,23.5,786.5,101.03,78.84
2016,5,4,10,0,882.0,123.0,3.9,24.0,829.0,102.02,79.31
2016,5,4,10,15,891.0,125.0,3.9,24.5,865.5,144.93,84.6
2016,5,4,10,30,900.0,127.0,3.9,25.0,902.0,203.9,117.26
2016,5,4,10,45,906.5,129.0,3.9,25.5,931.0,263.32,161.42
2016,5,4,11,0,913.0,131.0,3.9,26.0,960.0,323.19,210.81
2016,5,4,11,15,917.5,132.0,3.85,26.0,981.0,382.12,261.54
2016,5,4,11,30,922.0,133.0,3.8,26.0,1002.0,440.85,312.03
2016,5,4,11,45,929.0,131.0,3.8,26.0,1016.0,498.52,360.85
2016,5,4,12,0,936.0,129.0,3.8,26.0,1030.0,555.81,408.16
2016,5,4,12,15,936.5,129.0,3.8,26.0,1034.0,610.26,452.14
2016,5,4,12,30,937.0,129.0,3.8,26.0,1038.0,663.35,493.9
2016,5,4,12,45,936.5,128.5,3.8,26.5,1033.5,713.87,531.67
2016,5,4,13,0,936.0,128.0,3.8,27.0,1029.0,762.39,566.95
2016,5,4,13,15,933.5,127.5,3.8,27.0,1016.0,807.12,599.87
2016,5,4,13,30,931.0,127.0,3.8,27.0,1003.0,849.08,629.09
2016,5,4,13,45,927.5,125.0,3.8,27.0,981.5,885.96,654.23
2016,5,4,14,0,924.0,123.0,3.8,27.0,960.0,919.48,677.11
2016,5,4,14,15,917.5,122.0,3.75,27.0,930.5,947.76,696.22
2016,5,4,14,30,911.0,121.0,3.7,27.0,901.0,972.36,712.95
2016,5,4,14,45,902.5,118.5,3.7,27.0,864.5,989.84,725.43
2016,5,4,15,0,894.0,116.0,3.7,27.0,828.0,1003.37,735.53
2016,5,4,15,15,882.0,113.5,3.6,26.5,785.0,1009.51,741.75
2016,5,4,15,30,870.0,111.0,3.5,26.0,742.0,1011.67,745.59
2016,5,4,15,45,856.0,107.5,3.45,26.0,694.0,1020.64,753.04
2016,5,4,16,0,842.0,104.0,3.4,26.0,646.0,1011.81,748.89
2016,5,4,16,15,821.0,100.5,3.15,25.5,593.0,992.0,737.65
2016,5,4,16,30,800.0,97.0,2.9,25.0,540.0,968.54,724.02
2016,5,4,16,45,775.0,91.5,2.65,25.0,484.5,935.14,702.22
2016,5,4,17,0,750.0,86.0,2.4,25.0,429.0,898.62,678.16
2016,5,4,17,15,711.0,81.0,2.1,24.0,371.0,853.06,649.55
2016,5,4,17,30,672.0,76.0,1.8,23.0,313.0,799.33,614.23
2016,5,4,17,45,617.5,68.5,1.55,22.5,256.5,725.93,562.75
2016,5,4,18,0,563.0,61.0,1.3,22.0,200.0,652.44,508.83
2016,5,4,18,15,471.5,51.5,1.25,21.0,147.5,543.36,427.82
2016,5,4,18,30,380.0,42.0,1.2,20.0,95.0,437.84,344.03
2016,5,4,18,45,234.5,27.5,1.2,19.5,55.5,287.65,209.22
2016,5,4,19,0,89.0,13.0,1.2,19.0,16.0,81.41,0.0
2016,5,4,19,15,44.5,6.5,1.2,18.5,8.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,69.5,7.5,1.15,14.5,10.5,5.9,0.0
2016,5,5,6,0,139.0,15.0,1.1,15.0,21.0,12.16,0.0
2016,5,5,6,15,283.0,28.5,1.3,16.0,62.5,23.32,13.47
2016,5,5,6,30,427.0,42.0,1.5,17.0,104.0,34.55,24.35
2016,5,5,6,45,510.0,50.5,1.7,18.0,157.5,41.39,30.71
2016,5,5,7,0,593.0,59.0,1.9,19.0,211.0,48.28,36.84
2016,5,5,7,15,646.0,65.5,1.85,19.5,268.0,53.34,41.23
2016,5,5,7,30,699.0,72.0,1.8,20.0,325.0,58.38,45.45
2016,5,5,7,45,732.5,77.5,1.8,20.5,381.5,67.42,53.01
2016,5,5,8,0,766.0,83.0,1.8,21.0,438.0,71.54,56.22
2016,5,5,8,15,791.5,87.0,1.8,22.0,493.5,74.32,58.12
2016,5,5,8,30,817.0,91.0,1.8,23.0,549.0,77.0,59.91
2016,5,5,8,45,832.0,96.0,1.8,24.0,600.0,79.93,61.89
2016,5,5,9,0,847.0,101.0,1.8,25.0,651.0,82.65,63.68
2016,5,5,9,15,860.5,103.5,1.75,25.0,698.5,93.02,72.05
2016,5,5,9,30,874.0,106.0,1.7,25.0,746.0,94.44,73.0
2016,5,5,9,45,881.0,110.5,1.7,25.5,786.5,96.48,74.34
2016,5,5,10,0,888.0,115.0,1.7,26.0,827.0,98.24,75.45
2016,5,5,10,15,895.5,116.5,1.7,26.0,862.0,142.61,81.34
2016,5,5,10,30,903.0,118.0,1.7,26.0,897.0,201.18,113.91
2016,5,5,10,45,905.0,121.5,1.7,26.5,923.5,260.46,157.7
2016,5,5,11,0,907.0,125.0,1.7,27.0,950.0,319.67,205.96
2016,5,5,11,15,910.5,126.0,1.7,27.0,969.5,377.72,255.05
2016,5,5,11,30,914.0,127.0,1.7,27.0,989.0,435.46,303.64
2016,5,5,11,45,918.5,125.0,1.75,27.5,1001.5,491.34,349.35
2016,5,5,12,0,923.0,123.0,1.8,28.0,1014.0,546.56,393.17
2016,5,5,12,15,923.0,123.5,1.85,28.0,1017.0,600.11,435.21
2016,5,5,12,30,923.0,124.0,1.9,28.0,1020.0,652.3,475.09
2016,5,5,12,45,921.0,124.0,2.0,28.5,1014.5,701.27,510.98
2016,5,5,13,0,919.0,124.0,2.1,29.0,1009.0,748.15,544.52
2016,5,5,13,15,915.5,123.0,2.15,29.0,995.5,790.77,575.22
2016,5,5,13,30,912.0,122.0,2.2,29.0,982.0,830.55,602.29
2016,5,5,13,45,695.0,248.0,2.25,29.0,895.0,821.45,594.04
2016,5,5,14,0,478.0,374.0,2.3,29.0,808.0,776.13,560.55
2016,5,5,14,15,469.0,358.5,2.3,29.0,773.0,781.43,565.68
2016,5,5,14,30,460.0,343.0,2.3,29.0,738.0,783.2,568.07
2016,5,5,14,45,479.5,319.5,2.35,29.0,716.5,801.13,582.29
2016,5,5,15,0,499.0,296.0,2.4,29.0,695.0,816.5,594.81
2016,5,5,15,15,557.5,256.0,2.4,28.5,679.5,850.96,622.08
2016,5,5,15,30,616.0,216.0,2.4,28.0,664.0,891.1,652.91
2016,5,5,15,45,592.0,205.0,2.4,28.0,612.5,867.35,638.56
2016,5,5,16,0,568.0,194.0,2.4,28.0,561.0,830.54,616.22
2016,5,5,16,15,497.5,197.5,2.3,27.5,499.5,769.1,575.99
2016,5,5,16,30,427.0,201.0,2.2,27.0,438.0,705.28,533.34
2016,5,5,16,45,320.0,195.5,2.15,27.0,362.5,568.28,436.65
2016,5,5,17,0,213.0,190.0,2.1,27.0,287.0,434.46,338.41
2016,5,5,17,15,202.0,166.0,1.85,26.0,248.5,398.0,313.65
2016,5,5,17,30,191.0,142.0,1.6,25.0,210.0,360.38,286.72
2016,5,5,17,45,177.0,118.0,1.35,24.5,172.5,318.76,255.15
2016,5,5,18,0,163.0,94.0,1.1,24.0,135.0,295.94,236.78
2016,5,5,18,15,134.5,72.0,1.1,23.5,100.0,241.23,192.44
2016,5,5,18,30,106.0,50.0,1.1,23.0,65.0,186.12,146.05
2016,5,5,18,45,53.0,30.5,1.1,22.5,38.0,97.49,68.49
2016,5,5,19,0,0.0,11.0,1.1,22.0,11.0,8.65,0.0
2016,5,5,19,15,0.0,5.5,1.1,21.5,5.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,60.5,8.0,1.05,14.5,10.5,6.29,0.0
2016,5,6,6,0,121.0,16.0,1.1,15.0,21.0,12.23,0.0
2016,5,6,6,15,257.0,30.0,1.3,15.5,62.0,24.43,14.57
2016,5,6,6,30,393.0,44.0,1.5,16.0,103.0,35.93,25.7
2016,5,6,6,45,472.5,54.5,1.7,17.0,155.5,44.18,33.31
2016,5,6,7,0,552.0,65.0,1.9,18.0,208.0,52.36,40.59
2016,5,6,7,15,607.0,72.5,1.95,18.5,264.5,57.92,45.42
2016,5,6,7,30,662.0,80.0,2.0,19.0,321.0,63.44,50.04
2016,5,6,7,45,699.5,86.0,2.05,20.0,378.0,67.53,53.21
2016,5,6,8,0,737.0,92.0,2.1,21.0,435.0,71.53,56.21
2016,5,6,8,15,764.5,96.0,2.3,21.5,490.5,79.99,63.07
2016,5,6,8,30,792.0,100.0,2.5,22.0,546.0,82.42,64.76
2016,5,6,8,45,815.0,102.5,2.7,23.0,599.0,83.67,65.3
2016,5,6,9,0,838.0,105.0,2.9,24.0,652.0,84.85,65.81
2016,5,6,9,15,853.5,108.0,2.85,24.0,700.0,86.05,66.6
2016,5,6,9,30,869.0,111.0,2.8,24.0,748.0,96.94,75.44
2016,5,6,9,45,882.0,112.5,2.75,24.5,790.5,97.52,75.56
2016,5,6,10,0,895.0,114.0,2.7,25.0,833.0,97.94,75.58
2016,5,6,10,15,903.5,115.5,2.65,25.0,869.0,144.29,82.31
2016,5,6,10,30,912.0,117.0,2.6,25.0,905.0,203.4,115.85
2016,5,6,10,45,919.5,117.5,2.55,25.5,934.0,262.63,159.97
2016,5,6,11,0,927.0,118.0,2.5,26.0,963.0,322.37,209.07
2016,5,6,11,15,931.0,119.0,2.45,26.0,983.5,381.57,259.68
2016,5,6,11,30,935.0,120.0,2.4,26.0,1004.0,440.48,309.78
2016,5,6,11,45,944.5,115.5,2.35,26.5,1018.5,497.98,357.03
2016,5,6,12,0,954.0,111.0,2.3,27.0,1033.0,555.2,402.55
2016,5,6,12,15,954.5,111.0,2.25,27.0,1036.5,609.98,445.61
2016,5,6,12,30,955.0,111.0,2.2,27.0,1040.0,663.35,486.27
2016,5,6,12,45,955.0,110.0,2.15,27.5,1035.5,714.0,522.78
2016,5,6,13,0,955.0,109.0,2.1,28.0,1031.0,762.6,556.67
2016,5,6,13,15,952.5,108.5,2.1,28.0,1017.5,807.37,588.45
2016,5,6,13,30,950.0,108.0,2.1,28.0,1004.0,849.32,616.03
2016,5,6,13,45,944.5,107.5,2.1,28.0,982.0,885.74,639.87
2016,5,6,14,0,939.0,107.0,2.1,28.0,960.0,918.74,661.47
2016,5,6,14,15,932.5,106.0,2.15,28.0,930.5,946.82,680.45
2016,5,6,14,30,926.0,105.0,2.2,28.0,901.0,971.19,697.19
2016,5,6,14,45,914.0,105.0,2.25,28.0,864.0,987.58,709.03
2016,5,6,15,0,902.0,105.0,2.3,28.0,827.0,1000.01,718.59
2016,5,6,15,15,890.5,103.0,2.4,28.0,784.0,1006.86,725.35
2016,5,6,15,30,879.0,101.0,2.5,28.0,741.0,1009.77,729.84
2016,5,6,15,45,861.0,99.5,2.65,28.0,692.0,1002.8,728.66
2016,5,6,16,0,843.0,98.0,2.8,28.0,643.0,1005.49,733.92
2016,5,6,16,15,822.5,95.0,2.75,27.5,590.5,986.67,724.88
2016,5,6,16,30,802.0,92.0,2.7,27.0,538.0,964.28,713.7
2016,5,6,16,45,772.0,88.5,2.65,26.5,482.0,928.21,693.33
2016,5,6,17,0,742.0,85.0,2.6,26.0,426.0,889.17,670.67
2016,5,6,17,15,704.5,80.0,2.35,25.0,369.5,844.9,643.52
2016,5,6,17,30,667.0,75.0,2.1,24.0,313.0,792.76,609.88
2016,5,6,17,45,614.5,67.5,1.9,23.5,257.5,721.39,560.31
2016,5,6,18,0,562.0,60.0,1.7,23.0,202.0,649.9,508.33
2016,5,6,18,15,477.5,50.5,1.65,22.0,150.0,547.27,431.81
2016,5,6,18,30,393.0,41.0,1.6,21.0,98.0,447.98,352.7
2016,5,6,18,45,262.5,27.5,1.55,20.0,58.5,310.72,230.62
2016,5,6,19,0,132.0,14.0,1.5,19.0,19.0,116.6,0.0
2016,5,6,19,15,66.0,7.0,1.55,18.5,9.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,5,45,36.5,8.0,2.65,15.5,9.5,6.29,0.0
2016,5,7,6,0,73.0,16.0,2.9,16.0,19.0,12.14,0.0
2016,5,7,6,15,178.5,34.5,2.9,16.0,57.5,25.99,15.92
2016,5,7,6,30,284.0,53.0,2.9,16.0,96.0,39.75,29.02
2016,5,7,6,45,362.0,66.5,2.95,16.5,145.0,49.76,38.28
2016,5,7,7,0,440.0,80.0,3.0,17.0,194.0,59.69,47.2
2016,5,7,7,15,495.5,90.0,3.2,17.5,248.0,69.47,55.74
2016,5,7,7,30,551.0,100.0,3.4,18.0,302.0,76.1,61.29
2016,5,7,7,45,447.0,137.5,3.6,19.0,319.0,95.38,77.52
2016,5,7,8,0,343.0,175.0,3.8,20.0,336.0,118.27,96.48
2016,5,7,8,15,523.5,149.0,4.1,20.5,428.0,101.79,81.91
2016,5,7,8,30,704.0,123.0,4.4,21.0,520.0,88.31,70.04
2016,5,7,8,45,723.0,129.0,4.7,22.0,570.0,90.78,71.61
2016,5,7,9,0,742.0,135.0,5.0,23.0,620.0,93.05,72.99
2016,5,7,9,15,758.5,139.0,5.0,23.5,666.0,102.11,80.16
2016,5,7,9,30,775.0,143.0,5.0,24.0,712.0,102.87,80.41
2016,5,7,9,45,782.5,149.0,5.05,24.5,751.5,104.34,81.26
2016,5,7,10,0,790.0,155.0,5.1,25.0,791.0,105.52,81.9
2016,5,7,10,15,799.5,158.0,5.05,25.0,825.5,150.06,89.46
2016,5,7,10,30,809.0,161.0,5.0,25.0,860.0,205.55,122.07
2016,5,7,10,45,812.5,165.0,5.0,25.5,886.5,261.63,164.53
2016,5,7,11,0,816.0,169.0,5.0,26.0,913.0,318.1,211.38
2016,5,7,11,15,820.5,170.0,5.0,26.0,932.5,373.3,259.01
2016,5,7,11,30,825.0,171.0,5.0,26.0,952.0,428.57,306.62
2016,5,7,11,45,857.0,151.5,5.0,26.5,972.0,481.42,350.81
2016,5,7,12,0,889.0,132.0,5.0,27.0,992.0,536.89,396.06
2016,5,7,12,15,889.5,132.0,4.95,27.0,995.5,588.59,438.16
2016,5,7,12,30,890.0,132.0,4.9,27.0,999.0,639.07,478.19
2016,5,7,12,45,447.0,143.5,4.9,27.5,579.5,415.95,316.24
2016,5,7,13,0,4.0,155.0,4.9,28.0,160.0,123.43,90.17
2016,5,7,13,15,19.5,275.5,4.85,28.0,295.0,236.85,177.1
2016,5,7,13,30,35.0,396.0,4.8,28.0,430.0,353.88,264.36
2016,5,7,13,45,97.0,428.5,4.8,28.0,517.5,440.9,329.71
2016,5,7,14,0,159.0,461.0,4.8,28.0,605.0,550.26,410.11
2016,5,7,14,15,500.0,298.0,4.8,28.0,732.5,755.08,564.36
2016,5,7,14,30,841.0,135.0,4.8,28.0,860.0,921.33,683.5
2016,5,7,14,45,817.5,141.0,4.8,28.0,821.5,946.2,700.32
2016,5,7,15,0,794.0,147.0,4.8,28.0,783.0,952.86,705.91
2016,5,7,15,15,572.5,231.0,4.75,28.0,677.0,847.8,633.78
2016,5,7,15,30,351.0,315.0,4.7,28.0,571.0,697.06,524.88
2016,5,7,15,45,537.0,226.5,4.7,28.0,588.5,825.61,622.67
2016,5,7,16,0,723.0,138.0,4.7,28.0,606.0,937.38,702.32
2016,5,7,16,15,700.0,133.0,4.65,27.5,555.5,914.16,688.89
2016,5,7,16,30,677.0,128.0,4.6,27.0,505.0,887.65,674.02
2016,5,7,16,45,657.5,118.0,4.55,26.5,453.5,855.62,655.16
2016,5,7,17,0,638.0,108.0,4.5,26.0,402.0,820.71,633.96
2016,5,7,17,15,598.0,100.5,4.4,25.5,348.0,765.91,597.78
2016,5,7,17,30,558.0,93.0,4.3,25.0,294.0,709.47,559.31
2016,5,7,17,45,514.5,81.5,4.25,24.5,242.0,643.73,512.41
2016,5,7,18,0,471.0,70.0,4.2,24.0,190.0,577.58,462.88
2016,5,7,18,15,389.5,58.5,4.0,23.5,141.0,477.21,383.65
2016,5,7,18,30,308.0,47.0,3.8,23.0,92.0,377.13,300.84
2016,5,7,18,45,154.0,32.5,3.65,22.5,55.0,223.74,166.57
2016,5,7,19,0,0.0,18.0,3.5,22.0,18.0,17.94,0.0
2016,5,7,19,15,0.0,9.0,3.45,21.5,9.0,7.08,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,5,8,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,8,6,15,0.0,0.5,3.4,18.5,0.5,0.38,0.0
2016,5,8,6,30,0.0,1.0,3.7,19.0,1.0,0.76,0.0
2016,5,8,6,45,0.0,2.0,4.05,19.5,2.0,1.51,0.0
2016,5,8,7,0,0.0,3.0,4.4,20.0,3.0,2.27,0.0
2016,5,8,7,15,0.0,4.0,4.65,20.0,4.0,3.03,0.0
2016,5,8,7,30,0.0,5.0,4.9,20.0,5.0,3.8,0.0
2016,5,8,7,45,0.0,11.0,5.15,20.5,11.0,8.37,1.66
2016,5,8,8,0,0.0,17.0,5.4,21.0,17.0,12.97,5.62
2016,5,8,8,15,0.0,33.0,5.3,21.0,33.0,25.24,16.2
2016,5,8,8,30,0.0,49.0,5.2,21.0,49.0,37.58,26.73
2016,5,8,8,45,0.0,99.5,5.15,21.5,99.5,76.36,59.57
2016,5,8,9,0,0.0,150.0,5.1,22.0,150.0,111.93,89.14
2016,5,8,9,15,0.5,152.5,5.0,22.0,153.5,113.99,90.56
2016,5,8,9,30,1.0,155.0,4.9,22.0,157.0,115.98,91.96
2016,5,8,9,45,0.5,121.0,4.8,22.5,122.0,92.24,71.84
2016,5,8,10,0,0.0,87.0,4.7,23.0,87.0,67.33,50.84
2016,5,8,10,15,0.0,87.5,4.6,23.0,87.5,67.74,48.7
2016,5,8,10,30,0.0,88.0,4.5,23.0,88.0,68.08,48.89
2016,5,8,10,45,1.0,117.0,4.45,23.0,118.5,89.89,66.07
2016,5,8,11,0,2.0,146.0,4.4,23.0,149.0,111.72,83.14
2016,5,8,11,15,7.5,195.5,4.35,23.0,203.5,150.03,112.88
2016,5,8,11,30,13.0,245.0,4.3,23.0,258.0,189.02,142.92
2016,5,8,11,45,15.0,275.5,4.25,23.5,290.0,213.84,161.63
2016,5,8,12,0,17.0,306.0,4.2,24.0,322.0,239.37,180.75
2016,5,8,12,15,9.5,225.0,4.05,24.0,234.5,177.68,133.59
2016,5,8,12,30,2.0,144.0,3.9,24.0,147.0,112.71,83.31
2016,5,8,12,45,6.0,174.5,3.8,24.0,181.0,139.28,104.13
2016,5,8,13,0,10.0,205.0,3.7,24.0,215.0,166.55,125.34
2016,5,8,13,15,158.0,332.5,3.6,23.5,482.5,395.87,302.52
2016,5,8,13,30,306.0,460.0,3.5,23.0,750.0,642.89,483.54
2016,5,8,13,45,158.0,338.5,3.45,23.0,488.5,427.18,325.51
2016,5,8,14,0,10.0,217.0,3.4,23.0,227.0,180.34,136.47
2016,5,8,14,15,11.5,237.0,3.6,23.0,248.0,199.26,151.81
2016,5,8,14,30,13.0,257.0,3.8,23.0,269.0,218.91,167.26
2016,5,8,14,45,11.5,239.0,4.0,23.0,249.0,203.76,155.82
2016,5,8,15,0,10.0,221.0,4.2,23.0,229.0,188.26,144.1
2016,5,8,15,15,19.5,252.5,4.7,22.5,267.0,227.27,175.7
2016,5,8,15,30,29.0,284.0,5.2,22.0,305.0,292.1,227.4
2016,5,8,15,45,14.5,207.0,5.7,22.0,217.5,185.22,143.82
2016,5,8,16,0,0.0,130.0,6.2,22.0,130.0,102.88,77.9
2016,5,8,16,15,204.5,168.5,6.15,22.0,283.5,406.9,327.75
2016,5,8,16,30,409.0,207.0,6.1,22.0,437.0,693.13,551.47
2016,5,8,16,45,204.5,162.5,6.05,22.0,277.5,408.41,329.76
2016,5,8,17,0,0.0,118.0,6.0,22.0,118.0,96.29,73.54
2016,5,8,17,15,0.0,102.0,5.55,21.5,102.0,82.76,62.99
2016,5,8,17,30,0.0,86.0,5.1,21.0,86.0,69.09,52.0
2016,5,8,17,45,0.0,70.0,4.7,21.0,70.0,55.26,40.59
2016,5,8,18,0,0.0,54.0,4.3,21.0,54.0,41.36,28.96
2016,5,8,18,15,0.0,40.0,3.95,20.5,40.0,30.57,19.84
2016,5,8,18,30,0.0,26.0,3.6,20.0,26.0,19.82,10.65
2016,5,8,18,45,0.0,15.0,3.3,19.5,15.0,11.4,3.19
2016,5,8,19,0,0.0,4.0,3.0,19.0,4.0,3.02,0.0
2016,5,8,19,15,0.0,2.0,3.0,19.0,2.0,1.57,0.0
2016,5,8,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,9.5,4.35,19.0,9.5,7.47,0.0
2016,5,9,6,0,0.0,19.0,4.4,19.0,19.0,14.29,0.0
2016,5,9,6,15,102.0,40.5,4.6,19.5,56.5,29.84,19.01
2016,5,9,6,30,204.0,62.0,4.8,20.0,94.0,45.34,33.35
2016,5,9,6,45,257.0,83.5,5.0,20.5,140.5,60.36,46.83
2016,5,9,7,0,310.0,105.0,5.2,21.0,187.0,75.09,59.77
2016,5,9,7,15,210.5,127.0,5.5,21.5,188.5,87.73,70.6
2016,5,9,7,30,111.0,149.0,5.8,22.0,190.0,101.64,82.25
2016,5,9,7,45,168.5,172.0,6.1,22.5,246.0,116.51,94.49
2016,5,9,8,0,226.0,195.0,6.4,23.0,302.0,126.99,102.82
2016,5,9,8,15,240.5,219.5,6.45,23.5,345.5,140.06,113.19
2016,5,9,8,30,255.0,244.0,6.5,24.0,389.0,152.48,122.9
2016,5,9,8,45,439.5,219.0,6.6,24.5,496.5,136.03,108.59
2016,5,9,9,0,624.0,194.0,6.7,25.0,604.0,124.89,98.84
2016,5,9,9,15,645.0,200.0,6.65,25.0,650.5,125.39,98.96
2016,5,9,9,30,666.0,206.0,6.6,25.0,697.0,125.72,98.97
2016,5,9,9,45,698.5,201.0,6.55,25.5,742.0,120.28,94.07
2016,5,9,10,0,731.0,196.0,6.5,26.0,787.0,115.25,89.56
2016,5,9,10,15,742.5,199.0,6.35,26.5,822.0,160.81,98.18
2016,5,9,10,30,754.0,202.0,6.2,27.0,857.0,214.73,130.38
2016,5,9,10,45,779.0,194.0,6.05,27.5,889.0,273.41,173.92
2016,5,9,11,0,804.0,186.0,5.9,28.0,921.0,326.79,217.29
2016,5,9,11,15,809.5,187.0,5.75,28.0,941.0,381.66,264.23
2016,5,9,11,30,815.0,188.0,5.6,28.0,961.0,436.78,311.21
2016,5,9,11,45,844.0,170.5,5.45,28.5,980.0,490.71,355.62
2016,5,9,12,0,873.0,153.0,5.3,29.0,999.0,542.77,397.75
2016,5,9,12,15,654.0,293.5,5.2,29.0,929.0,575.25,424.26
2016,5,9,12,30,435.0,434.0,5.1,29.0,859.0,589.77,434.87
2016,5,9,12,45,658.5,289.5,5.0,29.5,929.5,665.47,492.09
2016,5,9,13,0,882.0,145.0,4.9,30.0,1000.0,739.26,548.14
2016,5,9,13,15,879.5,144.5,4.8,30.0,986.5,781.87,579.04
2016,5,9,13,30,877.0,144.0,4.7,30.0,973.0,821.87,607.03
2016,5,9,13,45,875.5,140.5,4.65,30.5,953.0,857.42,629.83
2016,5,9,14,0,874.0,137.0,4.6,31.0,933.0,889.83,650.49
2016,5,9,14,15,867.0,135.0,4.55,31.0,904.5,915.34,667.87
2016,5,9,14,30,860.0,133.0,4.5,31.0,876.0,937.25,682.94
2016,5,9,14,45,852.0,130.0,4.45,31.0,840.5,953.59,694.45
2016,5,9,15,0,844.0,127.0,4.4,31.0,805.0,966.18,703.65
2016,5,9,15,15,832.0,124.0,4.3,30.5,763.0,985.56,718.68
2016,5,9,15,30,820.0,121.0,4.2,30.0,721.0,986.65,721.8
2016,5,9,15,45,804.5,117.5,4.15,30.0,674.0,979.79,718.8
2016,5,9,16,0,789.0,114.0,4.1,30.0,627.0,969.13,713.5
2016,5,9,16,15,768.0,110.0,3.95,29.5,576.0,948.61,702.62
2016,5,9,16,30,747.0,106.0,3.8,29.0,525.0,924.6,689.46
2016,5,9,16,45,721.0,100.5,3.7,29.0,471.5,897.63,673.15
2016,5,9,17,0,695.0,95.0,3.6,29.0,418.0,861.13,650.17
2016,5,9,17,15,657.0,89.0,3.4,28.0,362.5,809.57,618.27
2016,5,9,17,30,619.0,83.0,3.2,27.0,307.0,756.29,584.11
2016,5,9,17,45,567.0,75.0,3.0,26.5,253.0,685.68,534.76
2016,5,9,18,0,515.0,67.0,2.8,26.0,199.0,614.89,483.04
2016,5,9,18,15,432.0,56.5,2.85,25.5,148.5,513.37,405.98
2016,5,9,18,30,349.0,46.0,2.9,25.0,98.0,414.92,326.81
2016,5,9,18,45,224.5,31.0,2.95,24.5,59.0,278.01,208.94
2016,5,9,19,0,100.0,16.0,3.0,24.0,20.0,128.88,0.0
2016,5,9,19,15,50.0,8.0,3.15,23.5,10.0,44.51,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.5,8.5,2.25,20.5,9.5,6.69,0.0
2016,5,10,6,0,31.0,17.0,2.4,21.0,19.0,13.16,0.0
2016,5,10,6,15,105.0,41.0,2.55,21.5,56.5,30.22,19.26
2016,5,10,6,30,179.0,65.0,2.7,22.0,94.0,47.11,34.61
2016,5,10,6,45,266.5,81.5,2.9,22.5,143.0,59.24,45.5
2016,5,10,7,0,354.0,98.0,3.1,23.0,192.0,70.66,55.47
2016,5,10,7,15,410.0,110.5,3.15,23.5,244.5,79.09,62.59
2016,5,10,7,30,466.0,123.0,3.2,24.0,297.0,87.34,69.35
2016,5,10,7,45,528.0,126.5,3.3,24.5,353.5,89.93,71.17
2016,5,10,8,0,590.0,130.0,3.4,25.0,410.0,94.03,74.2
2016,5,10,8,15,620.5,137.0,3.35,25.5,462.5,97.15,76.36
2016,5,10,8,30,651.0,144.0,3.3,26.0,515.0,100.11,78.37
2016,5,10,8,45,684.5,145.0,3.3,26.5,566.5,99.28,77.24
2016,5,10,9,0,718.0,146.0,3.3,27.0,618.0,98.56,76.25
2016,5,10,9,15,735.0,150.0,3.3,27.5,664.0,99.12,76.32
2016,5,10,9,30,752.0,154.0,3.3,28.0,710.0,99.54,76.3
2016,5,10,9,45,769.0,155.0,3.35,28.5,751.0,107.05,82.04
2016,5,10,10,0,786.0,156.0,3.4,29.0,792.0,105.63,80.54
2016,5,10,10,15,795.5,158.5,3.45,29.0,826.0,153.61,89.48
2016,5,10,10,30,805.0,161.0,3.5,29.0,860.0,208.37,121.85
2016,5,10,10,45,812.0,162.0,3.55,29.5,886.5,262.99,162.59
2016,5,10,11,0,819.0,163.0,3.6,30.0,913.0,318.32,207.62
2016,5,10,11,15,823.5,164.5,3.65,30.0,932.5,373.66,254.31
2016,5,10,11,30,828.0,166.0,3.7,30.0,952.0,429.06,300.88
2016,5,10,11,45,826.5,169.0,3.8,30.0,962.5,482.65,345.46
2016,5,10,12,0,825.0,172.0,3.9,30.0,973.0,535.4,388.34
2016,5,10,12,15,825.5,172.5,3.95,30.0,976.5,586.61,428.92
2016,5,10,12,30,826.0,173.0,4.0,30.0,980.0,636.82,467.75
2016,5,10,12,45,820.5,175.5,4.05,30.5,973.5,683.31,502.0
2016,5,10,13,0,815.0,178.0,4.1,31.0,967.0,727.74,533.9
2016,5,10,13,15,811.5,177.0,4.1,30.5,954.5,768.47,564.71
2016,5,10,13,30,808.0,176.0,4.1,30.0,942.0,806.51,593.31
2016,5,10,13,45,797.5,177.5,4.15,30.0,920.0,837.97,615.98
2016,5,10,14,0,787.0,179.0,4.2,30.0,898.0,865.99,635.47
2016,5,10,14,15,779.0,177.0,4.2,30.0,870.0,889.55,651.84
2016,5,10,14,30,771.0,175.0,4.2,30.0,842.0,909.52,665.92
2016,5,10,14,45,751.5,177.0,4.2,30.0,805.0,918.69,672.95
2016,5,10,15,0,732.0,179.0,4.2,30.0,768.0,934.11,684.37
2016,5,10,15,15,717.5,175.0,4.15,30.0,727.5,934.97,685.97
2016,5,10,15,30,703.0,171.0,4.1,30.0,687.0,932.09,685.34
2016,5,10,15,45,526.5,221.0,4.05,30.0,593.5,808.56,601.65
2016,5,10,16,0,350.0,271.0,4.0,30.0,500.0,667.97,501.92
2016,5,10,16,15,468.0,216.0,3.85,29.5,495.5,758.9,571.96
2016,5,10,16,30,586.0,161.0,3.7,29.0,491.0,831.17,626.37
2016,5,10,16,45,539.0,157.0,3.6,29.0,437.0,769.24,584.43
2016,5,10,17,0,492.0,153.0,3.5,29.0,383.0,716.55,549.2
2016,5,10,17,15,450.5,141.0,3.35,28.5,330.5,658.41,509.96
2016,5,10,17,30,409.0,129.0,3.2,28.0,278.0,599.53,468.82
2016,5,10,17,45,346.0,115.0,3.1,27.5,226.5,517.34,408.54
2016,5,10,18,0,283.0,101.0,3.0,27.0,175.0,416.78,332.26
2016,5,10,18,15,217.5,80.5,3.05,26.5,129.0,328.49,262.16
2016,5,10,18,30,152.0,60.0,3.1,26.0,83.0,242.86,191.29
2016,5,10,18,45,76.0,36.5,3.2,25.5,48.0,126.76,93.3
2016,5,10,19,0,0.0,13.0,3.3,25.0,13.0,9.9,0.0
2016,5,10,19,15,0.0,6.5,3.4,24.5,6.5,5.11,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,33.5,8.5,2.05,18.5,10.5,6.69,0.0
2016,5,11,6,0,67.0,17.0,2.3,19.0,21.0,13.07,0.0
2016,5,11,6,15,156.5,37.0,2.55,19.5,59.0,27.68,17.43
2016,5,11,6,30,246.0,57.0,2.8,20.0,97.0,42.28,30.81
2016,5,11,6,45,315.5,74.0,3.05,20.5,145.5,54.44,41.75
2016,5,11,7,0,385.0,91.0,3.3,21.0,194.0,66.37,52.23
2016,5,11,7,15,439.0,103.5,3.55,21.5,247.0,74.93,59.53
2016,5,11,7,30,493.0,116.0,3.8,22.0,300.0,83.31,66.48
2016,5,11,7,45,524.5,128.5,4.1,22.5,353.0,91.09,72.75
2016,5,11,8,0,556.0,141.0,4.4,23.0,406.0,98.56,78.66
2016,5,11,8,15,587.0,149.5,4.45,23.5,458.5,104.69,83.36
2016,5,11,8,30,618.0,158.0,4.5,24.0,511.0,108.25,85.86
2016,5,11,8,45,626.5,171.5,4.6,25.0,557.5,114.12,90.08
2016,5,11,9,0,635.0,185.0,4.7,26.0,604.0,119.43,93.81
2016,5,11,9,15,653.5,191.5,4.7,26.5,649.5,120.38,94.11
2016,5,11,9,30,672.0,198.0,4.7,27.0,695.0,121.12,94.28
2016,5,11,9,45,668.0,213.5,4.7,27.5,731.0,125.78,97.64
2016,5,11,10,0,664.0,229.0,4.7,28.0,767.0,129.81,100.48
2016,5,11,10,15,675.5,233.5,4.6,28.0,801.0,175.0,109.64
2016,5,11,10,30,687.0,238.0,4.5,28.0,835.0,225.9,140.53
2016,5,11,10,45,685.5,247.5,4.45,28.5,859.5,278.58,180.19
2016,5,11,11,0,684.0,257.0,4.4,29.0,884.0,331.44,222.98
2016,5,11,11,15,689.5,260.0,4.3,29.0,903.5,382.94,265.82
2016,5,11,11,30,695.0,263.0,4.2,29.0,923.0,435.04,308.94
2016,5,11,11,45,776.5,210.5,4.1,29.5,957.0,486.93,349.95
2016,5,11,12,0,858.0,158.0,4.0,30.0,991.0,539.24,391.25
2016,5,11,12,15,562.5,324.5,3.9,30.0,871.5,552.28,403.23
2016,5,11,12,30,267.0,491.0,3.8,30.0,752.0,530.42,387.14
2016,5,11,12,45,149.0,444.0,3.7,30.5,590.0,445.52,326.41
2016,5,11,13,0,31.0,397.0,3.6,31.0,428.0,336.73,246.63
2016,5,11,13,15,94.5,441.5,3.5,31.0,532.0,427.96,313.87
2016,5,11,13,30,158.0,486.0,3.4,31.0,636.0,537.73,392.22
2016,5,11,13,45,142.5,472.5,3.3,31.0,605.5,530.45,386.77
2016,5,11,14,0,127.0,459.0,3.2,31.0,575.0,520.62,380.03
2016,5,11,14,15,464.5,310.0,3.1,31.0,715.5,734.34,536.59
2016,5,11,14,30,802.0,161.0,3.0,31.0,856.0,925.06,667.74
2016,5,11,14,45,498.5,277.0,2.95,31.0,703.0,778.33,566.17
2016,5,11,15,0,195.0,393.0,2.9,31.0,550.0,574.82,421.25
2016,5,11,15,15,430.0,293.5,2.9,30.5,616.5,761.98,559.43
2016,5,11,15,30,665.0,194.0,2.9,30.0,683.0,918.08,670.06
2016,5,11,15,45,643.0,189.0,2.9,30.0,636.5,902.63,660.25
2016,5,11,16,0,621.0,184.0,2.9,30.0,590.0,883.53,649.56
2016,5,11,16,15,595.5,177.0,2.85,29.5,540.5,855.34,633.76
2016,5,11,16,30,570.0,170.0,2.8,29.0,491.0,814.58,609.33
2016,5,11,16,45,534.5,161.5,2.8,29.0,438.5,769.93,581.01
2016,5,11,17,0,499.0,153.0,2.8,29.0,386.0,723.4,550.88
2016,5,11,17,15,457.0,141.0,2.65,28.5,333.5,664.67,511.66
2016,5,11,17,30,415.0,129.0,2.5,28.0,281.0,605.17,470.49
2016,5,11,17,45,358.0,114.0,2.35,27.5,229.5,527.3,414.05
2016,5,11,18,0,301.0,99.0,2.2,27.0,178.0,429.86,341.06
2016,5,11,18,15,234.0,79.0,2.25,26.5,131.5,340.16,270.71
2016,5,11,18,30,167.0,59.0,2.3,26.0,85.0,253.13,199.34
2016,5,11,18,45,97.5,36.0,2.35,25.5,50.0,159.57,118.93
2016,5,11,19,0,28.0,13.0,2.4,25.0,15.0,40.29,0.0
2016,5,11,19,15,14.0,6.5,2.65,24.5,7.5,15.81,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,3.5,1.1,19.5,3.5,2.75,0.0
2016,5,12,6,0,0.0,7.0,1.2,20.0,7.0,5.3,0.0
2016,5,12,6,15,0.0,18.5,1.4,20.5,18.5,14.08,6.11
2016,5,12,6,30,0.0,30.0,1.6,21.0,30.0,22.88,14.08
2016,5,12,6,45,0.0,44.0,1.8,21.5,44.0,33.65,23.64
2016,5,12,7,0,0.0,58.0,2.0,22.0,58.0,44.38,33.02
2016,5,12,7,15,0.0,73.5,2.0,22.5,73.5,55.81,42.83
2016,5,12,7,30,0.0,89.0,2.0,23.0,89.0,67.15,52.36
2016,5,12,7,45,0.0,101.0,2.05,23.5,101.0,76.02,59.61
2016,5,12,8,0,0.0,113.0,2.1,24.0,113.0,84.84,66.7
2016,5,12,8,15,0.0,68.0,2.05,24.0,68.0,52.21,38.89
2016,5,12,8,30,0.0,23.0,2.0,24.0,23.0,17.6,9.37
2016,5,12,8,45,1.5,100.0,2.0,24.5,101.0,76.78,59.16
2016,5,12,9,0,3.0,177.0,2.0,25.0,179.0,130.1,102.77
2016,5,12,9,15,4.5,185.5,1.95,25.5,189.0,136.26,107.17
2016,5,12,9,30,6.0,194.0,1.9,26.0,199.0,142.35,111.57
2016,5,12,9,45,222.0,258.5,1.85,26.5,439.0,150.91,117.94
2016,5,12,10,0,438.0,323.0,1.8,27.0,679.0,171.72,134.01
2016,5,12,10,15,351.0,372.5,1.7,27.0,665.5,233.29,163.18
2016,5,12,10,30,264.0,422.0,1.6,27.0,652.0,273.39,192.38
2016,5,12,10,45,226.5,443.0,1.55,27.5,645.0,317.05,225.21
2016,5,12,11,0,189.0,464.0,1.5,28.0,638.0,340.77,243.97
2016,5,12,11,15,174.5,475.5,1.5,28.0,639.0,363.5,261.81
2016,5,12,11,30,160.0,487.0,1.5,28.0,640.0,385.01,278.53
2016,5,12,11,45,281.0,458.0,1.55,28.0,730.0,432.15,312.04
2016,5,12,12,0,402.0,429.0,1.6,28.0,820.0,502.37,362.59
2016,5,12,12,15,433.5,431.0,1.65,28.0,854.0,550.18,397.64
2016,5,12,12,30,465.0,433.0,1.7,28.0,888.0,607.83,439.07
2016,5,12,12,45,264.5,446.5,1.75,28.5,705.5,524.43,380.84
2016,5,12,13,0,64.0,460.0,1.8,29.0,523.0,409.55,298.33
2016,5,12,13,15,38.5,354.5,1.85,29.0,392.0,315.21,231.74
2016,5,12,13,30,13.0,249.0,1.9,29.0,261.0,206.08,151.83
2016,5,12,13,45,371.5,231.5,1.95,29.0,571.5,535.95,399.63
2016,5,12,14,0,730.0,214.0,2.0,29.0,882.0,857.05,620.39
2016,5,12,14,15,721.5,211.5,2.0,28.5,854.5,879.23,634.23
2016,5,12,14,30,713.0,209.0,2.0,28.0,827.0,897.88,648.53
2016,5,12,14,45,550.5,276.5,2.0,28.0,742.0,827.22,600.06
2016,5,12,15,0,388.0,344.0,2.0,28.0,657.0,734.74,536.59
2016,5,12,15,15,337.5,339.0,1.95,28.0,601.0,695.05,510.47
2016,5,12,15,30,287.0,334.0,1.9,28.0,545.0,652.33,481.47
2016,5,12,15,45,307.5,305.5,1.9,28.0,518.5,653.24,484.76
2016,5,12,16,0,328.0,277.0,1.9,28.0,492.0,651.88,486.31
2016,5,12,16,15,325.0,253.0,1.8,27.5,451.5,629.29,472.95
2016,5,12,16,30,322.0,229.0,1.7,27.0,411.0,604.42,458.05
2016,5,12,16,45,403.0,193.0,1.6,26.5,397.5,672.84,510.35
2016,5,12,17,0,484.0,157.0,1.5,26.0,384.0,712.93,542.24
2016,5,12,17,15,442.5,144.5,1.35,25.5,332.0,654.36,502.05
2016,5,12,17,30,401.0,132.0,1.2,25.0,280.0,595.03,461.11
2016,5,12,17,45,347.0,117.0,1.1,25.0,229.5,520.39,406.91
2016,5,12,18,0,293.0,102.0,1.0,25.0,179.0,426.74,336.99
2016,5,12,18,15,227.5,82.0,0.95,24.5,133.0,338.97,268.86
2016,5,12,18,30,162.0,62.0,0.9,24.0,87.0,254.01,199.79
2016,5,12,18,45,81.0,39.0,0.9,23.5,51.5,135.07,100.81
2016,5,12,19,0,0.0,16.0,0.9,23.0,16.0,12.21,0.0
2016,5,12,19,15,0.0,8.0,0.95,23.0,8.0,6.29,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.0,7.5,2.35,18.0,8.0,5.9,0.0
2016,5,13,6,0,16.0,15.0,2.4,18.0,16.0,11.79,0.18
2016,5,13,6,15,60.5,42.0,2.4,18.0,51.5,30.95,20.44
2016,5,13,6,30,105.0,69.0,2.4,18.0,87.0,49.3,37.21
2016,5,13,6,45,156.5,95.5,2.4,18.5,133.0,67.06,53.12
2016,5,13,7,0,208.0,122.0,2.4,19.0,179.0,84.14,68.11
2016,5,13,7,15,255.0,143.5,2.4,19.5,229.0,98.02,79.97
