Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,6,30,264.0,68.0,2.5,24.0,119.0,49.96,37.09
2016,6,12,6,45,334.0,81.0,2.65,24.5,166.0,59.26,45.3
2016,6,12,7,0,404.0,94.0,2.8,25.0,213.0,68.45,53.16
2016,6,12,7,15,321.0,123.5,2.9,25.0,230.5,87.47,69.27
2016,6,12,7,30,238.0,153.0,3.0,25.0,248.0,103.78,82.84
2016,6,12,7,45,176.5,181.5,3.1,25.5,257.5,122.36,97.9
2016,6,12,8,0,115.0,210.0,3.2,26.0,267.0,137.14,109.57
2016,6,12,8,15,129.0,235.5,3.25,26.0,306.5,151.3,120.8
2016,6,12,8,30,143.0,261.0,3.3,26.0,346.0,164.94,131.5
2016,6,12,8,45,121.5,283.0,3.35,26.5,359.5,175.46,139.32
2016,6,12,9,0,100.0,305.0,3.4,27.0,373.0,195.5,154.73
2016,6,12,9,15,66.0,301.0,3.4,27.5,347.0,193.78,152.58
2016,6,12,9,30,32.0,297.0,3.4,28.0,321.0,191.43,150.03
2016,6,12,9,45,228.5,313.0,3.4,28.5,500.5,176.28,137.36
2016,6,12,10,0,425.0,329.0,3.4,29.0,680.0,177.22,137.58
2016,6,12,10,15,434.0,342.5,3.35,29.0,713.5,216.89,146.59
2016,6,12,10,30,443.0,356.0,3.3,29.0,747.0,258.35,173.44
2016,6,12,10,45,443.5,372.0,3.3,29.0,774.0,300.96,205.37
2016,6,12,11,0,444.0,388.0,3.3,29.0,801.0,344.35,239.57
2016,6,12,11,15,451.5,402.0,3.3,29.0,830.0,389.76,275.5
2016,6,12,11,30,459.0,416.0,3.3,29.0,859.0,436.64,312.35
2016,6,12,11,45,452.5,426.0,3.35,29.5,867.0,476.45,343.26
2016,6,12,12,0,446.0,436.0,3.4,30.0,875.0,516.04,373.26
2016,6,12,12,15,410.0,441.5,3.35,30.0,846.5,542.83,394.06
2016,6,12,12,30,374.0,447.0,3.3,30.0,818.0,558.21,406.24
2016,6,12,12,45,398.5,440.5,3.3,30.0,835.0,600.9,437.54
2016,6,12,13,0,423.0,434.0,3.3,30.0,852.0,645.9,469.97
2016,6,12,13,15,353.0,454.0,3.3,30.0,800.0,639.83,465.63
2016,6,12,13,30,283.0,474.0,3.3,30.0,748.0,628.86,457.69
2016,6,12,13,45,334.5,441.5,3.3,30.0,759.0,667.58,486.46
2016,6,12,14,0,386.0,409.0,3.3,30.0,770.0,706.57,515.14
2016,6,12,14,15,286.5,425.5,3.25,30.0,690.0,656.14,478.98
2016,6,12,14,30,187.0,442.0,3.2,30.0,610.0,581.02,425.67
2016,6,12,14,45,215.5,420.5,3.2,30.0,606.0,601.08,441.81
2016,6,12,15,0,244.0,399.0,3.2,30.0,602.0,642.25,471.83
2016,6,12,15,15,322.5,355.5,3.15,30.0,610.5,688.92,507.22
2016,6,12,15,30,401.0,312.0,3.1,30.0,619.0,756.22,556.03
2016,6,12,15,45,386.5,296.5,3.05,30.0,578.5,714.94,529.04
2016,6,12,16,0,372.0,281.0,3.0,30.0,538.0,692.99,515.41
2016,6,12,16,15,343.0,265.0,2.9,29.5,488.0,653.54,489.9
2016,6,12,16,30,314.0,249.0,2.8,29.0,438.0,612.2,462.75
2016,6,12,16,45,298.0,227.0,2.7,29.0,394.0,575.27,437.92
2016,6,12,17,0,282.0,205.0,2.6,29.0,350.0,536.63,411.52
2016,6,12,17,15,361.0,171.5,2.4,28.5,335.0,576.15,444.68
2016,6,12,17,30,440.0,138.0,2.2,28.0,320.0,635.82,490.81
2016,6,12,17,45,400.0,124.0,2.05,28.0,271.0,575.44,447.01
2016,6,12,18,0,360.0,110.0,1.9,28.0,222.0,515.04,402.76
2016,6,12,18,15,300.0,94.5,1.85,27.5,175.5,434.99,342.82
2016,6,12,18,30,240.0,79.0,1.8,27.0,129.0,338.1,267.78
2016,6,12,18,45,171.0,59.0,1.75,26.5,89.5,249.89,196.05
2016,6,12,19,0,102.0,39.0,1.7,26.0,50.0,164.51,123.02
2016,6,12,19,15,51.0,19.5,1.85,26.0,25.0,81.8,17.79
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,5,45,58.5,16.5,2.9,24.0,21.5,12.98,0.0
2016,6,13,6,0,117.0,33.0,3.0,24.0,43.0,24.62,13.28
2016,6,13,6,15,207.5,49.5,3.15,24.5,83.0,36.8,25.22
2016,6,13,6,30,298.0,66.0,3.3,25.0,123.0,48.87,36.0
2016,6,13,6,45,384.5,74.5,3.5,25.5,172.5,55.41,41.83
2016,6,13,7,0,471.0,83.0,3.7,26.0,222.0,64.44,49.54
2016,6,13,7,15,520.0,91.0,3.75,26.0,273.5,69.67,53.93
2016,6,13,7,30,569.0,99.0,3.8,26.0,325.0,74.8,58.12
2016,6,13,7,45,387.5,153.0,3.85,26.5,317.0,103.19,81.61
2016,6,13,8,0,206.0,207.0,3.9,27.0,309.0,137.53,109.54
2016,6,13,8,15,462.5,159.5,3.85,27.0,422.5,105.94,83.04
2016,6,13,8,30,719.0,112.0,3.8,27.0,536.0,81.19,62.29
2016,6,13,8,45,482.5,207.5,3.8,27.5,502.5,129.95,102.01
2016,6,13,9,0,246.0,303.0,3.8,28.0,469.0,178.46,140.62
2016,6,13,9,15,521.5,212.0,3.75,28.5,595.5,128.92,100.04
2016,6,13,9,30,797.0,121.0,3.7,29.0,722.0,89.83,68.02
2016,6,13,9,45,477.0,261.0,3.7,29.5,626.0,146.33,113.19
2016,6,13,10,0,157.0,401.0,3.7,30.0,530.0,229.33,178.06
2016,6,13,10,15,497.0,265.0,3.65,30.0,698.5,185.46,120.38
2016,6,13,10,30,837.0,129.0,3.6,30.0,867.0,210.47,121.2
2016,6,13,10,45,519.5,297.5,3.6,30.5,760.5,278.84,185.25
2016,6,13,11,0,202.0,466.0,3.6,31.0,654.0,345.31,246.39
2016,6,13,11,15,291.5,446.5,3.55,31.0,724.0,371.96,264.59
2016,6,13,11,30,381.0,427.0,3.5,31.0,794.0,422.65,301.46
2016,6,13,11,45,620.0,282.0,3.5,31.5,888.5,456.96,326.1
2016,6,13,12,0,859.0,137.0,3.5,32.0,983.0,522.56,375.34
2016,6,13,12,15,860.0,137.5,3.5,32.0,987.5,571.31,413.79
2016,6,13,12,30,861.0,138.0,3.5,32.0,992.0,619.31,450.74
2016,6,13,12,45,540.5,319.5,3.5,32.0,855.5,606.71,440.68
2016,6,13,13,0,220.0,501.0,3.5,32.0,719.0,550.83,398.32
2016,6,13,13,15,535.0,319.5,3.5,32.0,840.0,675.13,491.12
2016,6,13,13,30,850.0,138.0,3.5,32.0,961.0,786.0,573.24
2016,6,13,13,45,843.5,138.5,3.5,32.0,941.5,819.07,595.04
2016,6,13,14,0,837.0,139.0,3.5,32.0,922.0,849.08,615.28
2016,6,13,14,15,533.5,288.5,3.5,32.0,782.5,767.03,556.69
2016,6,13,14,30,230.0,438.0,3.5,32.0,643.0,616.44,448.01
2016,6,13,14,45,276.0,409.0,3.5,32.0,646.0,666.79,485.39
2016,6,13,15,0,322.0,380.0,3.5,32.0,649.0,698.27,509.08
2016,6,13,15,15,401.0,329.5,3.4,31.5,648.0,759.61,554.58
2016,6,13,15,30,480.0,279.0,3.3,31.0,647.0,802.13,587.45
2016,6,13,15,45,427.5,280.0,3.25,31.0,593.5,761.9,560.16
2016,6,13,16,0,375.0,281.0,3.2,31.0,540.0,695.84,515.86
2016,6,13,16,15,403.0,251.0,3.05,30.5,511.0,722.75,537.55
2016,6,13,16,30,431.0,221.0,2.9,30.0,482.0,723.79,541.46
2016,6,13,16,45,348.0,215.0,2.8,30.0,413.5,611.28,462.92
2016,6,13,17,0,265.0,209.0,2.7,30.0,345.0,524.4,400.58
2016,6,13,17,15,297.5,179.0,2.5,29.5,315.5,522.56,402.82
2016,6,13,17,30,330.0,149.0,2.3,29.0,286.0,517.28,401.97
2016,6,13,17,45,303.0,131.0,2.15,29.0,242.5,467.67,365.77
2016,6,13,18,0,276.0,113.0,2.0,29.0,199.0,417.76,328.6
2016,6,13,18,15,238.0,94.5,1.95,28.5,158.5,357.12,282.52
2016,6,13,18,30,200.0,76.0,1.9,28.0,118.0,297.43,235.28
2016,6,13,18,45,146.0,56.5,1.9,27.5,82.5,223.49,174.71
2016,6,13,19,0,92.0,37.0,1.9,27.0,47.0,151.24,112.68
2016,6,13,19,15,46.0,18.5,2.05,27.0,23.5,75.51,18.87
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,46.0,16.5,2.9,23.5,20.5,12.98,0.0
2016,6,14,6,0,92.0,33.0,3.2,24.0,41.0,24.52,13.16
2016,6,14,6,15,177.5,51.0,3.3,24.0,80.5,37.69,26.02
2016,6,14,6,30,263.0,69.0,3.4,24.0,120.0,50.64,37.66
2016,6,14,6,45,131.5,68.5,3.55,24.5,94.0,49.93,37.32
2016,6,14,7,0,0.0,68.0,3.7,25.0,68.0,51.61,38.78
2016,6,14,7,15,0.0,89.5,3.75,25.0,89.5,67.02,51.91
2016,6,14,7,30,0.0,111.0,3.8,25.0,111.0,82.23,64.67
2016,6,14,7,45,0.0,119.0,3.9,25.5,119.0,88.4,69.5
2016,6,14,8,0,0.0,127.0,4.0,26.0,127.0,94.5,74.19
2016,6,14,8,15,0.5,145.0,3.9,26.0,145.5,107.19,84.47
2016,6,14,8,30,1.0,163.0,3.8,26.0,164.0,119.76,94.54
2016,6,14,8,45,32.5,227.5,3.7,26.5,249.5,153.16,121.34
2016,6,14,9,0,64.0,292.0,3.6,27.0,335.0,188.21,148.97
2016,6,14,9,15,39.0,268.5,3.45,27.5,295.5,176.54,138.81
2016,6,14,9,30,14.0,245.0,3.3,28.0,256.0,175.23,137.13
2016,6,14,9,45,15.0,258.5,3.15,28.5,271.0,184.29,143.7
2016,6,14,10,0,16.0,272.0,3.0,29.0,286.0,193.51,150.34
2016,6,14,10,15,18.0,292.5,2.95,29.0,309.0,209.69,155.03
2016,6,14,10,30,20.0,313.0,2.9,29.0,332.0,226.39,166.99
2016,6,14,10,45,43.5,373.5,2.85,29.5,414.0,256.25,187.54
2016,6,14,11,0,67.0,434.0,2.8,30.0,496.0,305.05,222.03
2016,6,14,11,15,48.0,408.0,2.9,30.0,453.5,294.14,214.86
2016,6,14,11,30,29.0,382.0,3.0,30.0,411.0,279.15,204.59
2016,6,14,11,45,24.5,363.0,3.1,30.5,387.5,271.52,198.88
2016,6,14,12,0,20.0,344.0,3.2,31.0,364.0,268.04,196.15
2016,6,14,12,15,127.5,423.5,3.35,31.0,550.0,380.39,278.09
2016,6,14,12,30,235.0,503.0,3.5,31.0,736.0,516.02,375.01
2016,6,14,12,45,548.0,321.0,3.7,31.5,862.5,612.14,446.35
2016,6,14,13,0,861.0,139.0,3.9,32.0,989.0,710.63,520.28
2016,6,14,13,15,858.0,138.0,4.0,32.0,977.5,750.87,549.71
2016,6,14,13,30,855.0,137.0,4.1,32.0,966.0,788.57,576.89
2016,6,14,13,45,853.0,135.0,4.25,32.0,947.5,823.52,601.2
2016,6,14,14,0,851.0,133.0,4.4,32.0,929.0,855.54,623.59
2016,6,14,14,15,585.0,274.5,4.4,32.0,815.0,802.8,585.13
2016,6,14,14,30,319.0,416.0,4.4,32.0,701.0,695.39,506.53
2016,6,14,14,45,571.5,270.0,4.45,32.0,756.5,835.53,610.49
2016,6,14,15,0,824.0,124.0,4.5,32.0,812.0,933.0,678.97
2016,6,14,15,15,813.0,121.5,4.45,31.5,773.5,939.29,684.9
2016,6,14,15,30,802.0,119.0,4.4,31.0,735.0,956.3,698.71
2016,6,14,15,45,787.5,116.5,4.4,31.0,691.5,952.03,697.37
2016,6,14,16,0,773.0,114.0,4.4,31.0,648.0,944.2,693.97
2016,6,14,16,15,754.5,110.5,4.25,30.5,600.5,927.7,685.56
2016,6,14,16,30,736.0,107.0,4.1,30.0,553.0,907.89,675.03
2016,6,14,16,45,710.0,103.5,4.0,30.0,502.0,883.69,660.42
2016,6,14,17,0,684.0,100.0,3.9,30.0,451.0,850.97,639.94
2016,6,14,17,15,652.0,95.0,3.6,29.5,399.5,807.92,612.4
2016,6,14,17,30,620.0,90.0,3.3,29.0,348.0,763.01,583.02
2016,6,14,17,45,575.0,83.5,3.05,29.0,296.0,702.1,540.55
2016,6,14,18,0,530.0,77.0,2.8,29.0,244.0,640.6,496.48
2016,6,14,18,15,466.5,68.5,2.65,28.5,194.5,559.56,437.52
2016,6,14,18,30,403.0,60.0,2.5,28.0,145.0,479.9,376.77
2016,6,14,18,45,310.0,48.0,2.4,27.5,102.5,368.48,288.71
2016,6,14,19,0,217.0,36.0,2.3,27.0,60.0,271.13,205.36
2016,6,14,19,15,108.5,18.0,2.4,26.5,30.0,138.68,44.25
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,22.0,16.5,2.85,23.5,18.5,12.98,0.0
2016,6,15,6,0,44.0,33.0,3.0,24.0,37.0,24.43,13.05
2016,6,15,6,15,112.0,56.0,3.15,24.5,75.0,40.55,28.33
2016,6,15,6,30,180.0,79.0,3.3,25.0,113.0,56.43,42.39
2016,6,15,6,45,140.0,95.5,3.5,25.5,127.0,67.77,52.33
2016,6,15,7,0,100.0,112.0,3.7,26.0,141.0,78.49,61.46
2016,6,15,7,15,264.0,124.0,3.8,26.0,223.5,86.92,68.53
2016,6,15,7,30,428.0,136.0,3.9,26.0,306.0,94.56,74.79
2016,6,15,7,45,485.5,139.5,4.05,26.5,359.0,96.84,76.28
2016,6,15,8,0,543.0,143.0,4.2,27.0,412.0,99.17,77.79
2016,6,15,8,15,573.0,150.5,4.3,27.5,462.0,104.13,81.43
2016,6,15,8,30,603.0,158.0,4.4,28.0,512.0,106.98,83.32
2016,6,15,8,45,646.5,153.5,4.5,28.5,563.0,102.63,79.31
2016,6,15,9,0,690.0,149.0,4.6,29.0,614.0,98.75,75.74
2016,6,15,9,15,707.0,153.0,4.6,29.0,658.5,99.17,75.86
2016,6,15,9,30,724.0,157.0,4.6,29.0,703.0,99.43,75.88
2016,6,15,9,45,753.0,151.0,4.7,29.5,745.5,103.36,78.72
2016,6,15,10,0,782.0,145.0,4.8,30.0,788.0,103.44,78.46
2016,6,15,10,15,791.5,147.0,4.8,30.0,822.0,154.28,87.59
2016,6,15,10,30,801.0,149.0,4.8,30.0,856.0,206.51,119.98
2016,6,15,10,45,817.0,145.0,4.85,30.5,885.5,257.96,158.66
2016,6,15,11,0,833.0,141.0,4.9,31.0,915.0,315.65,205.33
2016,6,15,11,15,838.0,142.0,4.85,31.0,935.0,367.71,249.63
2016,6,15,11,30,843.0,143.0,4.8,31.0,955.0,419.7,293.77
2016,6,15,11,45,853.0,138.5,4.8,31.5,969.5,470.62,335.75
2016,6,15,12,0,863.0,134.0,4.8,32.0,984.0,521.53,376.64
2016,6,15,12,15,864.0,134.5,4.7,32.0,989.0,570.42,415.51
2016,6,15,12,30,865.0,135.0,4.6,32.0,994.0,618.55,452.7
2016,6,15,12,45,865.5,134.0,4.55,32.5,991.0,664.59,486.71
2016,6,15,13,0,866.0,133.0,4.5,33.0,988.0,709.32,518.84
2016,6,15,13,15,863.5,132.5,4.4,33.0,977.0,750.32,548.53
2016,6,15,13,30,861.0,132.0,4.3,33.0,966.0,788.85,575.45
2016,6,15,13,45,857.0,131.0,4.2,33.0,947.5,823.03,598.23
2016,6,15,14,0,853.0,130.0,4.1,33.0,929.0,854.21,618.92
2016,6,15,14,15,847.0,129.0,4.0,33.0,903.5,880.5,636.33
2016,6,15,14,30,841.0,128.0,3.9,33.0,878.0,903.49,651.57
2016,6,15,14,45,832.5,126.5,3.8,33.0,845.5,920.31,662.83
2016,6,15,15,0,824.0,125.0,3.7,33.0,813.0,933.63,671.92
2016,6,15,15,15,813.5,122.5,3.6,33.0,775.0,940.49,676.94
2016,6,15,15,30,803.0,120.0,3.5,33.0,737.0,958.15,689.14
2016,6,15,15,45,788.5,117.5,3.45,33.0,694.0,953.95,687.55
2016,6,15,16,0,774.0,115.0,3.4,33.0,651.0,946.19,683.97
2016,6,15,16,15,756.0,112.0,3.25,32.5,603.5,930.85,676.32
2016,6,15,16,30,738.0,109.0,3.1,32.0,556.0,912.2,666.59
2016,6,15,16,45,715.5,104.0,3.0,31.5,506.0,883.5,650.54
2016,6,15,17,0,693.0,99.0,2.9,31.0,456.0,858.69,637.02
2016,6,15,17,15,661.5,94.0,2.7,30.5,404.0,816.07,610.49
2016,6,15,17,30,630.0,89.0,2.5,30.0,352.0,771.54,582.21
2016,6,15,17,45,590.0,82.0,2.3,30.0,300.0,714.63,543.33
2016,6,15,18,0,550.0,75.0,2.1,30.0,248.0,656.92,502.77
2016,6,15,18,15,487.5,67.0,2.05,29.0,198.5,577.0,447.0
2016,6,15,18,30,425.0,59.0,2.0,28.0,149.0,498.38,388.99
2016,6,15,18,45,335.0,47.5,1.95,27.5,105.5,394.4,307.51
2016,6,15,19,0,245.0,36.0,1.9,27.0,62.0,293.77,222.5
2016,6,15,19,15,122.5,18.0,2.05,26.5,31.0,149.83,52.73
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,58.5,16.5,3.45,23.5,21.5,12.98,0.0
2016,6,16,6,0,117.0,33.0,3.7,24.0,43.0,24.6,13.12
2016,6,16,6,15,209.5,49.5,3.8,24.5,83.0,36.81,25.2
2016,6,16,6,30,302.0,66.0,3.9,25.0,123.0,48.9,36.01
2016,6,16,6,45,390.5,74.0,4.05,25.5,173.0,55.14,41.59
2016,6,16,7,0,479.0,82.0,4.2,26.0,223.0,63.82,49.01
2016,6,16,7,15,528.5,90.0,4.2,26.0,275.0,69.1,53.45
2016,6,16,7,30,578.0,98.0,4.2,26.0,327.0,74.28,57.69
2016,6,16,7,45,628.0,99.5,4.25,26.5,381.5,74.91,57.89
2016,6,16,8,0,678.0,101.0,4.3,27.0,436.0,75.74,58.25
2016,6,16,8,15,703.5,106.0,4.3,27.5,487.5,78.38,60.09
2016,6,16,8,30,729.0,111.0,4.3,28.0,539.0,87.71,67.46
2016,6,16,8,45,756.0,111.0,4.35,28.5,589.0,87.04,66.53
2016,6,16,9,0,783.0,111.0,4.4,29.0,639.0,86.46,65.7
2016,6,16,9,15,797.0,114.0,4.4,29.5,683.5,87.33,66.08
2016,6,16,9,30,811.0,117.0,4.4,30.0,728.0,88.05,66.35
2016,6,16,9,45,825.0,117.5,4.45,30.5,768.0,97.76,73.89
2016,6,16,10,0,839.0,118.0,4.5,31.0,808.0,101.74,76.76
2016,6,16,10,15,847.0,120.0,4.5,31.0,841.5,154.33,85.63
2016,6,16,10,30,855.0,122.0,4.5,31.0,875.0,207.95,118.37
2016,6,16,10,45,863.0,122.0,4.55,31.5,902.5,261.37,158.6
2016,6,16,11,0,871.0,122.0,4.6,32.0,930.0,315.38,202.79
2016,6,16,11,15,875.0,123.0,4.6,32.0,950.0,369.03,248.36
2016,6,16,11,30,879.0,124.0,4.6,32.0,970.0,422.47,293.64
2016,6,16,11,45,881.0,124.5,4.6,32.5,982.0,474.35,336.35
2016,6,16,12,0,883.0,125.0,4.6,33.0,994.0,525.48,377.3
2016,6,16,12,15,883.5,125.5,4.6,33.0,998.5,574.98,416.69
2016,6,16,12,30,884.0,126.0,4.6,33.0,1003.0,623.58,454.41
2016,6,16,12,45,883.0,126.0,4.6,33.0,1000.0,669.97,489.64
2016,6,16,13,0,882.0,126.0,4.6,33.0,997.0,714.9,523.04
2016,6,16,13,15,879.5,125.0,4.55,33.0,986.0,755.99,553.01
2016,6,16,13,30,877.0,124.0,4.5,33.0,975.0,794.53,579.94
2016,6,16,13,45,873.5,123.0,4.45,33.0,956.0,829.47,603.46
2016,6,16,14,0,870.0,122.0,4.4,33.0,937.0,861.4,624.91
2016,6,16,14,15,864.5,121.0,4.35,33.0,911.5,888.45,643.11
2016,6,16,14,30,859.0,120.0,4.3,33.0,886.0,912.17,659.16
2016,6,16,14,45,845.0,121.5,4.25,33.0,852.0,926.94,669.41
2016,6,16,15,0,831.0,123.0,4.2,33.0,818.0,938.07,677.45
2016,6,16,15,15,820.0,121.0,4.1,33.0,779.5,945.06,682.68
2016,6,16,15,30,809.0,119.0,4.0,33.0,741.0,962.76,695.08
2016,6,16,15,45,795.0,116.5,3.95,33.0,697.5,959.16,693.92
2016,6,16,16,0,781.0,114.0,3.9,33.0,654.0,951.99,690.73
2016,6,16,16,15,763.0,110.5,3.75,32.5,606.5,936.12,682.81
2016,6,16,16,30,745.0,107.0,3.6,32.0,559.0,916.92,672.79
2016,6,16,16,45,720.0,103.5,3.5,32.0,508.5,887.46,654.87
2016,6,16,17,0,695.0,100.0,3.4,32.0,458.0,862.04,639.65
2016,6,16,17,15,663.5,95.0,3.15,31.5,405.5,819.44,612.96
2016,6,16,17,30,632.0,90.0,2.9,31.0,353.0,774.91,584.48
2016,6,16,17,45,586.5,84.0,2.7,30.5,301.0,714.0,543.97
2016,6,16,18,0,541.0,78.0,2.5,30.0,249.0,652.45,501.62
2016,6,16,18,15,478.0,69.5,2.35,29.0,199.0,571.57,444.36
2016,6,16,18,30,415.0,61.0,2.2,28.0,149.0,491.96,384.98
2016,6,16,18,45,321.0,49.0,2.1,27.5,105.5,379.5,296.7
2016,6,16,19,0,227.0,37.0,2.0,27.0,62.0,280.89,213.09
2016,6,16,19,15,113.5,18.5,2.1,26.5,31.0,144.3,54.36
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,82.0,16.0,2.9,22.5,23.0,12.59,0.0
2016,6,17,6,0,164.0,32.0,3.2,23.0,46.0,24.1,12.76
2016,6,17,6,15,264.5,46.5,3.35,23.5,88.0,35.03,23.82
2016,6,17,6,30,365.0,61.0,3.5,24.0,130.0,45.98,33.67
2016,6,17,6,45,457.5,66.5,3.65,24.5,182.0,52.85,39.81
2016,6,17,7,0,550.0,72.0,3.8,25.0,234.0,57.13,43.51
2016,6,17,7,15,597.0,79.0,3.8,25.5,287.0,62.07,47.58
2016,6,17,7,30,644.0,86.0,3.8,26.0,340.0,66.93,51.47
2016,6,17,7,45,690.0,87.0,3.85,26.5,395.5,67.65,51.78
2016,6,17,8,0,736.0,88.0,3.9,27.0,451.0,74.14,56.91
2016,6,17,8,15,759.5,91.5,3.9,27.5,503.0,76.33,58.38
2016,6,17,8,30,783.0,95.0,3.9,28.0,555.0,78.43,59.78
2016,6,17,8,45,806.5,95.5,3.9,28.5,605.0,78.52,59.52
2016,6,17,9,0,830.0,96.0,3.9,29.0,655.0,87.99,66.95
2016,6,17,9,15,843.0,98.5,3.85,29.5,700.0,89.54,67.87
2016,6,17,9,30,856.0,101.0,3.8,30.0,745.0,90.91,68.65
2016,6,17,9,45,868.5,101.5,3.8,30.5,785.5,91.01,68.42
2016,6,17,10,0,881.0,102.0,3.8,31.0,826.0,94.74,71.13
2016,6,17,10,15,888.0,103.5,3.75,31.0,860.0,149.21,80.53
2016,6,17,10,30,895.0,105.0,3.7,31.0,894.0,204.6,114.12
2016,6,17,10,45,901.5,105.5,3.7,31.5,921.0,260.05,155.82
2016,6,17,11,0,908.0,106.0,3.7,32.0,948.0,315.93,201.45
2016,6,17,11,15,911.5,106.5,3.65,32.0,968.0,371.04,248.12
2016,6,17,11,30,915.0,107.0,3.6,32.0,988.0,425.83,294.35
2016,6,17,11,45,918.0,106.5,3.55,32.5,1000.5,479.29,338.05
2016,6,17,12,0,921.0,106.0,3.5,33.0,1013.0,532.0,379.87
2016,6,17,12,15,921.0,106.5,3.4,33.0,1017.0,582.86,419.76
2016,6,17,12,30,921.0,107.0,3.3,33.0,1021.0,632.62,457.63
2016,6,17,12,45,920.0,106.5,3.25,33.5,1017.5,679.88,491.85
2016,6,17,13,0,919.0,106.0,3.2,34.0,1014.0,725.49,523.89
2016,6,17,13,15,916.5,105.5,3.15,34.0,1002.5,767.84,553.98
2016,6,17,13,30,914.0,105.0,3.1,34.0,991.0,807.59,580.36
2016,6,17,13,45,909.5,104.5,3.05,34.0,972.0,842.87,603.33
2016,6,17,14,0,905.0,104.0,3.0,34.0,953.0,875.03,624.18
2016,6,17,14,15,899.5,103.0,2.95,34.0,926.5,902.59,642.03
2016,6,17,14,30,894.0,102.0,2.9,34.0,900.0,926.75,657.72
2016,6,17,14,45,886.0,100.5,2.85,34.0,867.0,944.6,669.46
2016,6,17,15,0,878.0,99.0,2.8,34.0,834.0,958.81,679.03
2016,6,17,15,15,868.5,97.5,2.75,34.0,795.5,967.92,685.52
2016,6,17,15,30,859.0,96.0,2.7,34.0,757.0,973.4,689.91
2016,6,17,15,45,847.0,93.5,2.7,34.0,713.5,971.66,690.34
2016,6,17,16,0,835.0,91.0,2.7,34.0,670.0,966.33,688.73
2016,6,17,16,15,819.0,88.5,2.6,33.5,622.0,953.47,683.05
2016,6,17,16,30,803.0,86.0,2.5,33.0,574.0,950.04,683.58
2016,6,17,16,45,782.5,82.5,2.45,33.0,523.0,924.78,669.08
2016,6,17,17,0,762.0,79.0,2.4,33.0,472.0,896.54,652.78
2016,6,17,17,15,733.5,75.0,2.25,32.5,419.0,856.95,629.28
2016,6,17,17,30,705.0,71.0,2.1,32.0,366.0,815.14,603.85
2016,6,17,17,45,666.5,66.0,2.0,31.5,313.0,760.48,569.29
2016,6,17,18,0,628.0,61.0,1.9,31.0,260.0,710.66,536.77
2016,6,17,18,15,570.0,55.0,1.75,30.0,209.0,635.96,485.5
2016,6,17,18,30,512.0,49.0,1.6,29.0,158.0,562.51,432.2
2016,6,17,18,45,421.5,40.0,1.5,28.0,113.0,458.97,353.36
2016,6,17,19,0,331.0,31.0,1.4,27.0,68.0,360.94,271.9
2016,6,17,19,15,165.5,15.5,1.45,26.5,34.0,185.82,75.54
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,70.5,16.0,2.15,23.5,22.0,12.59,0.0
2016,6,18,6,0,141.0,32.0,2.4,24.0,44.0,24.01,12.56
2016,6,18,6,15,238.5,47.0,2.45,24.5,84.5,35.23,23.87
2016,6,18,6,30,336.0,62.0,2.5,25.0,125.0,46.43,33.91
2016,6,18,6,45,410.5,71.5,2.65,25.5,174.0,53.65,40.32
2016,6,18,7,0,485.0,81.0,2.8,26.0,223.0,63.16,48.44
2016,6,18,7,15,534.0,89.0,2.7,26.0,275.0,68.47,52.91
2016,6,18,7,30,583.0,97.0,2.6,26.0,327.0,73.69,57.17
2016,6,18,7,45,618.0,103.5,2.55,26.5,379.0,77.49,60.04
2016,6,18,8,0,653.0,110.0,2.5,27.0,431.0,81.17,62.75
2016,6,18,8,15,679.5,115.0,2.4,27.0,482.5,83.55,64.48
2016,6,18,8,30,706.0,120.0,2.3,27.0,534.0,85.82,66.12
2016,6,18,8,45,728.5,123.0,2.2,27.5,583.0,86.67,66.44
2016,6,18,9,0,751.0,126.0,2.1,28.0,632.0,94.92,72.83
2016,6,18,9,15,766.5,129.0,1.9,28.5,676.5,95.4,72.83
2016,6,18,9,30,782.0,132.0,1.7,29.0,721.0,95.77,72.76
2016,6,18,9,45,797.5,132.5,1.55,29.5,761.5,94.6,71.49
2016,6,18,10,0,813.0,133.0,1.4,30.0,802.0,96.39,72.61
2016,6,18,10,15,822.0,135.0,1.25,30.0,835.5,148.84,82.52
2016,6,18,10,30,831.0,137.0,1.1,30.0,869.0,210.38,120.66
2016,6,18,10,45,841.5,136.5,0.95,30.5,897.5,262.87,159.0
2016,6,18,11,0,852.0,136.0,0.8,31.0,926.0,316.25,201.04
2016,6,18,11,15,856.5,137.0,0.85,31.0,946.5,369.15,244.6
2016,6,18,11,30,861.0,138.0,0.9,31.0,967.0,421.93,287.83
2016,6,18,11,45,857.5,143.5,1.0,31.5,978.0,473.38,328.94
2016,6,18,12,0,854.0,149.0,1.1,32.0,989.0,523.66,367.98
2016,6,18,12,15,855.0,149.5,1.2,32.0,994.5,572.38,405.58
2016,6,18,12,30,856.0,150.0,1.3,32.0,1000.0,620.4,441.74
2016,6,18,12,45,857.0,148.5,1.4,32.0,997.5,666.52,475.8
2016,6,18,13,0,858.0,147.0,1.5,32.0,995.0,711.44,508.34
2016,6,18,13,15,856.0,146.5,1.55,32.0,984.0,753.06,537.68
2016,6,18,13,30,854.0,146.0,1.6,32.0,973.0,792.28,564.87
2016,6,18,13,45,851.0,144.0,1.65,32.0,955.0,826.85,587.58
2016,6,18,14,0,848.0,142.0,1.7,32.0,937.0,858.43,608.4
2016,6,18,14,15,841.5,140.5,1.7,32.0,911.0,884.23,625.07
2016,6,18,14,30,835.0,139.0,1.7,32.0,885.0,906.66,639.71
2016,6,18,14,45,825.0,138.0,1.75,32.0,852.0,922.87,651.13
2016,6,18,15,0,815.0,137.0,1.8,32.0,819.0,950.62,669.97
2016,6,18,15,15,803.5,134.5,1.8,32.0,780.5,956.97,674.87
2016,6,18,15,30,792.0,132.0,1.8,32.0,742.0,959.64,677.86
2016,6,18,15,45,774.5,130.0,1.8,32.0,697.5,953.18,675.35
2016,6,18,16,0,757.0,128.0,1.8,32.0,653.0,943.11,670.79
2016,6,18,16,15,738.0,124.0,1.75,31.5,605.0,925.82,662.58
2016,6,18,16,30,719.0,120.0,1.7,31.0,557.0,912.74,657.18
2016,6,18,16,45,688.0,117.0,1.65,31.0,505.5,878.57,636.85
2016,6,18,17,0,657.0,114.0,1.6,31.0,454.0,841.77,614.83
2016,6,18,17,15,512.0,129.5,1.5,30.5,376.0,699.27,521.88
2016,6,18,17,30,367.0,145.0,1.4,30.0,298.0,572.88,435.22
2016,6,18,17,45,425.0,117.5,1.35,30.0,270.5,591.21,451.82
2016,6,18,18,0,483.0,90.0,1.3,30.0,243.0,603.55,460.88
2016,6,18,18,15,421.0,79.0,1.25,29.0,194.0,523.83,404.67
2016,6,18,18,30,359.0,68.0,1.2,28.0,145.0,446.36,347.7
2016,6,18,18,45,267.5,54.0,1.15,27.5,102.0,342.3,266.23
2016,6,18,19,0,176.0,40.0,1.1,27.0,59.0,244.65,184.52
2016,6,18,19,15,88.0,20.0,1.15,26.5,29.5,128.48,53.04
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,48.5,15.5,1.5,23.5,20.0,12.2,0.0
2016,6,19,6,0,97.0,31.0,1.7,24.0,40.0,23.16,11.85
2016,6,19,6,15,181.5,49.0,1.8,24.0,78.5,36.36,24.87
2016,6,19,6,30,266.0,67.0,1.9,24.0,117.0,49.3,36.5
2016,6,19,6,45,340.5,79.0,2.05,24.5,164.5,58.0,44.2
2016,6,19,7,0,415.0,91.0,2.2,25.0,212.0,66.63,51.61
2016,6,19,7,15,421.0,106.5,2.2,25.5,251.0,76.46,59.79
2016,6,19,7,30,427.0,122.0,2.2,26.0,290.0,85.81,67.38
2016,6,19,7,45,516.5,121.0,2.25,26.5,354.0,86.09,67.24
2016,6,19,8,0,606.0,120.0,2.3,27.0,418.0,86.87,67.49
2016,6,19,8,15,599.0,137.5,2.2,27.0,460.0,96.27,75.02
2016,6,19,8,30,592.0,155.0,2.1,27.0,502.0,104.92,81.85
2016,6,19,8,45,653.5,145.5,2.05,27.5,559.5,98.09,75.79
2016,6,19,9,0,715.0,136.0,2.0,28.0,617.0,92.11,70.51
2016,6,19,9,15,499.0,237.5,1.95,28.0,584.5,141.59,110.38
2016,6,19,9,30,283.0,339.0,1.9,28.0,552.0,192.5,150.53
2016,6,19,9,45,217.5,368.5,1.9,28.5,537.5,216.58,168.63
2016,6,19,10,0,152.0,398.0,1.9,29.0,523.0,226.6,175.68
2016,6,19,10,15,192.0,413.5,1.95,29.0,578.5,254.84,182.41
2016,6,19,10,30,232.0,429.0,2.0,29.0,634.0,288.2,203.22
2016,6,19,10,45,267.5,435.5,2.1,29.5,678.5,305.32,213.83
2016,6,19,11,0,303.0,442.0,2.2,30.0,723.0,343.63,241.29
2016,6,19,11,15,201.5,459.0,2.3,30.0,647.5,360.96,258.43
2016,6,19,11,30,100.0,476.0,2.4,30.0,572.0,363.72,263.64
2016,6,19,11,45,82.0,469.5,2.5,30.0,549.0,365.14,265.61
2016,6,19,12,0,64.0,463.0,2.6,30.0,526.0,364.1,265.52
2016,6,19,12,15,236.5,449.5,2.65,30.0,684.0,449.89,327.63
2016,6,19,12,30,409.0,436.0,2.7,30.0,842.0,568.44,412.35
2016,6,19,12,45,619.0,297.0,2.75,30.0,909.5,631.92,460.26
2016,6,19,13,0,829.0,158.0,2.8,30.0,977.0,698.0,511.03
2016,6,19,13,15,560.0,315.0,2.8,30.0,865.5,687.03,499.93
2016,6,19,13,30,291.0,472.0,2.8,30.0,754.0,630.92,457.24
2016,6,19,13,45,178.5,455.0,2.85,30.0,626.5,537.81,392.44
2016,6,19,14,0,66.0,438.0,2.9,30.0,499.0,428.01,313.66
2016,6,19,14,15,121.0,441.0,2.9,30.0,550.5,505.48,370.83
2016,6,19,14,30,176.0,444.0,2.9,30.0,602.0,571.26,418.47
2016,6,19,14,45,198.0,424.0,2.9,30.0,595.5,586.46,430.23
2016,6,19,15,0,220.0,404.0,2.9,30.0,589.0,601.05,441.96
2016,6,19,15,15,499.0,268.0,2.8,29.5,660.5,794.28,583.44
2016,6,19,15,30,778.0,132.0,2.7,29.0,732.0,945.46,687.42
2016,6,19,15,45,767.5,127.5,2.65,29.0,690.0,943.21,685.76
2016,6,19,16,0,757.0,123.0,2.6,29.0,648.0,937.44,683.34
2016,6,19,16,15,738.5,119.0,2.5,29.0,601.0,920.65,673.45
2016,6,19,16,30,720.0,115.0,2.4,29.0,554.0,907.41,666.07
2016,6,19,16,45,557.0,150.0,2.35,29.0,471.5,784.26,585.3
2016,6,19,17,0,394.0,185.0,2.3,29.0,389.0,649.33,491.76
2016,6,19,17,15,355.0,169.0,2.1,28.5,337.5,566.47,435.54
2016,6,19,17,30,316.0,153.0,1.9,28.0,286.0,508.57,394.96
2016,6,19,17,45,428.0,115.0,1.7,28.0,267.5,590.88,457.8
2016,6,19,18,0,540.0,77.0,1.5,28.0,249.0,650.68,499.55
2016,6,19,18,15,479.5,68.5,1.4,27.5,199.5,572.21,442.8
2016,6,19,18,30,419.0,60.0,1.3,27.0,150.0,494.95,385.24
2016,6,19,18,45,333.5,48.0,1.25,26.5,107.0,388.43,302.64
2016,6,19,19,0,248.0,36.0,1.2,26.0,64.0,295.77,224.96
2016,6,19,19,15,124.0,18.0,1.2,25.5,32.0,152.0,66.86
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,5,45,77.0,15.0,1.3,22.5,21.5,11.8,0.0
2016,6,20,6,0,154.0,30.0,1.5,23.0,43.0,22.62,11.43
2016,6,20,6,15,250.0,44.0,1.6,23.5,82.5,33.18,22.25
2016,6,20,6,30,346.0,58.0,1.7,24.0,122.0,43.75,31.77
2016,6,20,6,45,418.5,67.0,1.85,24.5,170.5,52.89,39.85
2016,6,20,7,0,491.0,76.0,2.0,25.0,219.0,59.46,45.49
2016,6,20,7,15,539.0,83.5,2.05,25.5,270.0,64.54,49.68
2016,6,20,7,30,587.0,91.0,2.1,26.0,321.0,69.54,53.66
2016,6,20,7,45,626.0,95.0,2.15,26.5,373.5,71.87,55.32
2016,6,20,8,0,665.0,99.0,2.2,27.0,426.0,74.22,56.95
2016,6,20,8,15,691.0,103.5,2.15,27.5,476.5,76.58,58.56
2016,6,20,8,30,717.0,108.0,2.1,28.0,527.0,85.47,65.56
2016,6,20,8,45,382.0,192.5,2.1,28.5,418.0,119.2,92.71
2016,6,20,9,0,47.0,277.0,2.1,29.0,309.0,180.24,141.13
2016,6,20,9,15,133.0,314.0,2.05,29.5,412.0,190.54,148.42
2016,6,20,9,30,219.0,351.0,2.0,30.0,515.0,209.48,162.52
2016,6,20,9,45,516.5,237.5,1.95,30.5,653.5,136.55,104.49
2016,6,20,10,0,814.0,124.0,1.9,31.0,792.0,100.97,75.95
2016,6,20,10,15,823.0,126.0,1.85,31.0,825.5,152.23,85.25
2016,6,20,10,30,832.0,128.0,1.8,31.0,859.0,204.63,116.29
2016,6,20,10,45,539.5,292.0,1.75,31.5,772.0,276.77,180.87
2016,6,20,11,0,247.0,456.0,1.7,32.0,685.0,335.24,234.58
2016,6,20,11,15,552.0,293.0,1.7,32.0,820.0,351.36,240.12
2016,6,20,11,30,857.0,130.0,1.7,32.0,955.0,414.53,284.03
2016,6,20,11,45,861.5,129.5,1.7,32.5,968.5,465.83,325.04
2016,6,20,12,0,866.0,129.0,1.7,33.0,982.0,516.67,364.5
2016,6,20,12,15,867.5,129.5,1.7,33.0,987.0,565.94,402.38
2016,6,20,12,30,869.0,130.0,1.7,33.0,992.0,614.45,438.63
2016,6,20,12,45,870.0,128.5,1.75,33.0,990.0,660.58,472.59
2016,6,20,13,0,871.0,127.0,1.8,33.0,988.0,705.41,504.9
2016,6,20,13,15,869.0,126.5,1.8,33.0,977.5,746.92,533.96
2016,6,20,13,30,867.0,126.0,1.8,33.0,967.0,786.0,560.31
2016,6,20,13,45,580.5,288.5,1.85,33.0,847.0,747.71,531.21
2016,6,20,14,0,294.0,451.0,1.9,33.0,727.0,662.2,469.92
2016,6,20,14,15,175.5,427.0,1.95,33.0,590.5,540.81,388.12
2016,6,20,14,30,57.0,403.0,2.0,33.0,454.0,404.99,292.76
2016,6,20,14,45,429.5,270.0,2.05,33.0,631.5,695.34,503.5
2016,6,20,15,0,802.0,137.0,2.1,33.0,809.0,937.47,664.44
2016,6,20,15,15,551.0,242.0,2.15,33.0,693.5,826.07,590.38
2016,6,20,15,30,300.0,347.0,2.2,33.0,578.0,669.14,482.89
2016,6,20,15,45,526.0,236.0,2.25,33.0,613.0,814.26,588.46
2016,6,20,16,0,752.0,125.0,2.3,33.0,648.0,934.48,669.05
2016,6,20,16,15,733.5,121.5,2.3,32.5,601.0,918.31,660.76
2016,6,20,16,30,715.0,118.0,2.3,32.0,554.0,906.08,656.34
2016,6,20,16,45,689.5,114.0,2.3,32.0,503.5,876.32,639.14
2016,6,20,17,0,664.0,110.0,2.3,32.0,453.0,843.88,620.15
2016,6,20,17,15,631.0,104.0,2.15,31.5,401.5,799.03,592.6
2016,6,20,17,30,598.0,98.0,2.0,31.0,350.0,752.28,563.24
2016,6,20,17,45,552.0,91.5,1.95,31.0,298.0,690.84,522.43
2016,6,20,18,0,506.0,85.0,1.9,31.0,246.0,628.69,479.78
2016,6,20,18,15,443.0,75.5,1.75,30.0,197.0,538.95,416.49
2016,6,20,18,30,380.0,66.0,1.6,29.0,148.0,462.02,359.56
2016,6,20,18,45,288.5,53.0,1.45,28.0,105.0,358.58,279.21
2016,6,20,19,0,197.0,40.0,1.3,27.0,62.0,261.64,198.2
2016,6,20,19,15,98.5,20.0,1.35,26.5,31.0,137.14,61.49
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,63.5,15.5,2.4,22.5,20.5,12.2,0.0
2016,6,21,6,0,127.0,31.0,2.7,23.0,41.0,23.24,11.78
2016,6,21,6,15,223.5,46.0,2.75,23.5,81.0,34.43,23.27
2016,6,21,6,30,320.0,61.0,2.8,24.0,121.0,45.61,33.34
2016,6,21,6,45,393.5,71.0,2.85,25.0,169.0,53.14,39.96
2016,6,21,7,0,467.0,81.0,2.9,26.0,217.0,63.0,48.3
2016,6,21,7,15,516.5,89.0,2.85,26.5,268.0,68.28,52.64
2016,6,21,7,30,566.0,97.0,2.8,27.0,319.0,73.47,56.76
2016,6,21,7,45,606.0,102.0,2.8,28.0,371.5,76.29,58.68
2016,6,21,8,0,646.0,107.0,2.8,29.0,424.0,79.1,60.53
2016,6,21,8,15,672.5,112.0,2.65,29.5,475.0,81.55,62.17
2016,6,21,8,30,699.0,117.0,2.5,30.0,526.0,83.87,63.71
2016,6,21,8,45,720.5,120.5,2.35,30.5,574.5,85.05,64.3
2016,6,21,9,0,742.0,124.0,2.2,31.0,623.0,93.48,70.77
2016,6,21,9,15,758.0,127.5,2.1,31.0,667.5,94.32,71.22
2016,6,21,9,30,774.0,131.0,2.0,31.0,712.0,95.01,71.58
2016,6,21,9,45,787.0,133.0,1.9,31.5,751.5,94.61,70.93
2016,6,21,10,0,800.0,135.0,1.8,32.0,791.0,94.8,70.77
2016,6,21,10,15,809.0,137.0,1.75,32.0,825.0,146.46,81.16
2016,6,21,10,30,818.0,139.0,1.7,32.0,859.0,207.16,118.25
2016,6,21,10,45,827.5,139.0,1.7,32.5,887.0,258.95,156.03
2016,6,21,11,0,837.0,139.0,1.7,33.0,915.0,311.54,197.81
2016,6,21,11,15,595.5,289.0,1.75,33.0,847.5,362.74,246.2
2016,6,21,11,30,354.0,439.0,1.8,33.0,780.0,415.7,291.53
2016,6,21,11,45,609.0,286.0,1.9,33.5,882.0,449.79,315.09
2016,6,21,12,0,864.0,133.0,2.0,34.0,984.0,517.32,364.5
2016,6,21,12,15,576.0,310.5,2.05,34.0,878.5,530.93,377.01
2016,6,21,12,30,288.0,488.0,2.1,34.0,773.0,530.78,376.76
2016,6,21,12,45,576.0,311.0,2.15,34.5,880.5,612.42,436.31
2016,6,21,13,0,864.0,134.0,2.2,35.0,988.0,704.82,502.99
2016,6,21,13,15,524.5,313.5,2.25,35.0,830.5,658.71,468.23
2016,6,21,13,30,185.0,493.0,2.3,35.0,673.0,556.67,394.64
2016,6,21,13,45,517.0,313.0,2.35,35.0,801.5,716.22,510.03
2016,6,21,14,0,849.0,133.0,2.4,35.0,930.0,850.35,602.74
2016,6,21,14,15,498.0,288.5,2.4,35.0,753.0,732.62,521.23
2016,6,21,14,30,147.0,444.0,2.4,35.0,576.0,544.36,388.26
2016,6,21,14,45,489.5,282.0,2.45,35.0,697.0,763.07,545.79
2016,6,21,15,0,832.0,120.0,2.5,35.0,818.0,934.51,659.99
2016,6,21,15,15,565.0,234.0,2.5,34.5,698.0,832.12,593.7
2016,6,21,15,30,298.0,348.0,2.5,34.0,578.0,668.04,481.58
2016,6,21,15,45,540.5,229.5,2.5,34.0,617.0,821.79,593.07
2016,6,21,16,0,783.0,111.0,2.5,34.0,656.0,949.9,677.81
2016,6,21,16,15,765.5,107.5,2.45,33.5,608.5,934.74,669.78
2016,6,21,16,30,748.0,104.0,2.4,33.0,561.0,916.26,660.96
2016,6,21,16,45,726.5,99.5,2.4,33.0,511.0,889.36,645.79
2016,6,21,17,0,705.0,95.0,2.4,33.0,461.0,865.6,632.63
2016,6,21,17,15,674.0,90.5,2.3,32.5,409.0,824.2,608.01
2016,6,21,17,30,643.0,86.0,2.2,32.0,357.0,780.85,581.63
2016,6,21,17,45,605.0,79.0,2.1,31.5,305.5,725.77,546.35
2016,6,21,18,0,567.0,72.0,2.0,31.0,254.0,669.8,509.14
2016,6,21,18,15,507.0,64.5,1.8,30.0,204.0,592.57,455.23
2016,6,21,18,30,447.0,57.0,1.6,29.0,154.0,516.56,399.38
2016,6,21,18,45,360.0,46.0,1.45,28.5,110.0,415.09,320.77
2016,6,21,19,0,273.0,35.0,1.3,28.0,66.0,318.73,240.85
2016,6,21,19,15,136.5,17.5,1.35,27.5,33.0,160.93,74.99
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
