Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,0,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,32.5,13.5,2.65,23.5,16.0,10.62,0.0
2016,7,2,6,0,65.0,27.0,2.9,24.0,32.0,20.14,7.32
2016,7,2,6,15,152.0,46.0,3.1,24.5,69.5,33.98,22.51
2016,7,2,6,30,239.0,65.0,3.3,25.0,107.0,47.75,34.86
2016,7,2,6,45,321.0,77.5,3.5,25.5,154.5,56.84,42.95
2016,7,2,7,0,403.0,90.0,3.7,26.0,202.0,65.89,50.75
2016,7,2,7,15,456.0,100.0,3.75,26.5,253.0,72.86,56.55
2016,7,2,7,30,509.0,110.0,3.8,27.0,304.0,79.72,62.08
2016,7,2,7,45,558.5,114.0,3.9,28.0,357.0,84.11,65.28
2016,7,2,8,0,608.0,118.0,4.0,29.0,410.0,86.01,66.33
2016,7,2,8,15,637.0,124.0,4.05,29.5,461.5,88.81,68.25
2016,7,2,8,30,666.0,130.0,4.1,30.0,513.0,91.47,70.03
2016,7,2,8,45,695.0,131.5,4.15,30.5,563.0,91.26,69.46
2016,7,2,9,0,724.0,133.0,4.2,31.0,613.0,91.09,68.96
2016,7,2,9,15,740.5,136.5,4.25,31.5,658.0,99.68,75.54
2016,7,2,9,30,757.0,140.0,4.3,32.0,703.0,100.16,75.55
2016,7,2,9,45,774.5,140.0,4.35,32.5,744.0,98.55,73.92
2016,7,2,10,0,792.0,140.0,4.4,33.0,785.0,96.94,72.33
2016,7,2,10,15,801.5,142.5,4.4,33.5,819.5,138.91,78.52
2016,7,2,10,30,811.0,145.0,4.4,34.0,854.0,191.95,107.58
2016,7,2,10,45,822.0,144.0,4.45,34.5,883.0,250.88,149.78
2016,7,2,11,0,833.0,143.0,4.5,35.0,912.0,303.29,191.27
2016,7,2,11,15,837.5,144.5,4.5,35.0,932.5,355.73,234.97
2016,7,2,11,30,842.0,146.0,4.5,35.0,953.0,408.1,278.75
2016,7,2,11,45,845.5,146.5,4.55,35.5,966.5,459.29,320.48
2016,7,2,12,0,849.0,147.0,4.6,36.0,980.0,509.99,360.77
2016,7,2,12,15,850.0,147.0,4.6,36.0,985.5,558.53,399.15
2016,7,2,12,30,851.0,147.0,4.6,36.0,991.0,606.32,435.98
2016,7,2,12,45,851.0,147.0,4.65,36.0,989.0,652.75,471.05
2016,7,2,13,0,851.0,147.0,4.7,36.0,987.0,698.05,504.56
2016,7,2,13,15,848.5,146.0,4.7,36.0,977.0,739.16,534.45
2016,7,2,13,30,846.0,145.0,4.7,36.0,967.0,777.88,562.2
2016,7,2,13,45,842.0,144.0,4.75,36.5,949.0,812.71,584.77
2016,7,2,14,0,838.0,143.0,4.8,37.0,931.0,844.6,605.19
2016,7,2,14,15,832.0,141.5,4.8,36.5,906.0,871.25,624.47
2016,7,2,14,30,826.0,140.0,4.8,36.0,881.0,894.6,641.74
2016,7,2,14,45,816.0,139.0,4.85,36.0,849.0,926.03,663.4
2016,7,2,15,0,806.0,138.0,4.9,36.0,817.0,939.61,673.47
2016,7,2,15,15,795.0,135.5,4.9,36.0,779.0,947.03,679.44
2016,7,2,15,30,784.0,133.0,4.9,36.0,741.0,950.79,683.23
2016,7,2,15,45,532.5,221.0,4.9,36.0,623.5,803.81,585.66
2016,7,2,16,0,281.0,309.0,4.9,36.0,506.0,629.79,462.01
2016,7,2,16,15,496.0,215.5,4.85,35.5,532.5,778.39,573.77
2016,7,2,16,30,711.0,122.0,4.8,35.0,559.0,907.6,665.04
2016,7,2,16,45,680.5,119.0,4.75,34.5,507.5,874.5,645.18
2016,7,2,17,0,650.0,116.0,4.7,34.0,456.0,838.73,624.25
2016,7,2,17,15,616.5,110.0,4.5,33.5,404.0,793.86,596.22
2016,7,2,17,30,583.0,104.0,4.3,33.0,352.0,747.04,566.21
2016,7,2,17,45,534.0,97.5,4.15,32.5,300.0,682.98,523.19
2016,7,2,18,0,485.0,91.0,4.0,32.0,248.0,609.07,471.52
2016,7,2,18,15,421.5,80.5,3.75,31.5,198.5,528.58,412.62
2016,7,2,18,30,358.0,70.0,3.5,31.0,149.0,450.37,352.86
2016,7,2,18,45,267.0,56.0,3.3,30.5,106.0,346.4,270.18
2016,7,2,19,0,176.0,42.0,3.1,30.0,63.0,248.69,188.15
2016,7,2,19,15,88.0,21.0,3.15,29.5,31.5,115.35,56.99
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,2.0,11.5,4.75,24.5,11.5,9.05,0.0
2016,7,3,6,0,4.0,23.0,4.9,25.0,23.0,17.3,5.12
2016,7,3,6,15,42.5,44.0,5.1,25.5,51.0,32.28,20.96
2016,7,3,6,30,81.0,65.0,5.3,26.0,79.0,46.95,34.01
2016,7,3,6,45,124.0,84.0,5.5,26.5,114.0,60.33,45.72
2016,7,3,7,0,167.0,103.0,5.7,27.0,149.0,72.36,56.02
2016,7,3,7,15,140.5,127.5,5.75,27.5,172.5,88.86,69.84
2016,7,3,7,30,114.0,152.0,5.8,28.0,196.0,103.53,81.82
2016,7,3,7,45,87.5,172.5,5.9,28.5,209.0,118.56,93.89
2016,7,3,8,0,61.0,193.0,6.0,29.0,222.0,130.95,103.57
2016,7,3,8,15,32.0,180.0,6.0,29.5,195.5,124.61,97.76
2016,7,3,8,30,3.0,167.0,6.0,30.0,169.0,122.14,95.2
2016,7,3,8,45,18.5,213.0,6.05,30.5,225.5,152.47,119.24
2016,7,3,9,0,34.0,259.0,6.1,31.0,282.0,170.47,133.05
2016,7,3,9,15,63.0,299.5,6.05,31.5,345.5,192.62,149.99
2016,7,3,9,30,92.0,340.0,6.0,32.0,409.0,213.73,165.91
2016,7,3,9,45,97.0,355.5,5.95,32.5,432.0,221.94,171.57
2016,7,3,10,0,102.0,371.0,5.9,33.0,455.0,229.81,176.96
2016,7,3,10,15,88.0,389.0,5.8,33.0,464.0,247.49,179.57
2016,7,3,10,30,74.0,407.0,5.7,33.0,473.0,266.58,192.75
2016,7,3,10,45,168.5,428.0,5.65,33.5,582.5,292.31,207.05
2016,7,3,11,0,263.0,449.0,5.6,34.0,692.0,330.61,231.72
2016,7,3,11,15,344.5,430.0,5.5,34.0,756.0,371.72,260.87
2016,7,3,11,30,426.0,411.0,5.4,34.0,820.0,410.23,289.44
2016,7,3,11,45,623.0,285.0,5.35,34.5,892.0,447.54,316.59
2016,7,3,12,0,820.0,159.0,5.3,35.0,964.0,505.51,360.47
2016,7,3,12,15,610.5,298.0,5.2,35.0,899.5,534.79,384.56
2016,7,3,12,30,401.0,437.0,5.1,35.0,835.0,558.01,401.33
2016,7,3,12,45,610.0,298.5,5.05,35.5,902.0,619.22,447.13
2016,7,3,13,0,819.0,160.0,5.0,36.0,969.0,695.0,503.14
2016,7,3,13,15,816.5,159.5,4.9,36.0,959.0,736.71,532.89
2016,7,3,13,30,814.0,159.0,4.8,36.0,949.0,776.0,560.52
2016,7,3,13,45,811.0,156.5,4.75,36.5,931.5,810.48,583.3
2016,7,3,14,0,808.0,154.0,4.7,37.0,914.0,841.96,603.1
2016,7,3,14,15,801.5,152.5,4.6,37.0,889.5,868.19,620.4
2016,7,3,14,30,795.0,151.0,4.5,37.0,865.0,891.07,635.55
2016,7,3,14,45,788.5,147.5,4.45,37.0,834.0,908.58,647.48
2016,7,3,15,0,782.0,144.0,4.4,37.0,803.0,922.59,657.27
2016,7,3,15,15,770.5,141.5,4.4,36.5,765.5,929.24,664.05
2016,7,3,15,30,759.0,139.0,4.4,36.0,728.0,932.27,668.72
2016,7,3,15,45,747.5,134.5,4.4,36.0,686.5,929.61,668.48
2016,7,3,16,0,736.0,130.0,4.4,36.0,645.0,923.43,666.13
2016,7,3,16,15,717.5,126.0,4.4,35.5,598.0,914.55,663.53
2016,7,3,16,30,699.0,122.0,4.4,35.0,551.0,895.48,654.28
2016,7,3,16,45,679.0,115.5,4.45,35.0,502.0,868.74,638.81
2016,7,3,17,0,659.0,109.0,4.5,35.0,453.0,839.2,621.33
2016,7,3,17,15,626.5,103.5,4.4,34.5,402.0,795.9,594.83
2016,7,3,17,30,594.0,98.0,4.3,34.0,351.0,750.66,566.44
2016,7,3,17,45,555.5,89.5,4.25,33.5,300.0,694.25,529.39
2016,7,3,18,0,517.0,81.0,4.2,33.0,249.0,636.94,490.33
2016,7,3,18,15,456.0,72.5,4.1,32.5,200.0,558.44,433.66
2016,7,3,18,30,395.0,64.0,4.0,32.0,151.0,474.32,370.1
2016,7,3,18,45,308.5,51.5,3.95,31.5,108.0,374.81,291.74
2016,7,3,19,0,222.0,39.0,3.9,31.0,65.0,281.27,213.06
2016,7,3,19,15,111.0,19.5,4.0,30.5,32.5,147.35,73.18
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,8.5,4.2,25.0,8.5,6.69,0.0
2016,7,4,6,0,0.0,17.0,4.3,25.0,17.0,12.96,2.15
2016,7,4,6,15,10.0,39.0,4.45,25.0,40.5,29.0,18.28
2016,7,4,6,30,20.0,61.0,4.6,25.0,64.0,44.31,31.92
2016,7,4,6,45,49.5,82.5,4.75,25.5,94.5,59.25,44.99
2016,7,4,7,0,79.0,104.0,4.9,26.0,125.0,73.1,56.88
2016,7,4,7,15,176.5,122.0,5.0,26.5,184.5,86.22,67.88
2016,7,4,7,30,274.0,140.0,5.1,27.0,244.0,96.75,76.45
2016,7,4,7,45,278.0,164.0,5.2,27.5,283.5,110.83,87.79
2016,7,4,8,0,282.0,188.0,5.3,28.0,323.0,124.26,98.42
2016,7,4,8,15,279.0,213.5,5.35,28.0,360.0,137.69,109.1
2016,7,4,8,30,276.0,239.0,5.4,28.0,397.0,150.37,119.08
2016,7,4,8,45,286.5,261.5,5.5,28.5,438.5,161.15,127.19
2016,7,4,9,0,297.0,284.0,5.6,29.0,480.0,171.3,134.73
2016,7,4,9,15,401.5,269.5,5.6,29.5,555.5,155.99,121.75
2016,7,4,9,30,506.0,255.0,5.6,30.0,631.0,148.63,115.3
2016,7,4,9,45,637.0,202.5,5.65,30.5,702.5,118.86,90.94
2016,7,4,10,0,768.0,150.0,5.7,31.0,774.0,101.64,76.77
2016,7,4,10,15,778.5,152.5,5.65,31.5,808.5,140.48,81.81
2016,7,4,10,30,789.0,155.0,5.6,32.0,843.0,192.44,110.11
2016,7,4,10,45,802.5,153.0,5.55,33.0,873.0,243.87,146.56
2016,7,4,11,0,816.0,151.0,5.5,34.0,903.0,296.77,188.23
2016,7,4,11,15,821.5,152.0,5.45,34.5,924.5,350.16,232.4
2016,7,4,11,30,827.0,153.0,5.4,35.0,946.0,404.58,277.29
2016,7,4,11,45,599.0,297.0,5.35,35.5,875.5,443.72,312.77
2016,7,4,12,0,371.0,441.0,5.3,36.0,805.0,479.9,341.85
2016,7,4,12,15,404.0,441.5,5.2,36.0,840.5,529.31,378.14
2016,7,4,12,30,437.0,442.0,5.1,36.0,876.0,577.36,413.13
2016,7,4,12,45,386.5,453.0,5.1,36.5,836.0,592.44,423.71
2016,7,4,13,0,336.0,464.0,5.1,37.0,796.0,597.95,427.25
2016,7,4,13,15,390.5,444.0,5.05,37.0,826.0,650.94,465.15
2016,7,4,13,30,445.0,424.0,5.0,37.0,856.0,711.8,507.8
2016,7,4,13,45,642.0,284.0,5.0,37.5,894.5,788.25,563.38
2016,7,4,14,0,839.0,144.0,5.0,38.0,933.0,845.58,604.5
2016,7,4,14,15,665.0,251.0,5.0,38.0,865.5,846.02,602.98
2016,7,4,14,30,491.0,358.0,5.0,38.0,798.0,809.59,575.52
2016,7,4,14,45,398.5,373.0,5.0,38.0,722.0,742.65,530.76
2016,7,4,15,0,306.0,388.0,5.0,38.0,646.0,687.07,492.54
2016,7,4,15,15,408.0,330.5,4.95,37.5,657.5,764.04,549.43
2016,7,4,15,30,510.0,273.0,4.9,37.0,669.0,823.07,593.85
2016,7,4,15,45,463.5,272.0,4.9,37.0,615.5,787.97,570.69
2016,7,4,16,0,417.0,271.0,4.9,37.0,562.0,749.66,545.62
2016,7,4,16,15,562.0,198.5,4.8,36.5,561.0,826.86,604.81
2016,7,4,16,30,707.0,126.0,4.7,36.0,560.0,908.73,662.24
2016,7,4,16,45,683.5,120.0,4.65,36.0,510.0,879.13,643.89
2016,7,4,17,0,660.0,114.0,4.6,36.0,460.0,846.72,624.21
2016,7,4,17,15,537.5,126.5,4.4,35.5,387.5,734.67,549.95
2016,7,4,17,30,415.0,139.0,4.2,35.0,315.0,614.35,466.97
2016,7,4,17,45,380.5,124.5,4.05,34.5,268.5,559.32,429.43
2016,7,4,18,0,346.0,110.0,3.9,34.0,222.0,503.98,390.06
2016,7,4,18,15,302.0,93.5,3.7,33.0,178.0,437.39,341.21
2016,7,4,18,30,258.0,77.0,3.5,32.0,134.0,350.75,275.34
2016,7,4,18,45,191.5,59.5,3.35,31.5,95.5,267.34,207.97
2016,7,4,19,0,125.0,42.0,3.2,31.0,57.0,187.55,140.76
2016,7,4,19,15,62.5,21.0,3.3,30.5,28.5,95.4,44.91
2016,7,4,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,35.0,12.5,4.15,25.0,15.0,9.83,0.0
2016,7,5,6,0,70.0,25.0,4.2,25.0,30.0,18.74,5.19
2016,7,5,6,15,157.5,43.0,4.35,25.0,66.5,31.96,20.68
2016,7,5,6,30,245.0,61.0,4.5,25.0,103.0,45.04,32.52
2016,7,5,6,45,346.0,67.5,4.65,25.5,150.0,50.3,37.37
2016,7,5,7,0,447.0,74.0,4.8,26.0,197.0,57.79,43.86
2016,7,5,7,15,505.0,84.5,4.9,26.5,252.5,65.18,50.05
2016,7,5,7,30,563.0,95.0,5.0,27.0,308.0,72.39,55.93
2016,7,5,7,45,514.0,123.0,5.1,27.5,340.0,87.49,68.3
2016,7,5,8,0,465.0,151.0,5.2,28.0,372.0,102.75,80.6
2016,7,5,8,15,479.0,167.0,5.25,28.5,418.5,111.24,87.13
2016,7,5,8,30,493.0,183.0,5.3,29.0,465.0,119.23,93.18
2016,7,5,8,45,639.5,143.5,5.35,29.5,544.0,97.21,74.67
2016,7,5,9,0,786.0,104.0,5.4,30.0,623.0,82.63,62.39
2016,7,5,9,15,637.5,182.5,5.4,30.5,623.0,114.83,88.19
2016,7,5,9,30,489.0,261.0,5.4,31.0,623.0,151.17,116.88
2016,7,5,9,45,668.5,184.5,5.4,31.5,709.5,110.36,83.74
2016,7,5,10,0,848.0,108.0,5.4,32.0,796.0,93.15,69.65
2016,7,5,10,15,856.0,109.5,5.4,32.5,830.5,132.97,74.13
2016,7,5,10,30,864.0,111.0,5.4,33.0,865.0,186.91,102.66
2016,7,5,10,45,872.5,110.5,5.4,33.5,893.5,240.76,141.11
2016,7,5,11,0,881.0,110.0,5.4,34.0,922.0,295.3,184.81
2016,7,5,11,15,885.0,111.0,5.35,34.5,943.0,349.8,230.31
2016,7,5,11,30,889.0,112.0,5.3,35.0,964.0,404.12,275.67
2016,7,5,11,45,884.0,118.0,5.3,35.5,975.0,457.21,319.48
2016,7,5,12,0,879.0,124.0,5.3,36.0,986.0,508.93,361.03
2016,7,5,12,15,880.0,124.0,5.25,36.0,991.5,558.78,400.71
2016,7,5,12,30,881.0,124.0,5.2,36.0,997.0,607.72,438.65
2016,7,5,12,45,663.0,281.5,5.2,36.5,937.5,640.35,460.35
2016,7,5,13,0,445.0,439.0,5.2,37.0,878.0,653.64,466.63
2016,7,5,13,15,465.5,426.5,5.2,37.0,882.0,694.92,496.18
2016,7,5,13,30,486.0,414.0,5.2,37.0,886.0,735.47,524.88
2016,7,5,13,45,678.5,266.5,5.2,37.0,912.0,803.39,576.16
2016,7,5,14,0,871.0,119.0,5.2,37.0,938.0,851.43,611.94
2016,7,5,14,15,865.5,118.0,5.15,37.0,913.0,879.36,630.48
2016,7,5,14,30,860.0,117.0,5.1,37.0,888.0,903.97,646.97
2016,7,5,14,45,848.0,118.0,5.1,37.0,855.5,921.06,658.91
2016,7,5,15,0,836.0,119.0,5.1,37.0,823.0,934.57,668.69
2016,7,5,15,15,826.0,117.0,5.1,36.5,785.0,943.46,677.06
2016,7,5,15,30,816.0,115.0,5.1,36.0,747.0,948.77,683.3
2016,7,5,15,45,804.0,111.5,5.1,36.0,704.5,960.88,692.77
2016,7,5,16,0,792.0,108.0,5.1,36.0,662.0,955.45,690.87
2016,7,5,16,15,774.5,105.0,5.1,35.5,615.0,941.49,685.05
2016,7,5,16,30,757.0,102.0,5.1,35.0,568.0,924.16,677.09
2016,7,5,16,45,735.0,98.0,5.1,35.0,517.5,897.83,661.68
2016,7,5,17,0,713.0,94.0,5.1,35.0,467.0,868.55,644.21
2016,7,5,17,15,682.5,89.5,5.0,34.5,414.5,833.77,623.52
2016,7,5,17,30,652.0,85.0,4.9,34.0,362.0,791.12,596.93
2016,7,5,17,45,609.5,79.5,4.8,33.5,309.5,733.81,559.19
2016,7,5,18,0,567.0,74.0,4.7,33.0,257.0,675.68,519.54
2016,7,5,18,15,506.5,66.5,4.55,32.5,207.0,597.93,463.52
2016,7,5,18,30,446.0,59.0,4.4,32.0,157.0,521.23,405.66
2016,7,5,18,45,351.5,48.5,4.3,31.5,112.5,413.4,321.16
2016,7,5,19,0,257.0,38.0,4.2,31.0,68.0,308.71,234.1
2016,7,5,19,15,128.5,19.0,4.25,30.5,34.0,159.93,77.94
2016,7,5,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,33.5,12.5,4.7,24.5,14.5,9.83,0.0
2016,7,6,6,0,67.0,25.0,4.8,25.0,29.0,18.71,4.66
2016,7,6,6,15,158.5,43.0,4.9,25.0,66.0,31.94,20.61
2016,7,6,6,30,250.0,61.0,5.0,25.0,103.0,45.08,32.53
2016,7,6,6,45,343.0,70.5,5.15,25.5,151.5,52.31,39.07
2016,7,6,7,0,436.0,80.0,5.3,26.0,200.0,59.64,45.43
2016,7,6,7,15,489.0,89.0,5.4,26.5,251.0,68.36,52.76
2016,7,6,7,30,542.0,98.0,5.5,27.0,302.0,74.26,57.52
2016,7,6,7,45,592.0,100.5,5.6,27.5,355.5,75.43,58.19
2016,7,6,8,0,642.0,103.0,5.7,28.0,409.0,76.77,58.97
2016,7,6,8,15,670.0,108.0,5.75,28.5,460.5,79.35,60.76
2016,7,6,8,30,698.0,113.0,5.8,29.0,512.0,81.82,62.44
2016,7,6,8,45,724.0,115.0,5.9,30.0,561.5,89.32,68.11
2016,7,6,9,0,750.0,117.0,6.0,31.0,611.0,89.79,67.98
2016,7,6,9,15,766.0,120.0,6.0,31.5,656.0,90.54,68.23
2016,7,6,9,30,782.0,123.0,6.0,32.0,701.0,91.16,68.41
2016,7,6,9,45,797.0,124.0,6.05,32.5,742.0,90.5,67.56
2016,7,6,10,0,812.0,125.0,6.1,33.0,783.0,89.79,66.7
2016,7,6,10,15,821.5,127.0,6.05,33.0,818.0,137.94,79.07
2016,7,6,10,30,831.0,129.0,6.0,33.0,853.0,190.56,106.88
2016,7,6,10,45,840.0,129.0,6.0,33.5,881.5,243.14,144.28
2016,7,6,11,0,849.0,129.0,6.0,34.0,910.0,296.51,186.95
2016,7,6,11,15,853.5,130.0,5.95,34.5,931.5,349.6,231.27
2016,7,6,11,30,858.0,131.0,5.9,35.0,953.0,402.61,275.6
2016,7,6,11,45,864.5,129.5,5.9,35.5,967.5,454.8,318.63
2016,7,6,12,0,871.0,128.0,5.9,36.0,982.0,506.74,360.42
2016,7,6,12,15,872.5,128.5,5.85,36.0,988.5,556.87,400.5
2016,7,6,12,30,874.0,129.0,5.8,36.0,995.0,606.2,438.95
2016,7,6,12,45,875.5,127.5,5.8,36.5,993.5,653.37,474.09
2016,7,6,13,0,877.0,126.0,5.8,37.0,992.0,699.31,507.42
2016,7,6,13,15,875.5,125.5,5.75,37.0,982.5,742.07,538.68
2016,7,6,13,30,874.0,125.0,5.7,37.0,973.0,782.5,567.45
2016,7,6,13,45,871.0,124.0,5.7,37.0,955.5,818.72,592.08
2016,7,6,14,0,868.0,123.0,5.7,37.0,938.0,852.0,614.7
2016,7,6,14,15,862.5,121.5,5.7,37.0,913.0,879.58,633.55
2016,7,6,14,30,857.0,120.0,5.7,37.0,888.0,903.82,650.25
2016,7,6,14,45,842.0,123.0,5.7,37.0,855.0,920.07,661.77
2016,7,6,15,0,827.0,126.0,5.7,37.0,822.0,932.7,671.08
2016,7,6,15,15,816.5,123.5,5.7,37.0,784.0,940.69,677.5
2016,7,6,15,30,806.0,121.0,5.7,37.0,746.0,959.47,691.23
2016,7,6,15,45,788.0,120.5,5.7,37.0,702.0,955.09,689.8
2016,7,6,16,0,770.0,120.0,5.7,37.0,658.0,947.06,686.24
2016,7,6,16,15,751.5,116.5,5.7,36.5,610.5,931.61,679.34
2016,7,6,16,30,733.0,113.0,5.7,36.0,563.0,912.77,670.23
2016,7,6,16,45,702.5,111.0,5.75,35.5,511.5,887.46,656.99
2016,7,6,17,0,672.0,109.0,5.8,35.0,460.0,852.95,637.24
2016,7,6,17,15,639.0,103.5,5.7,34.5,408.0,809.06,609.88
2016,7,6,17,30,606.0,98.0,5.6,34.0,356.0,763.18,580.56
2016,7,6,17,45,553.0,93.0,5.55,33.5,303.0,696.89,535.83
2016,7,6,18,0,500.0,88.0,5.5,33.0,250.0,629.89,489.02
2016,7,6,18,15,435.5,78.5,5.3,32.0,200.0,539.46,423.11
2016,7,6,18,30,371.0,69.0,5.1,31.0,150.0,461.35,363.6
2016,7,6,18,45,273.5,56.0,4.95,30.5,106.5,352.83,276.6
2016,7,6,19,0,176.0,43.0,4.8,30.0,63.0,251.3,190.58
2016,7,6,19,15,88.0,21.5,4.7,29.5,31.5,116.84,54.82
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.5,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,5,45,9.0,11.0,4.9,25.0,11.5,8.65,0.0
2016,7,7,6,0,18.0,22.0,5.0,25.0,23.0,16.67,3.01
2016,7,7,6,15,69.0,42.0,5.1,25.5,52.5,31.0,19.74
2016,7,7,6,30,120.0,62.0,5.2,26.0,82.0,44.89,32.2
2016,7,7,6,45,174.5,79.0,5.35,26.5,120.5,56.88,42.76
2016,7,7,7,0,229.0,96.0,5.5,27.0,159.0,68.72,52.93
2016,7,7,7,15,196.0,122.5,5.55,27.5,184.5,84.89,66.5
2016,7,7,7,30,163.0,149.0,5.6,28.0,210.0,102.53,81.0
2016,7,7,7,45,130.5,173.5,5.65,29.0,227.0,116.65,92.13
2016,7,7,8,0,98.0,198.0,5.7,30.0,244.0,134.13,105.77
2016,7,7,8,15,423.5,147.0,5.75,30.5,383.5,98.31,75.82
2016,7,7,8,30,749.0,96.0,5.8,31.0,523.0,78.6,59.27
2016,7,7,8,45,774.0,96.5,5.85,31.5,573.0,78.63,58.97
2016,7,7,9,0,799.0,97.0,5.9,32.0,623.0,78.71,58.71
2016,7,7,9,15,813.0,99.5,5.9,32.5,668.5,89.33,66.98
2016,7,7,9,30,827.0,102.0,5.9,33.0,714.0,90.72,67.77
2016,7,7,9,45,839.5,103.5,5.9,33.5,754.5,91.34,67.95
2016,7,7,10,0,852.0,105.0,5.9,34.0,795.0,91.8,68.02
2016,7,7,10,15,860.5,106.5,5.85,34.5,829.5,129.63,71.72
2016,7,7,10,30,869.0,108.0,5.8,35.0,864.0,183.94,99.67
2016,7,7,10,45,875.0,109.0,5.8,35.5,892.5,238.44,138.16
2016,7,7,11,0,881.0,110.0,5.8,36.0,921.0,293.4,181.87
2016,7,7,11,15,885.0,111.0,5.75,36.0,942.0,347.99,227.61
2016,7,7,11,30,889.0,112.0,5.7,36.0,963.0,402.41,273.47
2016,7,7,11,45,882.0,119.0,5.7,36.5,973.5,455.37,317.19
2016,7,7,12,0,875.0,126.0,5.7,37.0,984.0,506.75,358.52
2016,7,7,12,15,876.0,126.5,5.65,37.0,989.5,556.86,398.39
2016,7,7,12,30,877.0,127.0,5.6,37.0,995.0,606.08,436.55
2016,7,7,12,45,874.0,128.5,5.55,37.5,992.5,652.54,470.8
2016,7,7,13,0,871.0,130.0,5.5,38.0,990.0,697.51,503.0
2016,7,7,13,15,869.0,129.5,5.45,38.0,979.5,739.83,533.7
2016,7,7,13,30,867.0,129.0,5.4,38.0,969.0,779.8,562.04
2016,7,7,13,45,860.5,129.5,5.4,38.0,950.5,814.32,585.32
2016,7,7,14,0,854.0,130.0,5.4,38.0,932.0,845.78,606.56
2016,7,7,14,15,848.0,128.5,5.4,38.0,907.5,872.77,624.86
2016,7,7,14,30,842.0,127.0,5.4,38.0,883.0,896.42,641.04
2016,7,7,14,45,831.5,127.0,5.4,38.0,850.5,913.89,653.27
2016,7,7,15,0,821.0,127.0,5.4,38.0,818.0,927.83,663.34
2016,7,7,15,15,810.5,125.0,5.4,37.5,780.5,950.66,680.84
2016,7,7,15,30,800.0,123.0,5.4,37.0,743.0,955.73,686.88
2016,7,7,15,45,783.5,121.5,5.4,37.0,699.5,951.73,685.78
2016,7,7,16,0,767.0,120.0,5.4,37.0,656.0,944.11,682.5
2016,7,7,16,15,748.5,116.5,5.45,36.5,609.0,928.68,675.94
2016,7,7,16,30,730.0,113.0,5.5,36.0,562.0,909.87,667.18
2016,7,7,16,45,701.5,110.5,5.55,36.0,511.0,885.99,653.57
2016,7,7,17,0,673.0,108.0,5.6,36.0,460.0,852.89,633.57
2016,7,7,17,15,641.0,102.5,5.55,35.5,408.0,810.01,607.34
2016,7,7,17,30,609.0,97.0,5.5,35.0,356.0,765.12,579.11
2016,7,7,17,45,564.5,90.0,5.45,34.5,304.0,704.55,538.77
2016,7,7,18,0,520.0,83.0,5.4,34.0,252.0,643.18,496.42
2016,7,7,18,15,456.5,74.5,5.25,33.0,202.0,562.11,438.15
2016,7,7,18,30,393.0,66.0,5.1,32.0,152.0,476.64,373.63
2016,7,7,18,45,302.0,53.0,5.0,31.5,108.5,372.68,291.07
2016,7,7,19,0,211.0,40.0,4.9,31.0,65.0,275.06,208.34
2016,7,7,19,15,105.5,20.0,4.75,30.5,32.5,144.15,66.8
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,28.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,0.0,3.0,3.85,24.5,3.0,2.36,0.0
2016,7,8,6,0,0.0,6.0,4.0,25.0,6.0,4.54,0.0
2016,7,8,6,15,0.0,14.0,4.15,25.5,14.0,10.63,3.05
2016,7,8,6,30,0.0,22.0,4.3,26.0,22.0,16.74,8.49
2016,7,8,6,45,0.0,32.0,4.5,26.5,32.0,24.4,15.18
2016,7,8,7,0,0.0,42.0,4.7,27.0,42.0,32.08,21.79
2016,7,8,7,15,0.0,53.0,4.75,27.5,53.0,40.56,28.97
2016,7,8,7,30,0.0,64.0,4.8,28.0,64.0,49.06,36.03
2016,7,8,7,45,0.5,104.5,4.85,29.0,104.5,78.34,60.27
2016,7,8,8,0,1.0,145.0,4.9,30.0,145.0,105.9,82.54
2016,7,8,8,15,124.5,193.0,4.9,30.5,263.5,128.97,100.89
2016,7,8,8,30,248.0,241.0,4.9,31.0,382.0,150.8,117.96
2016,7,8,8,45,507.5,176.5,4.95,31.5,499.0,114.36,87.92
2016,7,8,9,0,767.0,112.0,5.0,32.0,616.0,87.18,65.54
2016,7,8,9,15,782.0,115.0,5.0,32.5,661.5,88.06,65.93
2016,7,8,9,30,797.0,118.0,5.0,33.0,707.0,88.8,66.2
2016,7,8,9,45,815.0,117.0,5.0,33.5,749.0,97.56,72.88
2016,7,8,10,0,833.0,116.0,5.0,34.0,791.0,96.71,71.88
2016,7,8,10,15,842.0,118.0,4.95,34.0,825.5,132.98,75.23
2016,7,8,10,30,851.0,120.0,4.9,34.0,860.0,186.71,102.84
2016,7,8,10,45,860.5,119.0,4.9,34.5,889.0,239.98,140.16
2016,7,8,11,0,870.0,118.0,4.9,35.0,918.0,294.07,182.97
2016,7,8,11,15,874.5,119.0,4.85,35.0,939.5,348.33,228.31
2016,7,8,11,30,879.0,120.0,4.8,35.0,961.0,402.5,273.81
2016,7,8,11,45,880.5,121.5,4.8,35.5,974.5,455.42,317.22
2016,7,8,12,0,882.0,123.0,4.8,36.0,988.0,507.61,358.93
2016,7,8,12,15,883.0,123.5,4.8,36.0,994.0,558.09,399.01
2016,7,8,12,30,884.0,124.0,4.8,36.0,1000.0,607.67,437.37
2016,7,8,12,45,884.5,123.0,4.8,36.5,998.0,654.98,472.21
2016,7,8,13,0,885.0,122.0,4.8,37.0,996.0,700.94,505.12
2016,7,8,13,15,883.5,121.5,4.8,37.0,986.0,744.01,536.34
2016,7,8,13,30,882.0,121.0,4.8,37.0,976.0,784.74,565.0
2016,7,8,13,45,877.5,120.5,4.8,37.5,958.5,820.42,587.64
2016,7,8,14,0,873.0,120.0,4.8,38.0,941.0,853.08,608.21
2016,7,8,14,15,868.0,119.0,4.8,38.0,916.0,881.72,627.37
2016,7,8,14,30,863.0,118.0,4.8,38.0,891.0,907.06,644.45
2016,7,8,14,45,849.5,119.5,4.8,38.0,858.0,923.5,655.85
2016,7,8,15,0,836.0,121.0,4.8,38.0,825.0,936.3,665.08
2016,7,8,15,15,826.0,119.0,4.8,37.5,787.5,945.39,673.49
2016,7,8,15,30,816.0,117.0,4.8,37.0,750.0,950.9,679.79
2016,7,8,15,45,800.0,115.5,4.8,37.0,706.5,961.63,688.28
2016,7,8,16,0,784.0,114.0,4.8,37.0,663.0,954.62,685.38
2016,7,8,16,15,565.0,180.5,4.8,36.5,561.0,821.34,600.15
2016,7,8,16,30,346.0,247.0,4.8,36.0,459.0,641.96,475.7
2016,7,8,16,45,519.5,175.0,4.8,36.0,462.0,765.41,568.57
2016,7,8,17,0,693.0,103.0,4.8,36.0,465.0,866.86,639.37
2016,7,8,17,15,661.0,98.0,4.7,35.5,412.5,824.41,612.95
2016,7,8,17,30,629.0,93.0,4.6,35.0,360.0,779.93,585.42
2016,7,8,17,45,581.0,87.5,4.5,34.5,307.0,717.6,544.42
2016,7,8,18,0,533.0,82.0,4.4,34.0,254.0,654.52,501.43
2016,7,8,18,15,470.0,73.5,4.15,33.0,204.0,573.63,443.97
2016,7,8,18,30,407.0,65.0,3.9,32.0,154.0,487.85,379.93
2016,7,8,18,45,311.0,52.5,3.7,31.5,109.5,379.86,295.09
2016,7,8,19,0,215.0,40.0,3.5,31.0,65.0,278.66,210.16
2016,7,8,19,15,107.5,20.0,3.55,30.5,32.5,145.65,65.56
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,9.0,3.45,24.5,9.0,7.08,0.0
2016,7,9,6,0,0.0,18.0,3.6,25.0,18.0,13.73,0.43
2016,7,9,6,15,20.5,38.5,3.75,25.5,42.0,28.54,17.65
2016,7,9,6,30,41.0,59.0,3.9,26.0,66.0,42.99,30.58
2016,7,9,6,45,63.5,81.5,4.05,26.5,96.5,58.51,44.11
2016,7,9,7,0,86.0,104.0,4.2,27.0,127.0,72.96,56.49
2016,7,9,7,15,102.0,126.0,4.2,27.5,159.5,87.24,68.44
2016,7,9,7,30,118.0,148.0,4.2,28.0,192.0,101.18,79.82
2016,7,9,7,45,391.0,124.0,4.2,28.5,303.0,85.96,66.71
2016,7,9,8,0,664.0,100.0,4.2,29.0,414.0,75.31,57.49
2016,7,9,8,15,472.5,167.5,4.2,29.5,404.0,111.53,87.0
2016,7,9,8,30,281.0,235.0,4.2,30.0,394.0,148.51,116.53
2016,7,9,8,45,141.5,199.5,4.2,30.5,280.0,133.57,103.79
2016,7,9,9,0,2.0,164.0,4.2,31.0,166.0,121.38,93.45
2016,7,9,9,15,3.5,173.5,4.15,31.5,176.5,128.22,98.47
2016,7,9,9,30,5.0,183.0,4.1,32.0,187.0,134.99,103.38
2016,7,9,9,45,12.0,232.0,4.1,32.5,242.0,167.4,128.51
2016,7,9,10,0,19.0,281.0,4.1,33.0,297.0,198.48,152.2
2016,7,9,10,15,45.5,342.0,4.05,33.5,381.5,220.19,159.81
2016,7,9,10,30,72.0,403.0,4.0,34.0,466.0,262.98,188.82
2016,7,9,10,45,215.5,407.5,4.0,34.5,604.0,289.33,201.32
2016,7,9,11,0,359.0,412.0,4.0,35.0,742.0,333.29,228.16
2016,7,9,11,15,276.0,447.5,3.95,35.0,705.0,356.97,249.59
2016,7,9,11,30,193.0,483.0,3.9,35.0,668.0,385.58,273.37
2016,7,9,11,45,165.5,490.5,3.85,35.5,650.5,399.52,284.15
2016,7,9,12,0,138.0,498.0,3.8,36.0,633.0,410.79,292.53
2016,7,9,12,15,163.5,502.0,3.75,36.0,663.5,445.53,317.45
2016,7,9,12,30,189.0,506.0,3.7,36.0,694.0,483.28,344.36
2016,7,9,12,45,196.0,504.0,3.65,36.5,698.5,507.85,361.21
2016,7,9,13,0,203.0,502.0,3.6,37.0,703.0,532.6,378.04
2016,7,9,13,15,512.0,329.5,3.55,37.0,828.5,654.58,466.84
2016,7,9,13,30,821.0,157.0,3.5,37.0,954.0,777.26,554.9
2016,7,9,13,45,647.0,275.5,3.5,37.0,896.5,783.95,555.91
2016,7,9,14,0,473.0,394.0,3.5,37.0,839.0,770.7,543.97
2016,7,9,14,15,409.0,401.0,3.45,36.5,778.5,748.02,529.96
2016,7,9,14,30,345.0,408.0,3.4,36.0,718.0,706.45,503.35
2016,7,9,14,45,565.0,277.0,3.35,36.0,762.0,825.81,589.11
2016,7,9,15,0,785.0,146.0,3.3,36.0,806.0,926.97,657.56
2016,7,9,15,15,446.5,255.0,3.2,36.0,627.5,727.54,523.2
2016,7,9,15,30,108.0,364.0,3.1,36.0,449.0,447.77,324.63
2016,7,9,15,45,417.0,250.5,3.05,36.0,547.0,719.1,521.97
2016,7,9,16,0,726.0,137.0,3.0,36.0,645.0,929.2,663.57
2016,7,9,16,15,706.5,133.0,3.0,35.5,598.0,912.6,654.39
2016,7,9,16,30,687.0,129.0,3.0,35.0,551.0,892.77,644.95
2016,7,9,16,45,556.5,154.5,3.0,35.0,477.0,790.68,579.45
2016,7,9,17,0,426.0,180.0,3.0,35.0,403.0,677.77,503.29
2016,7,9,17,15,490.0,145.5,2.85,34.5,374.5,700.22,523.47
2016,7,9,17,30,554.0,111.0,2.7,34.0,346.0,728.29,544.97
2016,7,9,17,45,503.0,103.5,2.55,33.5,294.0,651.27,492.91
2016,7,9,18,0,452.0,96.0,2.4,33.0,242.0,586.52,448.52
2016,7,9,18,15,387.5,85.0,2.35,32.5,193.5,505.39,390.44
2016,7,9,18,30,323.0,74.0,2.3,32.0,145.0,426.69,331.2
2016,7,9,18,45,233.5,58.5,2.25,31.5,102.5,323.1,249.42
2016,7,9,19,0,144.0,43.0,2.2,31.0,60.0,207.12,154.87
2016,7,9,19,15,72.0,21.5,2.5,30.5,30.0,104.38,43.85
2016,7,9,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,30.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,5.0,2.35,24.5,5.0,3.93,0.0
2016,7,10,6,0,0.0,10.0,2.5,25.0,10.0,7.59,0.0
2016,7,10,6,15,0.0,26.5,2.75,25.0,26.5,20.24,10.88
2016,7,10,6,30,0.0,43.0,3.0,25.0,43.0,32.49,21.85
2016,7,10,6,45,0.0,64.5,3.3,25.5,64.5,47.88,35.27
2016,7,10,7,0,0.0,86.0,3.6,26.0,86.0,63.09,48.35
2016,7,10,7,15,6.0,107.0,3.7,26.5,109.5,77.92,60.85
2016,7,10,7,30,12.0,128.0,3.8,27.0,133.0,92.67,73.01
2016,7,10,7,45,14.0,146.5,3.9,27.5,153.0,105.72,83.51
2016,7,10,8,0,16.0,165.0,4.0,28.0,173.0,118.68,93.76
2016,7,10,8,15,8.0,154.0,4.0,28.5,158.0,112.81,88.37
2016,7,10,8,30,0.0,143.0,4.0,29.0,143.0,106.19,82.44
2016,7,10,8,45,26.0,208.0,4.0,29.5,225.0,141.87,110.99
2016,7,10,9,0,52.0,273.0,4.0,30.0,307.0,177.91,139.27
2016,7,10,9,15,112.5,309.5,3.95,30.5,390.5,187.88,146.42
2016,7,10,9,30,173.0,346.0,3.9,31.0,474.0,205.9,159.91
2016,7,10,9,45,177.0,368.0,3.9,31.5,505.5,215.18,166.43
2016,7,10,10,0,181.0,390.0,3.9,32.0,537.0,223.88,172.48
2016,7,10,10,15,132.5,400.5,3.9,32.5,511.0,237.09,170.81
2016,7,10,10,30,84.0,411.0,3.9,33.0,485.0,268.24,192.92
2016,7,10,10,45,240.0,402.0,3.9,33.5,621.0,274.71,190.44
2016,7,10,11,0,396.0,393.0,3.9,34.0,757.0,332.19,226.97
2016,7,10,11,15,229.0,418.5,3.9,34.0,630.0,326.55,230.13
2016,7,10,11,30,62.0,444.0,3.9,34.0,503.0,326.42,235.01
2016,7,10,11,45,42.5,403.0,3.9,34.5,444.0,302.74,218.2
2016,7,10,12,0,23.0,362.0,3.9,35.0,385.0,280.95,202.5
2016,7,10,12,15,412.5,268.0,3.9,35.0,676.5,413.58,298.42
2016,7,10,12,30,802.0,174.0,3.9,35.0,968.0,597.89,430.39
2016,7,10,12,45,803.5,173.0,3.95,35.5,967.0,645.01,464.19
2016,7,10,13,0,805.0,172.0,4.0,36.0,966.0,691.01,496.93
2016,7,10,13,15,527.0,327.5,4.05,36.0,845.5,663.6,475.6
2016,7,10,13,30,249.0,483.0,4.1,36.0,725.0,601.47,429.19
2016,7,10,13,45,520.0,326.0,4.15,36.0,818.5,723.19,518.87
2016,7,10,14,0,791.0,169.0,4.2,36.0,912.0,838.89,602.24
2016,7,10,14,15,486.5,307.5,4.2,36.0,760.5,735.06,527.74
2016,7,10,14,30,182.0,446.0,4.2,36.0,609.0,575.97,413.59
2016,7,10,14,45,468.0,305.5,4.2,36.0,704.0,762.12,549.07
2016,7,10,15,0,754.0,165.0,4.2,36.0,799.0,916.0,655.76
2016,7,10,15,15,742.0,162.0,4.2,35.5,762.0,921.84,661.1
2016,7,10,15,30,730.0,159.0,4.2,35.0,725.0,932.89,670.99
2016,7,10,15,45,706.0,159.5,4.25,35.0,681.0,923.82,666.75
2016,7,10,16,0,682.0,160.0,4.3,35.0,637.0,911.17,660.4
2016,7,10,16,15,661.0,155.0,4.3,34.5,590.0,891.98,650.93
2016,7,10,16,30,640.0,150.0,4.3,34.0,543.0,869.56,639.32
2016,7,10,16,45,596.5,150.0,4.3,34.0,491.0,826.73,612.5
2016,7,10,17,0,553.0,150.0,4.3,34.0,439.0,770.57,576.2
2016,7,10,17,15,515.5,142.0,4.1,33.5,388.0,721.62,544.8
2016,7,10,17,30,478.0,134.0,3.9,33.0,337.0,671.48,511.8
2016,7,10,17,45,408.0,128.0,3.75,33.0,284.0,591.66,455.09
2016,7,10,18,0,338.0,122.0,3.6,33.0,231.0,491.67,381.85
2016,7,10,18,15,274.0,106.0,3.4,32.0,183.0,410.08,321.07
2016,7,10,18,30,210.0,90.0,3.2,31.0,135.0,331.71,260.01
2016,7,10,18,45,128.5,68.0,3.0,30.5,93.0,214.42,166.1
2016,7,10,19,0,47.0,46.0,2.8,30.0,51.0,118.34,86.27
2016,7,10,19,15,23.5,23.0,2.9,29.5,25.5,46.71,15.71
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.5,4.5,24.5,9.5,7.47,0.0
2016,7,11,6,0,9.0,19.0,4.6,25.0,19.0,14.52,0.0
2016,7,11,6,15,68.0,44.0,4.75,25.5,54.0,32.0,20.32
2016,7,11,6,30,127.0,69.0,4.9,26.0,89.0,49.13,35.67
2016,7,11,6,45,214.0,85.5,5.1,26.5,135.5,61.19,46.36
2016,7,11,7,0,301.0,102.0,5.3,27.0,182.0,73.14,56.66
2016,7,11,7,15,359.0,114.5,5.45,27.5,232.0,81.03,63.24
2016,7,11,7,30,417.0,127.0,5.6,28.0,282.0,89.17,69.83
2016,7,11,7,45,480.5,130.5,5.75,28.5,336.0,91.64,71.53
2016,7,11,8,0,544.0,134.0,5.9,29.0,390.0,94.21,73.25
2016,7,11,8,15,577.0,141.0,6.0,29.5,441.5,99.2,76.94
2016,7,11,8,30,610.0,148.0,6.1,30.0,493.0,102.06,78.84
2016,7,11,8,45,644.0,149.5,6.2,30.5,544.0,101.36,77.83
2016,7,11,9,0,678.0,151.0,6.3,31.0,595.0,100.76,76.92
2016,7,11,9,15,697.5,155.0,6.35,31.5,641.0,101.21,76.9
2016,7,11,9,30,717.0,159.0,6.4,32.0,687.0,101.53,76.79
2016,7,11,9,45,735.5,160.5,6.5,32.5,729.0,100.38,75.51
2016,7,11,10,0,754.0,162.0,6.6,33.0,771.0,108.21,81.45
2016,7,11,10,15,765.5,164.5,6.6,33.5,806.5,139.04,83.13
2016,7,11,10,30,777.0,167.0,6.6,34.0,842.0,190.66,109.2
2016,7,11,10,45,786.5,168.5,6.65,34.5,871.5,242.91,145.61
2016,7,11,11,0,796.0,170.0,6.7,35.0,901.0,296.29,187.64
2016,7,11,11,15,802.0,171.5,6.65,35.0,923.0,349.55,231.96
2016,7,11,11,30,808.0,173.0,6.6,35.0,945.0,403.15,276.89
2016,7,11,11,45,798.5,183.5,6.6,35.5,956.0,455.93,320.31
2016,7,11,12,0,789.0,194.0,6.6,36.0,967.0,507.31,361.51
2016,7,11,12,15,791.0,194.5,6.55,36.0,973.0,557.02,401.06
2016,7,11,12,30,793.0,195.0,6.5,36.0,979.0,606.28,439.31
2016,7,11,12,45,791.0,196.0,6.45,36.5,977.0,652.8,473.74
2016,7,11,13,0,789.0,197.0,6.4,37.0,975.0,698.04,506.33
2016,7,11,13,15,786.5,196.5,6.3,37.0,965.5,740.02,536.87
2016,7,11,13,30,784.0,196.0,6.2,37.0,956.0,779.64,565.22
2016,7,11,13,45,778.0,195.5,6.15,37.5,938.0,813.81,588.34
2016,7,11,14,0,772.0,195.0,6.1,38.0,920.0,844.88,608.99
2016,7,11,14,15,765.0,193.0,6.05,37.5,895.5,870.59,627.94
2016,7,11,14,30,758.0,191.0,6.0,37.0,871.0,892.88,644.56
2016,7,11,14,45,753.5,185.0,5.95,37.0,840.5,910.44,656.79
2016,7,11,15,0,749.0,179.0,5.9,37.0,810.0,934.05,673.16
2016,7,11,15,15,736.5,176.0,5.85,37.0,772.0,940.01,677.93
2016,7,11,15,30,724.0,173.0,5.8,37.0,734.0,942.33,680.53
2016,7,11,15,45,706.0,169.5,5.8,37.0,690.5,935.0,677.2
2016,7,11,16,0,688.0,166.0,5.8,37.0,647.0,924.07,671.66
2016,7,11,16,15,666.0,161.0,5.75,36.5,599.5,903.96,661.24
2016,7,11,16,30,644.0,156.0,5.7,36.0,552.0,880.55,648.62
2016,7,11,16,45,613.0,151.0,5.7,35.5,501.0,844.84,627.75
2016,7,11,17,0,582.0,146.0,5.7,35.0,450.0,806.3,604.64
2016,7,11,17,15,544.5,138.0,5.6,34.5,397.5,745.89,565.19
2016,7,11,17,30,507.0,130.0,5.5,34.0,345.0,695.27,531.92
2016,7,11,17,45,452.0,121.0,5.45,33.5,292.5,625.6,483.85
2016,7,11,18,0,397.0,112.0,5.4,33.0,240.0,556.41,434.31
2016,7,11,18,15,329.5,98.5,5.3,32.0,191.0,470.96,370.55
2016,7,11,18,30,262.0,85.0,5.2,31.0,142.0,369.85,292.3
2016,7,11,18,45,174.5,66.0,5.1,30.5,99.5,267.29,208.74
2016,7,11,19,0,87.0,47.0,5.0,30.0,57.0,154.6,115.05
2016,7,11,19,15,43.5,23.5,5.0,29.5,28.5,74.69,26.96
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
