Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,19,15,79.5,14.0,3.7,28.5,20.5,73.63,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,62.5,25.5,3.45,23.5,33.5,19.09,6.14
2016,8,1,6,30,125.0,51.0,3.6,24.0,67.0,37.06,25.11
2016,8,1,6,45,253.5,63.0,3.75,24.5,115.5,46.48,33.88
2016,8,1,7,0,382.0,75.0,3.9,25.0,164.0,55.73,42.13
2016,8,1,7,15,445.5,85.5,3.95,25.5,216.0,63.4,48.74
2016,8,1,7,30,509.0,96.0,4.0,26.0,268.0,73.54,57.24
2016,8,1,7,45,579.5,96.5,4.1,27.0,325.5,73.43,56.75
2016,8,1,8,0,650.0,97.0,4.2,28.0,383.0,73.76,56.59
2016,8,1,8,15,681.0,102.0,4.25,28.5,437.0,76.57,58.59
2016,8,1,8,30,712.0,107.0,4.3,29.0,491.0,79.3,60.49
2016,8,1,8,45,743.0,108.0,4.35,30.0,543.5,86.14,65.62
2016,8,1,9,0,774.0,109.0,4.4,31.0,596.0,86.31,65.25
2016,8,1,9,15,791.0,112.0,4.4,31.5,643.5,87.38,65.77
2016,8,1,9,30,808.0,115.0,4.4,32.0,691.0,88.33,66.2
2016,8,1,9,45,823.5,116.0,4.4,32.5,734.5,87.97,65.6
2016,8,1,10,0,839.0,117.0,4.4,33.0,778.0,98.05,73.35
2016,8,1,10,15,848.5,119.5,4.4,33.5,814.5,109.15,70.16
2016,8,1,10,30,858.0,122.0,4.4,34.0,851.0,165.09,90.3
2016,8,1,10,45,867.0,122.0,4.4,34.5,881.5,220.8,125.43
2016,8,1,11,0,876.0,122.0,4.4,35.0,912.0,277.34,168.47
2016,8,1,11,15,881.0,123.5,4.4,35.0,934.5,334.18,215.29
2016,8,1,11,30,886.0,125.0,4.4,35.0,957.0,391.04,262.88
2016,8,1,11,45,890.5,124.5,4.45,35.5,972.0,446.36,308.39
2016,8,1,12,0,895.0,124.0,4.5,36.0,987.0,501.23,352.45
2016,8,1,12,15,896.0,124.5,4.5,36.0,993.5,554.32,394.71
2016,8,1,12,30,897.0,125.0,4.5,36.0,1000.0,606.34,435.05
2016,8,1,12,45,898.0,123.5,4.5,36.5,998.5,655.76,471.56
2016,8,1,13,0,899.0,122.0,4.5,37.0,997.0,703.57,505.91
2016,8,1,13,15,897.0,121.5,4.5,37.0,986.5,748.06,538.17
2016,8,1,13,30,895.0,121.0,4.5,37.0,976.0,790.1,567.98
2016,8,1,13,45,892.5,119.5,4.5,37.0,958.0,828.22,593.4
2016,8,1,14,0,890.0,118.0,4.5,37.0,940.0,863.33,616.79
2016,8,1,14,15,884.0,116.5,4.5,37.0,914.0,892.22,636.11
2016,8,1,14,30,878.0,115.0,4.5,37.0,888.0,917.61,653.24
2016,8,1,14,45,871.0,112.5,4.5,37.0,855.5,937.51,666.92
2016,8,1,15,0,864.0,110.0,4.5,37.0,823.0,953.71,678.36
2016,8,1,15,15,853.5,108.0,4.45,37.0,783.5,963.27,685.47
2016,8,1,15,30,843.0,106.0,4.4,37.0,744.0,969.05,690.35
2016,8,1,15,45,830.0,103.0,4.4,37.0,699.5,967.48,690.94
2016,8,1,16,0,817.0,100.0,4.4,37.0,655.0,975.64,698.07
2016,8,1,16,15,799.0,97.0,4.35,36.5,605.5,961.6,692.12
2016,8,1,16,30,781.0,94.0,4.3,36.0,556.0,944.01,684.06
2016,8,1,16,45,757.0,90.0,4.3,36.0,503.5,915.65,667.76
2016,8,1,17,0,733.0,86.0,4.3,36.0,451.0,884.21,649.32
2016,8,1,17,15,700.0,81.5,4.0,35.0,396.5,840.27,623.39
2016,8,1,17,30,667.0,77.0,3.7,34.0,342.0,800.73,599.78
2016,8,1,17,45,619.5,71.5,3.4,33.5,287.5,738.11,557.86
2016,8,1,18,0,572.0,66.0,3.1,33.0,233.0,674.85,513.88
2016,8,1,18,15,501.5,58.0,2.9,32.0,181.5,586.75,450.88
2016,8,1,18,30,431.0,50.0,2.7,31.0,130.0,500.39,385.38
2016,8,1,18,45,317.0,38.0,2.5,30.0,86.0,374.5,285.69
2016,8,1,19,0,203.0,26.0,2.3,29.0,42.0,248.03,157.64
2016,8,1,19,15,101.5,13.0,2.5,28.5,21.0,90.14,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,111.0,22.0,2.55,23.5,35.5,16.65,4.12
2016,8,2,6,30,222.0,44.0,2.8,24.0,71.0,32.99,21.7
2016,8,2,6,45,340.5,53.5,3.1,25.0,119.5,40.55,28.78
2016,8,2,7,0,459.0,63.0,3.4,26.0,168.0,50.39,37.4
2016,8,2,7,15,519.0,71.0,3.45,26.5,221.0,56.2,42.42
2016,8,2,7,30,579.0,79.0,3.5,27.0,274.0,61.98,47.21
2016,8,2,7,45,636.5,80.5,3.55,28.0,330.5,63.09,47.83
2016,8,2,8,0,694.0,82.0,3.6,29.0,387.0,64.46,48.59
2016,8,2,8,15,722.0,86.5,3.55,29.5,440.5,72.87,55.27
2016,8,2,8,30,750.0,91.0,3.5,30.0,494.0,75.85,57.38
2016,8,2,8,45,776.5,92.0,3.5,30.5,546.0,76.36,57.46
2016,8,2,9,0,803.0,93.0,3.5,31.0,598.0,76.91,57.58
2016,8,2,9,15,818.0,96.0,3.45,31.5,645.0,87.66,65.98
2016,8,2,9,30,833.0,99.0,3.4,32.0,692.0,89.55,67.15
2016,8,2,9,45,847.0,100.0,3.35,33.0,734.5,90.12,67.14
2016,8,2,10,0,861.0,101.0,3.3,34.0,777.0,90.55,67.04
2016,8,2,10,15,869.5,102.5,3.25,34.0,813.0,100.6,63.92
2016,8,2,10,30,878.0,104.0,3.2,34.0,849.0,157.03,83.66
2016,8,2,10,45,885.5,104.5,3.2,34.5,879.0,213.75,119.26
2016,8,2,11,0,893.0,105.0,3.2,35.0,909.0,271.13,162.84
2016,8,2,11,15,897.5,105.5,3.2,35.5,931.0,328.1,209.24
2016,8,2,11,30,902.0,106.0,3.2,36.0,953.0,384.97,256.11
2016,8,2,11,45,903.5,107.5,3.25,36.5,967.0,440.95,301.79
2016,8,2,12,0,905.0,109.0,3.3,37.0,981.0,496.16,345.71
2016,8,2,12,15,906.0,109.0,3.35,37.0,987.0,549.23,387.58
2016,8,2,12,30,907.0,109.0,3.4,37.0,993.0,601.12,427.48
2016,8,2,12,45,906.5,108.5,3.45,37.0,991.0,650.38,464.52
2016,8,2,13,0,906.0,108.0,3.5,37.0,989.0,697.88,499.44
2016,8,2,13,15,903.5,108.0,3.55,37.0,978.5,742.27,531.51
2016,8,2,13,30,901.0,108.0,3.6,37.0,968.0,784.17,560.79
2016,8,2,13,45,897.5,107.0,3.7,37.5,949.5,821.7,584.77
2016,8,2,14,0,894.0,106.0,3.8,38.0,931.0,856.16,606.67
2016,8,2,14,15,888.5,105.0,3.85,37.5,905.5,885.67,627.7
2016,8,2,14,30,883.0,104.0,3.9,37.0,880.0,911.73,646.68
2016,8,2,14,45,875.5,102.0,3.95,37.0,847.5,931.42,660.37
2016,8,2,15,0,868.0,100.0,4.0,37.0,815.0,947.38,671.86
2016,8,2,15,15,858.0,98.5,4.0,37.0,776.0,957.72,679.66
2016,8,2,15,30,848.0,97.0,4.0,37.0,737.0,964.31,685.27
2016,8,2,15,45,834.5,94.5,4.05,37.0,692.5,962.55,686.01
2016,8,2,16,0,821.0,92.0,4.1,37.0,648.0,957.07,684.59
2016,8,2,16,15,804.0,89.0,4.05,36.5,599.5,943.84,679.19
2016,8,2,16,30,787.0,86.0,4.0,36.0,551.0,940.08,680.14
2016,8,2,16,45,763.5,83.0,4.0,35.5,498.5,913.39,666.27
2016,8,2,17,0,740.0,80.0,4.0,35.0,446.0,883.66,650.33
2016,8,2,17,15,708.5,75.5,3.8,34.5,392.5,841.14,624.43
2016,8,2,17,30,677.0,71.0,3.6,34.0,339.0,796.34,596.38
2016,8,2,17,45,631.0,66.0,3.45,33.5,284.5,741.3,560.38
2016,8,2,18,0,585.0,61.0,3.3,33.0,230.0,680.07,518.32
2016,8,2,18,15,516.5,53.5,3.0,32.0,179.0,594.33,456.54
2016,8,2,18,30,448.0,46.0,2.7,31.0,128.0,510.45,392.46
2016,8,2,18,45,334.5,35.0,2.4,30.5,84.5,386.0,292.83
2016,8,2,19,0,221.0,24.0,2.1,30.0,41.0,261.36,159.04
2016,8,2,19,15,110.5,12.0,2.2,29.5,20.5,96.4,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,148.0,18.5,2.35,25.5,36.5,14.2,2.1
2016,8,3,6,30,296.0,37.0,2.5,26.0,73.0,30.14,19.11
2016,8,3,6,45,399.0,46.0,2.65,26.5,121.5,37.3,25.83
2016,8,3,7,0,502.0,55.0,2.8,27.0,170.0,44.58,32.31
2016,8,3,7,15,560.0,62.0,2.75,27.5,223.0,49.95,36.94
2016,8,3,7,30,618.0,69.0,2.7,28.0,276.0,55.3,41.38
2016,8,3,7,45,664.0,72.5,2.7,29.0,331.0,58.0,43.35
2016,8,3,8,0,710.0,76.0,2.7,30.0,386.0,65.69,49.41
2016,8,3,8,15,737.5,80.0,2.7,30.5,440.0,68.6,51.5
2016,8,3,8,30,765.0,84.0,2.7,31.0,494.0,71.42,53.5
2016,8,3,8,45,786.5,87.0,2.7,31.5,545.0,73.34,54.74
2016,8,3,9,0,808.0,90.0,2.7,32.0,596.0,75.17,55.91
2016,8,3,9,15,823.5,92.5,2.65,32.5,643.5,85.78,64.16
2016,8,3,9,30,839.0,95.0,2.6,33.0,691.0,87.48,65.18
2016,8,3,9,45,850.5,97.0,2.6,33.5,733.5,88.6,65.76
2016,8,3,10,0,862.0,99.0,2.6,34.0,776.0,89.54,66.21
2016,8,3,10,15,871.0,100.5,2.6,34.5,812.0,98.69,62.91
2016,8,3,10,30,880.0,102.0,2.6,35.0,848.0,155.31,82.09
2016,8,3,10,45,886.5,103.0,2.65,35.5,877.5,212.31,117.54
2016,8,3,11,0,893.0,104.0,2.7,36.0,907.0,269.87,160.96
2016,8,3,11,15,897.5,105.0,2.75,36.0,929.5,327.2,207.75
2016,8,3,11,30,902.0,106.0,2.8,36.0,952.0,384.44,255.24
2016,8,3,11,45,903.0,107.5,2.85,36.5,966.0,440.31,300.72
2016,8,3,12,0,904.0,109.0,2.9,37.0,980.0,495.35,344.38
2016,8,3,12,15,905.0,109.5,2.95,37.0,986.0,548.76,386.33
2016,8,3,12,30,906.0,110.0,3.0,37.0,992.0,601.03,426.3
2016,8,3,12,45,906.0,109.5,3.1,37.5,990.0,650.64,462.61
2016,8,3,13,0,906.0,109.0,3.2,38.0,988.0,698.53,496.73
2016,8,3,13,15,904.0,108.5,3.25,38.0,978.0,742.96,528.58
2016,8,3,13,30,902.0,108.0,3.3,38.0,968.0,784.91,557.67
2016,8,3,13,45,899.0,107.0,3.4,38.0,950.0,822.91,582.99
2016,8,3,14,0,896.0,106.0,3.5,38.0,932.0,857.88,606.36
2016,8,3,14,15,890.5,104.5,3.55,38.0,906.5,887.01,625.76
2016,8,3,14,30,885.0,103.0,3.6,38.0,881.0,912.66,643.03
2016,8,3,14,45,874.5,103.5,3.65,38.0,847.5,932.08,656.45
2016,8,3,15,0,864.0,104.0,3.7,38.0,814.0,947.8,667.71
2016,8,3,15,15,854.0,102.0,3.75,37.5,775.0,957.66,676.85
2016,8,3,15,30,844.0,100.0,3.8,37.0,736.0,963.76,683.85
2016,8,3,15,45,831.0,97.0,3.9,37.0,691.5,961.99,684.89
2016,8,3,16,0,818.0,94.0,4.0,37.0,647.0,956.48,683.75
2016,8,3,16,15,800.5,91.5,4.0,36.5,598.0,956.5,687.24
2016,8,3,16,30,783.0,89.0,4.0,36.0,549.0,939.95,680.06
2016,8,3,16,45,760.5,85.0,4.0,36.0,497.0,913.01,664.75
2016,8,3,17,0,738.0,81.0,4.0,36.0,445.0,883.0,647.32
2016,8,3,17,15,706.0,76.5,3.9,35.5,391.0,839.97,621.64
2016,8,3,17,30,674.0,72.0,3.8,35.0,337.0,794.67,593.75
2016,8,3,17,45,628.0,66.5,3.7,34.5,283.0,739.2,557.68
2016,8,3,18,0,582.0,61.0,3.6,34.0,229.0,677.28,515.29
2016,8,3,18,15,513.0,53.5,3.3,33.0,177.5,591.15,453.19
2016,8,3,18,30,444.0,46.0,3.0,32.0,126.0,506.88,388.75
2016,8,3,18,45,332.5,35.0,2.7,31.5,83.0,384.33,290.27
2016,8,3,19,0,221.0,24.0,2.4,31.0,40.0,259.39,149.52
2016,8,3,19,15,110.5,12.0,2.3,30.5,20.0,96.35,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,162.5,17.5,2.65,24.5,36.5,14.11,1.48
2016,8,4,6,30,325.0,35.0,2.8,25.0,73.0,28.65,17.93
2016,8,4,6,45,425.0,43.5,3.0,26.0,121.5,35.51,24.37
2016,8,4,7,0,525.0,52.0,3.2,27.0,170.0,42.51,30.54
2016,8,4,7,15,581.5,58.0,3.2,27.5,223.5,47.25,34.65
2016,8,4,7,30,638.0,64.0,3.2,28.0,277.0,52.02,38.6
2016,8,4,7,45,679.5,68.0,3.25,29.0,332.0,59.65,44.75
2016,8,4,8,0,721.0,72.0,3.3,30.0,387.0,62.99,47.16
2016,8,4,8,15,748.0,76.0,3.3,30.5,440.5,66.01,49.37
2016,8,4,8,30,775.0,80.0,3.3,31.0,494.0,68.94,51.48
2016,8,4,8,45,794.0,83.5,3.3,31.5,545.0,71.25,53.05
2016,8,4,9,0,813.0,87.0,3.3,32.0,596.0,82.22,61.66
2016,8,4,9,15,828.0,89.5,3.3,32.5,643.0,84.15,62.87
2016,8,4,9,30,843.0,92.0,3.3,33.0,690.0,85.89,63.95
2016,8,4,9,45,852.0,95.0,3.3,33.5,731.5,87.55,64.96
2016,8,4,10,0,861.0,98.0,3.3,34.0,773.0,88.99,65.81
2016,8,4,10,15,870.0,100.0,3.3,34.5,809.5,97.46,72.23
2016,8,4,10,30,879.0,102.0,3.3,35.0,846.0,154.36,81.7
2016,8,4,10,45,881.0,105.5,3.35,35.5,874.5,212.02,117.75
2016,8,4,11,0,883.0,109.0,3.4,36.0,903.0,269.75,161.52
2016,8,4,11,15,887.5,110.0,3.45,36.0,925.0,326.64,208.09
2016,8,4,11,30,892.0,111.0,3.5,36.0,947.0,383.46,255.43
2016,8,4,11,45,893.0,113.0,3.6,36.5,960.5,439.22,301.08
2016,8,4,12,0,894.0,115.0,3.7,37.0,974.0,494.19,345.01
2016,8,4,12,15,895.0,115.0,3.75,37.0,980.0,546.94,386.79
2016,8,4,12,30,896.0,115.0,3.8,37.0,986.0,598.54,426.63
2016,8,4,12,45,890.0,118.5,3.9,37.5,982.5,646.94,462.33
2016,8,4,13,0,884.0,122.0,4.0,38.0,979.0,693.28,495.59
2016,8,4,13,15,882.0,121.5,4.05,38.0,969.0,737.18,527.37
2016,8,4,13,30,880.0,121.0,4.1,38.0,959.0,778.67,556.83
2016,8,4,13,45,871.0,123.5,4.15,38.0,939.5,814.37,580.7
2016,8,4,14,0,862.0,126.0,4.2,38.0,920.0,846.87,602.49
2016,8,4,14,15,856.0,124.5,4.2,38.0,894.0,875.15,621.34
2016,8,4,14,30,850.0,123.0,4.2,38.0,868.0,900.0,638.04
2016,8,4,14,45,840.5,122.0,4.25,38.0,835.5,918.57,651.04
2016,8,4,15,0,831.0,121.0,4.3,38.0,803.0,933.49,661.87
2016,8,4,15,15,820.0,118.5,4.3,37.5,764.0,941.77,669.77
2016,8,4,15,30,809.0,116.0,4.3,37.0,725.0,960.32,684.56
2016,8,4,15,45,797.5,112.0,4.3,37.0,681.0,959.06,685.27
2016,8,4,16,0,786.0,108.0,4.3,37.0,637.0,954.05,683.87
2016,8,4,16,15,767.5,104.5,4.2,36.5,588.5,938.84,676.91
2016,8,4,16,30,749.0,101.0,4.1,36.0,540.0,920.11,667.76
2016,8,4,16,45,729.5,95.0,4.1,36.0,488.5,894.0,652.86
2016,8,4,17,0,710.0,89.0,4.1,36.0,437.0,864.76,635.78
2016,8,4,17,15,676.5,84.0,3.95,35.5,383.5,826.4,612.86
2016,8,4,17,30,643.0,79.0,3.8,35.0,330.0,780.04,583.83
2016,8,4,17,45,602.5,71.5,3.7,34.5,277.0,721.76,545.58
2016,8,4,18,0,562.0,64.0,3.6,34.0,224.0,662.65,504.94
2016,8,4,18,15,492.5,55.5,3.25,33.0,173.0,575.08,441.34
2016,8,4,18,30,423.0,47.0,2.9,32.0,122.0,489.4,375.47
2016,8,4,18,45,316.5,35.0,2.6,31.5,79.5,370.58,279.36
2016,8,4,19,0,210.0,23.0,2.3,31.0,37.0,247.42,133.17
2016,8,4,19,15,105.0,11.5,2.4,30.5,18.5,91.59,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,153.0,18.0,2.35,25.5,35.5,14.52,0.95
2016,8,5,6,30,306.0,36.0,2.5,26.0,71.0,29.43,18.42
2016,8,5,6,45,402.0,46.0,2.65,26.5,119.0,37.37,25.86
2016,8,5,7,0,498.0,56.0,2.8,27.0,167.0,45.37,32.96
2016,8,5,7,15,557.5,63.0,2.8,27.5,220.5,50.7,37.58
2016,8,5,7,30,617.0,70.0,2.8,28.0,274.0,56.04,42.01
2016,8,5,7,45,659.5,75.0,2.8,28.5,329.5,59.69,44.88
2016,8,5,8,0,702.0,80.0,2.8,29.0,385.0,68.53,52.0
2016,8,5,8,15,730.5,84.5,2.75,29.5,439.0,71.69,54.3
2016,8,5,8,30,759.0,89.0,2.7,30.0,493.0,74.75,56.48
2016,8,5,8,45,780.5,92.0,2.65,30.5,545.0,76.53,57.6
2016,8,5,9,0,802.0,95.0,2.6,31.0,597.0,78.22,58.65
2016,8,5,9,15,818.0,98.0,2.55,31.5,644.5,79.67,59.5
2016,8,5,9,30,834.0,101.0,2.5,32.0,692.0,90.73,68.09
2016,8,5,9,45,845.5,103.5,2.45,32.5,734.0,92.02,68.78
2016,8,5,10,0,857.0,106.0,2.4,33.0,776.0,93.12,69.34
2016,8,5,10,15,865.5,107.5,2.4,33.0,812.5,100.23,74.84
2016,8,5,10,30,874.0,109.0,2.4,33.0,849.0,156.74,84.45
2016,8,5,10,45,880.0,110.5,2.4,33.5,878.0,213.84,119.89
2016,8,5,11,0,886.0,112.0,2.4,34.0,907.0,271.45,163.45
2016,8,5,11,15,890.5,113.0,2.45,34.0,929.0,328.66,210.33
2016,8,5,11,30,895.0,114.0,2.5,34.0,951.0,385.79,257.94
2016,8,5,11,45,891.5,118.5,2.55,34.5,963.5,441.55,303.6
2016,8,5,12,0,888.0,123.0,2.6,35.0,976.0,496.08,347.09
2016,8,5,12,15,889.0,123.0,2.65,35.0,982.0,548.77,388.66
2016,8,5,12,30,890.0,123.0,2.7,35.0,988.0,600.33,428.28
2016,8,5,12,45,887.5,124.0,2.8,35.5,985.0,649.11,464.15
2016,8,5,13,0,885.0,125.0,2.9,36.0,982.0,696.07,497.75
2016,8,5,13,15,882.0,124.5,2.95,36.0,971.0,739.44,529.01
2016,8,5,13,30,879.0,124.0,3.0,36.0,960.0,780.31,557.96
2016,8,5,13,45,873.0,124.0,3.1,36.0,941.0,816.43,582.23
2016,8,5,14,0,867.0,124.0,3.2,36.0,922.0,849.42,604.48
2016,8,5,14,15,861.0,122.5,3.25,35.5,895.5,877.82,624.83
2016,8,5,14,30,855.0,121.0,3.3,35.0,869.0,902.77,643.13
2016,8,5,14,45,582.5,248.0,3.35,35.0,749.0,822.45,589.55
2016,8,5,15,0,310.0,375.0,3.4,35.0,629.0,681.56,490.68
2016,8,5,15,15,548.5,251.0,3.45,35.0,673.5,826.71,596.54
2016,8,5,15,30,787.0,127.0,3.5,35.0,718.0,950.8,680.49
2016,8,5,15,45,770.5,124.5,3.55,35.0,673.0,946.12,678.49
2016,8,5,16,0,754.0,122.0,3.6,35.0,628.0,937.69,675.18
2016,8,5,16,15,733.5,118.0,3.65,34.5,579.0,919.83,667.24
2016,8,5,16,30,713.0,114.0,3.7,34.0,530.0,905.92,661.97
2016,8,5,16,45,686.5,109.0,3.75,34.0,478.0,874.5,643.62
2016,8,5,17,0,660.0,104.0,3.8,34.0,426.0,840.24,623.23
2016,8,5,17,15,623.5,98.0,3.7,33.5,372.5,792.12,593.46
2016,8,5,17,30,587.0,92.0,3.6,33.0,319.0,742.05,561.55
2016,8,5,17,45,540.5,83.0,3.5,32.5,266.5,676.95,517.7
2016,8,5,18,0,494.0,74.0,3.4,32.0,214.0,611.2,471.45
2016,8,5,18,15,420.0,64.0,3.15,31.5,164.0,518.75,402.47
2016,8,5,18,30,346.0,54.0,2.9,31.0,114.0,424.64,328.85
2016,8,5,18,45,243.5,39.0,2.65,31.0,73.5,309.99,234.43
2016,8,5,19,0,141.0,24.0,2.4,31.0,33.0,188.66,91.56
2016,8,5,19,15,70.5,12.0,2.35,30.5,16.5,64.83,0.0
2016,8,5,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,117.5,19.0,2.45,25.5,32.5,14.46,0.1
2016,8,6,6,30,235.0,38.0,2.6,26.0,65.0,28.78,17.82
2016,8,6,6,45,330.0,50.0,2.8,26.5,110.5,38.01,26.37
2016,8,6,7,0,425.0,62.0,3.0,27.0,156.0,49.42,36.38
2016,8,6,7,15,487.0,70.5,3.05,27.5,208.0,55.57,41.7
2016,8,6,7,30,549.0,79.0,3.1,28.0,260.0,61.68,46.77
2016,8,6,7,45,596.5,84.5,3.15,28.5,314.0,65.36,49.64
2016,8,6,8,0,644.0,90.0,3.2,29.0,368.0,69.03,52.43
2016,8,6,8,15,674.5,95.0,3.15,29.5,421.5,72.0,54.57
2016,8,6,8,30,705.0,100.0,3.1,30.0,475.0,74.88,56.61
2016,8,6,8,45,731.5,102.5,3.1,30.5,526.0,82.35,62.38
2016,8,6,9,0,758.0,105.0,3.1,31.0,577.0,83.49,62.96
2016,8,6,9,15,775.0,108.0,3.05,31.5,624.0,84.64,63.54
2016,8,6,9,30,792.0,111.0,3.0,32.0,671.0,85.68,64.05
2016,8,6,9,45,806.0,113.0,3.0,33.0,713.5,85.93,63.81
2016,8,6,10,0,820.0,115.0,3.0,34.0,756.0,96.55,71.81
2016,8,6,10,15,830.0,117.0,3.0,34.5,792.5,102.66,76.32
2016,8,6,10,30,840.0,119.0,3.0,35.0,829.0,157.63,85.8
2016,8,6,10,45,846.5,121.0,3.0,35.5,858.0,213.24,119.98
2016,8,6,11,0,853.0,123.0,3.0,36.0,887.0,269.43,162.13
2016,8,6,11,15,858.0,124.5,3.0,36.0,909.5,325.33,207.6
2016,8,6,11,30,863.0,126.0,3.0,36.0,932.0,381.27,253.89
2016,8,6,11,45,865.5,127.0,3.05,36.5,946.0,435.76,298.23
2016,8,6,12,0,868.0,128.0,3.1,37.0,960.0,489.67,341.0
2016,8,6,12,15,869.0,128.0,3.1,37.0,966.5,541.43,381.67
2016,8,6,12,30,870.0,128.0,3.1,37.0,973.0,592.12,420.43
2016,8,6,12,45,868.0,129.5,3.15,37.5,970.5,640.72,455.87
2016,8,6,13,0,866.0,131.0,3.2,38.0,968.0,687.62,489.1
2016,8,6,13,15,863.5,130.5,3.2,38.0,958.0,730.71,519.84
2016,8,6,13,30,861.0,130.0,3.2,38.0,948.0,771.37,548.37
2016,8,6,13,45,855.5,130.0,3.25,38.0,929.0,807.39,572.39
2016,8,6,14,0,850.0,130.0,3.3,38.0,910.0,840.36,594.27
2016,8,6,14,15,843.5,128.5,3.25,38.0,884.5,867.96,612.16
2016,8,6,14,30,837.0,127.0,3.2,38.0,859.0,892.13,627.91
2016,8,6,14,45,826.0,126.5,3.2,38.0,826.0,909.57,639.77
2016,8,6,15,0,815.0,126.0,3.2,38.0,793.0,937.29,658.31
2016,8,6,15,15,804.0,123.5,3.15,37.5,754.0,945.67,665.72
2016,8,6,15,30,793.0,121.0,3.1,37.0,715.0,950.25,671.06
2016,8,6,15,45,777.0,118.5,3.1,37.0,670.5,946.05,669.98
2016,8,6,16,0,761.0,116.0,3.1,37.0,626.0,938.1,666.76
2016,8,6,16,15,741.5,112.0,3.05,36.5,577.0,921.22,658.99
2016,8,6,16,30,722.0,108.0,3.0,36.0,528.0,900.85,649.06
2016,8,6,16,45,695.5,103.5,3.0,36.0,476.0,876.59,635.58
2016,8,6,17,0,669.0,99.0,3.0,36.0,424.0,842.88,615.74
2016,8,6,17,15,633.0,93.0,2.9,35.5,370.5,795.14,586.78
2016,8,6,17,30,597.0,87.0,2.8,35.0,317.0,745.48,555.76
2016,8,6,17,45,547.0,79.5,2.7,34.5,264.0,678.76,511.6
2016,8,6,18,0,497.0,72.0,2.6,34.0,211.0,611.52,465.09
2016,8,6,18,15,421.5,62.0,2.3,33.0,161.5,517.71,396.77
2016,8,6,18,30,346.0,52.0,2.0,32.0,112.0,421.63,323.11
2016,8,6,18,45,235.0,37.5,1.75,31.5,71.5,300.49,225.02
2016,8,6,19,0,124.0,23.0,1.5,31.0,31.0,171.49,72.09
2016,8,6,19,15,62.0,11.5,1.55,30.5,15.5,57.73,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,97.0,20.0,2.7,25.5,31.0,15.14,0.0
2016,8,7,6,30,194.0,40.0,2.9,26.0,62.0,30.0,18.74
2016,8,7,6,45,302.0,52.0,3.1,26.5,108.5,39.2,27.34
2016,8,7,7,0,410.0,64.0,3.3,27.0,155.0,50.91,37.62
2016,8,7,7,15,473.5,73.5,3.3,27.5,207.0,57.75,43.53
2016,8,7,7,30,537.0,83.0,3.3,28.0,259.0,64.51,49.15
2016,8,7,7,45,591.5,87.0,3.35,29.0,314.0,67.08,50.98
2016,8,7,8,0,646.0,91.0,3.4,30.0,369.0,69.78,52.83
2016,8,7,8,15,677.0,96.0,3.3,30.5,422.5,72.74,54.96
2016,8,7,8,30,708.0,101.0,3.2,31.0,476.0,75.61,56.97
2016,8,7,8,45,735.5,103.0,3.15,32.0,528.0,82.82,62.37
2016,8,7,9,0,763.0,105.0,3.1,33.0,580.0,83.66,62.56
2016,8,7,9,15,780.0,108.0,2.95,33.5,627.0,84.82,63.14
2016,8,7,9,30,797.0,111.0,2.8,34.0,674.0,85.87,63.65
2016,8,7,9,45,812.0,112.5,2.7,34.5,716.5,85.88,63.34
2016,8,7,10,0,827.0,114.0,2.6,35.0,759.0,96.31,71.29
2016,8,7,10,15,836.5,116.0,2.55,35.5,795.0,101.6,75.13
2016,8,7,10,30,846.0,118.0,2.5,36.0,831.0,156.98,84.88
2016,8,7,10,45,854.0,118.5,2.45,36.5,861.0,212.47,118.48
2016,8,7,11,0,862.0,119.0,2.4,37.0,891.0,268.69,160.23
2016,8,7,11,15,867.0,120.0,2.45,37.0,913.0,324.88,205.63
2016,8,7,11,30,872.0,121.0,2.5,37.0,935.0,381.07,251.86
2016,8,7,11,45,876.5,120.5,2.55,37.5,949.5,435.99,296.17
2016,8,7,12,0,881.0,120.0,2.6,38.0,964.0,490.46,339.02
2016,8,7,12,15,882.0,120.5,2.65,38.0,970.5,543.16,380.14
2016,8,7,12,30,883.0,121.0,2.7,38.0,977.0,594.75,419.32
2016,8,7,12,45,883.0,120.5,2.8,38.5,974.5,643.73,454.93
2016,8,7,13,0,883.0,120.0,2.9,39.0,972.0,691.03,488.41
2016,8,7,13,15,880.5,119.5,2.95,39.0,962.0,734.56,519.42
2016,8,7,13,30,878.0,119.0,3.0,39.0,952.0,775.61,548.08
2016,8,7,13,45,874.5,118.0,3.1,39.0,933.5,812.73,572.71
2016,8,7,14,0,871.0,117.0,3.2,39.0,915.0,846.84,595.42
2016,8,7,14,15,865.0,115.5,3.2,39.0,889.0,875.15,613.91
2016,8,7,14,30,859.0,114.0,3.2,39.0,863.0,900.0,630.27
2016,8,7,14,45,842.5,117.0,3.25,39.0,828.5,915.93,641.42
2016,8,7,15,0,826.0,120.0,3.3,39.0,794.0,928.06,650.38
2016,8,7,15,15,814.5,117.5,3.3,38.5,754.5,935.71,657.77
2016,8,7,15,30,803.0,115.0,3.3,38.0,715.0,953.55,671.87
2016,8,7,15,45,787.5,112.5,3.3,38.0,670.5,949.86,671.03
2016,8,7,16,0,772.0,110.0,3.3,38.0,626.0,942.42,668.14
2016,8,7,16,15,752.5,106.5,3.3,37.5,577.0,926.08,661.1
2016,8,7,16,30,733.0,103.0,3.3,37.0,528.0,906.26,651.88
2016,8,7,16,45,706.0,99.0,3.3,37.0,476.0,881.38,638.0
2016,8,7,17,0,679.0,95.0,3.3,37.0,424.0,847.7,618.19
2016,8,7,17,15,643.5,89.5,3.2,36.5,370.5,800.98,589.98
2016,8,7,17,30,608.0,84.0,3.1,36.0,317.0,752.34,559.7
2016,8,7,17,45,556.0,77.0,3.05,35.5,263.5,684.17,514.78
2016,8,7,18,0,504.0,70.0,3.0,35.0,210.0,615.56,467.45
2016,8,7,18,15,429.5,60.0,2.7,34.5,160.0,522.6,398.92
2016,8,7,18,30,355.0,50.0,2.4,34.0,110.0,431.69,328.45
2016,8,7,18,45,241.0,36.0,2.1,33.5,70.0,303.42,225.03
2016,8,7,19,0,127.0,22.0,1.8,33.0,30.0,170.78,57.96
2016,8,7,19,15,63.5,11.0,1.85,32.5,15.0,58.47,0.0
2016,8,7,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,6,15,71.0,21.0,2.7,26.0,29.0,15.84,0.0
2016,8,8,6,30,142.0,42.0,2.8,26.0,58.0,31.05,19.52
2016,8,8,6,45,244.5,57.0,2.95,26.5,103.0,42.27,29.89
2016,8,8,7,0,347.0,72.0,3.1,27.0,148.0,53.37,39.69
2016,8,8,7,15,412.0,83.5,3.1,27.5,199.0,61.7,46.87
2016,8,8,7,30,477.0,95.0,3.1,28.0,250.0,69.93,53.72
2016,8,8,7,45,536.0,99.5,3.1,29.0,305.0,75.22,57.79
2016,8,8,8,0,595.0,104.0,3.1,30.0,360.0,77.85,59.53
2016,8,8,8,15,628.0,110.5,3.05,30.5,413.0,81.41,62.1
2016,8,8,8,30,661.0,117.0,3.0,31.0,466.0,84.83,64.52
2016,8,8,8,45,691.0,119.5,2.95,32.0,518.0,85.53,64.58
2016,8,8,9,0,721.0,122.0,2.9,33.0,570.0,86.26,64.65
2016,8,8,9,15,739.0,126.0,2.85,33.5,616.5,95.01,71.32
2016,8,8,9,30,757.0,130.0,2.8,34.0,663.0,96.19,71.88
2016,8,8,9,45,772.0,132.0,2.8,34.5,705.5,95.96,71.35
2016,8,8,10,0,787.0,134.0,2.8,35.0,748.0,95.65,70.78
2016,8,8,10,15,797.5,136.5,2.8,35.5,784.0,99.41,73.44
2016,8,8,10,30,808.0,139.0,2.8,36.0,820.0,154.34,84.35
2016,8,8,10,45,816.0,141.0,2.8,36.5,849.5,210.04,118.33
2016,8,8,11,0,824.0,143.0,2.8,37.0,879.0,272.3,164.42
2016,8,8,11,15,829.0,144.0,2.85,37.0,901.0,326.67,208.31
2016,8,8,11,30,834.0,145.0,2.9,37.0,923.0,381.09,253.1
2016,8,8,11,45,842.0,142.5,2.95,37.5,938.5,434.64,296.28
2016,8,8,12,0,850.0,140.0,3.0,38.0,954.0,488.13,338.38
2016,8,8,12,15,851.5,140.5,3.0,38.0,960.0,539.89,378.76
2016,8,8,12,30,853.0,141.0,3.0,38.0,966.0,590.7,417.32
2016,8,8,12,45,850.0,142.5,3.05,38.5,963.0,638.26,451.82
2016,8,8,13,0,847.0,144.0,3.1,39.0,960.0,684.07,484.12
2016,8,8,13,15,844.0,143.5,3.1,39.0,949.5,726.4,514.18
2016,8,8,13,30,841.0,143.0,3.1,39.0,939.0,766.33,542.05
2016,8,8,13,45,833.0,144.0,3.1,39.0,920.0,800.8,565.11
2016,8,8,14,0,825.0,145.0,3.1,39.0,901.0,832.14,585.58
2016,8,8,14,15,818.5,143.5,3.1,38.5,875.0,872.93,613.36
2016,8,8,14,30,812.0,142.0,3.1,38.0,849.0,897.45,630.76
2016,8,8,14,45,799.0,142.0,3.1,38.0,815.0,913.88,641.95
2016,8,8,15,0,786.0,142.0,3.1,38.0,781.0,926.48,650.91
2016,8,8,15,15,773.5,139.0,3.1,38.0,742.0,932.63,655.97
2016,8,8,15,30,761.0,136.0,3.1,38.0,703.0,934.94,658.84
2016,8,8,15,45,567.5,203.0,3.15,38.0,611.0,834.54,595.54
2016,8,8,16,0,374.0,270.0,3.2,38.0,519.0,687.52,496.39
2016,8,8,16,15,527.0,196.5,3.15,37.5,517.5,795.01,575.78
2016,8,8,16,30,680.0,123.0,3.1,37.0,516.0,883.64,637.01
2016,8,8,16,45,650.0,118.0,3.1,36.5,464.0,848.74,616.89
2016,8,8,17,0,620.0,113.0,3.1,36.0,412.0,811.08,595.47
2016,8,8,17,15,581.5,106.0,3.0,35.5,358.5,759.97,563.85
2016,8,8,17,30,543.0,99.0,2.9,35.0,305.0,706.95,530.03
2016,8,8,17,45,491.0,89.5,2.8,35.0,253.0,636.41,481.5
2016,8,8,18,0,439.0,80.0,2.7,35.0,201.0,558.35,425.66
2016,8,8,18,15,361.5,68.0,2.5,34.5,152.0,464.24,355.91
2016,8,8,18,30,284.0,56.0,2.3,34.0,103.0,373.96,285.52
2016,8,8,18,45,181.0,39.0,2.15,33.5,64.5,258.73,190.6
2016,8,8,19,0,78.0,22.0,2.0,33.0,26.0,114.43,25.65
2016,8,8,19,15,39.0,11.0,2.1,32.5,13.0,39.23,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,32.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,99.5,19.0,2.85,26.5,30.0,14.4,0.0
2016,8,9,6,30,199.0,38.0,3.0,27.0,60.0,28.59,17.36
2016,8,9,6,45,304.5,50.5,3.2,27.5,106.0,38.16,26.3
2016,8,9,7,0,410.0,63.0,3.4,28.0,152.0,50.2,36.83
2016,8,9,7,15,474.0,72.0,3.4,28.5,203.5,56.68,42.44
2016,8,9,7,30,538.0,81.0,3.4,29.0,255.0,63.11,47.77
2016,8,9,7,45,592.0,85.5,3.4,29.5,310.5,66.09,50.05
2016,8,9,8,0,646.0,90.0,3.4,30.0,366.0,69.16,52.33
2016,8,9,8,15,677.0,95.0,3.35,30.5,419.5,72.14,54.48
2016,8,9,8,30,708.0,100.0,3.3,31.0,473.0,75.04,56.52
2016,8,9,8,45,737.5,101.0,3.25,32.0,525.5,81.59,61.39
2016,8,9,9,0,767.0,102.0,3.2,33.0,578.0,81.9,61.15
2016,8,9,9,15,784.0,105.5,3.15,33.5,625.0,83.46,62.07
2016,8,9,9,30,801.0,109.0,3.1,34.0,672.0,84.88,62.88
2016,8,9,9,45,817.0,109.5,3.05,34.5,715.0,94.42,70.15
2016,8,9,10,0,833.0,110.0,3.0,35.0,758.0,94.5,69.89
2016,8,9,10,15,842.5,112.0,2.95,35.5,794.5,98.21,72.5
2016,8,9,10,30,852.0,114.0,2.9,36.0,831.0,154.06,82.96
2016,8,9,10,45,861.0,114.5,2.9,36.5,861.0,210.18,116.71
2016,8,9,11,0,870.0,115.0,2.9,37.0,891.0,267.14,159.01
2016,8,9,11,15,875.0,116.0,2.95,37.0,913.5,323.91,205.01
2016,8,9,11,30,880.0,117.0,3.0,37.0,936.0,380.67,251.9
2016,8,9,11,45,889.0,113.5,3.1,37.5,952.0,436.12,296.89
2016,8,9,12,0,898.0,110.0,3.2,38.0,968.0,491.45,340.76
2016,8,9,12,15,899.0,110.5,3.3,38.0,974.0,545.01,382.95
2016,8,9,12,30,900.0,111.0,3.4,38.0,980.0,597.38,423.18
2016,8,9,12,45,900.5,110.0,3.5,38.5,978.5,646.99,459.56
2016,8,9,13,0,901.0,109.0,3.6,39.0,977.0,694.84,493.72
2016,8,9,13,15,899.0,108.5,3.65,39.0,966.5,739.25,525.64
2016,8,9,13,30,897.0,108.0,3.7,39.0,956.0,781.15,554.82
2016,8,9,13,45,893.5,107.0,3.8,39.0,937.5,818.69,579.88
2016,8,9,14,0,890.0,106.0,3.9,39.0,919.0,853.15,602.96
2016,8,9,14,15,884.0,104.5,3.95,39.0,893.0,881.74,622.07
2016,8,9,14,30,878.0,103.0,4.0,39.0,867.0,906.8,639.03
2016,8,9,14,45,625.5,227.5,4.05,39.0,761.0,844.32,598.46
2016,8,9,15,0,373.0,352.0,4.1,39.0,655.0,719.79,512.1
2016,8,9,15,15,607.5,224.0,4.1,38.5,688.5,865.94,617.74
2016,8,9,15,30,842.0,96.0,4.1,38.0,722.0,957.88,680.02
2016,8,9,15,45,828.0,94.0,4.15,38.0,677.0,956.03,680.14
2016,8,9,16,0,814.0,92.0,4.2,38.0,632.0,950.49,678.71
2016,8,9,16,15,796.0,89.0,4.15,37.5,583.0,949.08,681.04
2016,8,9,16,30,778.0,86.0,4.1,37.0,534.0,931.2,672.75
2016,8,9,16,45,752.0,83.0,4.1,37.0,481.0,901.83,655.83
2016,8,9,17,0,726.0,80.0,4.1,37.0,428.0,869.45,636.8
2016,8,9,17,15,692.5,75.5,4.0,36.5,373.5,824.86,609.99
2016,8,9,17,30,659.0,71.0,3.9,36.0,319.0,784.29,585.17
2016,8,9,17,45,607.5,65.5,3.8,35.5,265.0,717.84,541.11
2016,8,9,18,0,556.0,60.0,3.7,35.0,211.0,651.09,494.75
2016,8,9,18,15,481.0,51.5,3.35,34.5,160.5,558.7,426.26
2016,8,9,18,30,406.0,43.0,3.0,34.0,110.0,468.74,355.86
2016,8,9,18,45,283.0,31.0,2.65,33.5,69.0,337.07,247.74
2016,8,9,19,0,160.0,19.0,2.3,33.0,28.0,192.28,21.63
2016,8,9,19,15,80.0,9.5,2.25,32.5,14.0,70.15,0.0
2016,8,9,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,98.5,19.0,2.5,25.5,29.5,14.4,0.0
2016,8,10,6,30,197.0,38.0,2.7,26.0,59.0,28.57,17.36
2016,8,10,6,45,296.5,51.5,2.9,26.5,104.5,38.8,26.94
2016,8,10,7,0,396.0,65.0,3.1,27.0,150.0,49.05,36.01
2016,8,10,7,15,460.5,74.5,3.15,27.5,201.5,58.5,44.16
2016,8,10,7,30,525.0,84.0,3.2,28.0,253.0,65.21,49.75
2016,8,10,7,45,578.5,89.0,3.3,28.5,308.0,68.41,52.22
2016,8,10,8,0,632.0,94.0,3.4,29.0,363.0,71.68,54.66
2016,8,10,8,15,663.5,99.0,3.4,29.5,416.5,74.54,56.71
2016,8,10,8,30,695.0,104.0,3.4,30.0,470.0,77.33,58.66
2016,8,10,8,45,722.5,107.0,3.45,31.0,521.5,85.31,64.71
2016,8,10,9,0,750.0,110.0,3.5,32.0,573.0,86.68,65.31
2016,8,10,9,15,767.0,113.0,3.45,32.5,620.0,87.7,65.77
2016,8,10,9,30,784.0,116.0,3.4,33.0,667.0,88.62,66.17
2016,8,10,9,45,799.0,118.0,3.35,33.5,709.5,88.78,65.97
2016,8,10,10,0,814.0,120.0,3.3,34.0,752.0,88.86,65.74
2016,8,10,10,15,823.5,122.0,3.25,34.5,788.0,101.66,75.58
2016,8,10,10,30,833.0,124.0,3.2,35.0,824.0,156.58,86.04
2016,8,10,10,45,841.5,124.5,3.2,35.5,853.5,211.7,119.21
2016,8,10,11,0,850.0,125.0,3.2,36.0,883.0,267.62,160.87
2016,8,10,11,15,855.0,126.5,3.2,36.5,905.0,323.7,206.02
2016,8,10,11,30,860.0,128.0,3.2,37.0,927.0,379.82,251.9
2016,8,10,11,45,864.5,127.5,3.2,37.5,941.5,434.42,296.14
2016,8,10,12,0,869.0,127.0,3.2,38.0,956.0,488.59,338.94
2016,8,10,12,15,870.0,127.5,3.25,38.0,962.0,541.0,380.1
2016,8,10,12,30,871.0,128.0,3.3,38.0,968.0,592.32,419.36
2016,8,10,12,45,870.5,127.5,3.4,38.5,966.0,640.73,454.82
2016,8,10,13,0,870.0,127.0,3.5,39.0,964.0,687.42,488.12
2016,8,10,13,15,867.5,126.5,3.55,39.0,953.5,730.66,519.2
2016,8,10,13,30,865.0,126.0,3.6,39.0,943.0,771.46,548.08
2016,8,10,13,45,861.5,124.5,3.65,39.0,924.5,807.93,572.35
2016,8,10,14,0,858.0,123.0,3.7,39.0,906.0,841.39,594.57
2016,8,10,14,15,852.0,122.0,3.7,39.0,880.0,869.94,613.42
2016,8,10,14,30,846.0,121.0,3.7,39.0,854.0,895.1,630.17
2016,8,10,14,45,838.0,118.5,3.75,39.0,821.0,913.48,642.96
2016,8,10,15,0,830.0,116.0,3.8,39.0,788.0,928.16,653.59
2016,8,10,15,15,818.5,114.0,3.8,38.5,749.0,936.26,661.33
2016,8,10,15,30,807.0,112.0,3.8,38.0,710.0,954.34,675.7
2016,8,10,15,45,792.5,108.5,3.85,38.0,665.0,950.43,675.03
2016,8,10,16,0,778.0,105.0,3.9,38.0,620.0,942.73,672.24
2016,8,10,16,15,758.5,102.0,3.9,37.5,571.0,926.89,665.45
2016,8,10,16,30,739.0,99.0,3.9,37.0,522.0,907.56,656.47
2016,8,10,16,45,576.0,131.5,3.9,37.0,441.5,789.36,579.86
2016,8,10,17,0,413.0,164.0,3.9,37.0,361.0,651.84,486.24
2016,8,10,17,15,400.5,143.0,3.8,36.5,314.5,613.76,462.85
2016,8,10,17,30,388.0,122.0,3.7,36.0,268.0,573.49,436.66
2016,8,10,17,45,357.5,104.5,3.65,36.0,221.5,518.53,397.57
2016,8,10,18,0,327.0,87.0,3.6,36.0,175.0,462.99,356.54
2016,8,10,18,15,275.5,70.0,3.35,35.5,132.0,388.83,299.58
2016,8,10,18,30,224.0,53.0,3.1,35.0,89.0,316.55,241.43
2016,8,10,18,45,112.0,37.0,2.9,34.5,55.0,176.92,127.77
2016,8,10,19,0,0.0,21.0,2.7,34.0,21.0,22.43,0.0
2016,8,10,19,15,0.0,10.5,2.75,33.5,10.5,8.26,0.0
2016,8,10,19,30,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,33.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,32.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,31.0,0.0,0.0,0.0
