Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.5,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,5.0,17.0,2.9,26.5,17.5,12.88,0.0
2016,8,11,6,30,10.0,34.0,3.0,27.0,35.0,25.38,14.63
2016,8,11,6,45,39.0,56.0,3.2,27.5,63.5,40.92,28.55
2016,8,11,7,0,68.0,78.0,3.4,28.0,92.0,55.83,41.54
2016,8,11,7,15,84.0,101.5,3.45,28.5,124.5,71.41,54.82
2016,8,11,7,30,100.0,125.0,3.5,29.0,157.0,86.62,67.47
2016,8,11,7,45,206.0,141.5,3.55,30.0,224.0,96.52,75.27
2016,8,11,8,0,312.0,158.0,3.6,31.0,291.0,108.01,84.15
2016,8,11,8,15,358.5,173.0,3.55,31.5,346.0,117.45,91.35
2016,8,11,8,30,405.0,188.0,3.5,32.0,401.0,121.91,94.41
2016,8,11,8,45,585.5,143.5,3.45,33.0,486.5,98.27,74.61
2016,8,11,9,0,766.0,99.0,3.4,34.0,572.0,80.0,59.36
2016,8,11,9,15,782.5,102.0,3.3,34.5,619.0,81.32,60.1
2016,8,11,9,30,799.0,105.0,3.2,35.0,666.0,82.52,60.74
2016,8,11,9,45,812.0,107.5,3.1,35.5,708.0,93.23,68.93
2016,8,11,10,0,825.0,110.0,3.0,36.0,750.0,94.29,69.44
2016,8,11,10,15,641.5,219.0,2.95,36.5,731.0,125.76,93.72
2016,8,11,10,30,458.0,328.0,2.9,37.0,712.0,213.28,138.81
2016,8,11,10,45,656.5,223.5,2.85,37.5,796.0,221.49,132.43
2016,8,11,11,0,855.0,119.0,2.8,38.0,880.0,264.95,157.19
2016,8,11,11,15,612.5,267.5,2.85,38.0,820.0,328.05,214.76
2016,8,11,11,30,370.0,416.0,2.9,38.0,760.0,390.77,268.51
2016,8,11,11,45,612.5,274.5,2.95,38.5,854.0,421.92,289.1
2016,8,11,12,0,855.0,133.0,3.0,39.0,948.0,485.65,335.28
2016,8,11,12,15,652.5,277.0,3.1,39.0,901.5,533.11,372.35
2016,8,11,12,30,450.0,421.0,3.2,39.0,855.0,566.12,396.4
2016,8,11,12,45,437.0,418.5,3.3,39.5,839.0,594.4,416.48
2016,8,11,13,0,424.0,416.0,3.4,40.0,823.0,620.35,434.5
2016,8,11,13,15,631.5,278.5,3.5,40.0,877.5,696.58,490.29
2016,8,11,13,30,839.0,141.0,3.6,40.0,932.0,763.51,540.37
2016,8,11,13,45,829.0,143.5,3.7,40.0,912.0,797.48,563.46
2016,8,11,14,0,819.0,146.0,3.8,40.0,892.0,841.09,592.44
2016,8,11,14,15,812.0,144.5,3.85,39.5,866.0,868.5,611.98
2016,8,11,14,30,805.0,143.0,3.9,39.0,840.0,892.4,629.51
2016,8,11,14,45,792.5,142.5,3.95,39.0,806.5,908.62,640.97
2016,8,11,15,0,780.0,142.0,4.0,39.0,773.0,921.02,650.18
2016,8,11,15,15,601.5,216.0,4.0,38.5,688.0,852.57,607.62
2016,8,11,15,30,423.0,290.0,4.0,38.0,603.0,758.61,544.2
2016,8,11,15,45,574.5,208.5,4.0,38.0,604.5,847.2,609.34
2016,8,11,16,0,726.0,127.0,4.0,38.0,606.0,922.43,660.44
2016,8,11,16,15,704.5,123.0,3.95,37.5,557.0,903.78,650.88
2016,8,11,16,30,683.0,119.0,3.9,37.0,508.0,881.81,639.76
2016,8,11,16,45,660.0,111.5,3.85,37.0,457.0,850.8,621.26
2016,8,11,17,0,637.0,104.0,3.8,37.0,406.0,816.91,600.68
2016,8,11,17,15,598.5,97.5,3.65,36.5,353.0,766.23,569.02
2016,8,11,17,30,560.0,91.0,3.5,36.0,300.0,713.7,535.21
2016,8,11,17,45,509.5,82.0,3.4,36.0,247.5,645.03,487.79
2016,8,11,18,0,459.0,73.0,3.3,36.0,195.0,575.9,438.06
2016,8,11,18,15,380.5,61.5,2.95,35.5,146.5,472.16,360.64
2016,8,11,18,30,302.0,50.0,2.6,35.0,98.0,381.22,289.18
2016,8,11,18,45,191.5,34.0,2.3,34.5,60.0,260.57,187.89
2016,8,11,19,0,81.0,18.0,2.0,34.0,22.0,120.39,0.0
2016,8,11,19,15,40.5,9.0,2.05,33.5,11.0,38.76,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,33.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,33.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,65.5,19.5,3.05,26.5,26.0,14.69,0.0
2016,8,12,6,30,131.0,39.0,3.2,27.0,52.0,28.88,17.31
2016,8,12,6,45,233.0,54.5,3.35,27.5,96.5,40.46,28.14
2016,8,12,7,0,335.0,70.0,3.5,28.0,141.0,51.91,38.23
2016,8,12,7,15,402.0,81.5,3.55,28.5,192.0,60.27,45.44
2016,8,12,7,30,469.0,93.0,3.6,29.0,243.0,68.54,52.34
2016,8,12,7,45,527.0,98.5,3.65,30.0,297.5,74.55,57.02
2016,8,12,8,0,585.0,104.0,3.7,31.0,352.0,77.86,59.33
2016,8,12,8,15,618.5,110.5,3.65,31.5,405.0,81.41,61.88
2016,8,12,8,30,652.0,117.0,3.6,32.0,458.0,84.82,64.3
2016,8,12,8,45,533.0,174.5,3.6,33.0,472.5,115.45,88.52
2016,8,12,9,0,414.0,232.0,3.6,34.0,487.0,142.58,109.42
2016,8,12,9,15,581.0,181.0,3.4,34.5,570.5,115.83,87.59
2016,8,12,9,30,748.0,130.0,3.2,35.0,654.0,96.17,71.58
2016,8,12,9,45,762.0,133.5,3.05,36.0,695.5,96.79,71.58
2016,8,12,10,0,776.0,137.0,2.9,37.0,737.0,97.28,71.47
2016,8,12,10,15,786.5,139.5,2.7,37.5,773.0,97.72,71.5
2016,8,12,10,30,797.0,142.0,2.5,38.0,809.0,152.31,83.17
2016,8,12,10,45,802.0,145.5,2.35,38.5,837.5,208.07,116.42
2016,8,12,11,0,807.0,149.0,2.2,39.0,866.0,264.48,157.6
2016,8,12,11,15,812.5,150.5,2.15,39.0,888.0,320.29,201.77
2016,8,12,11,30,818.0,152.0,2.1,39.0,910.0,376.37,246.88
2016,8,12,11,45,795.0,171.0,2.05,39.5,917.5,432.29,291.1
2016,8,12,12,0,772.0,190.0,2.0,40.0,925.0,485.47,331.78
2016,8,12,12,15,773.5,190.5,2.05,40.0,931.0,536.23,370.33
2016,8,12,12,30,775.0,191.0,2.1,40.0,937.0,586.22,407.31
2016,8,12,12,45,517.5,334.5,2.15,40.0,832.5,585.89,407.56
2016,8,12,13,0,260.0,478.0,2.2,40.0,728.0,555.23,385.61
2016,8,12,13,15,508.5,337.0,2.2,40.0,818.0,655.86,457.07
2016,8,12,13,30,757.0,196.0,2.2,40.0,908.0,757.21,527.87
2016,8,12,13,45,749.0,196.5,2.25,40.0,889.0,790.53,550.15
2016,8,12,14,0,741.0,197.0,2.3,40.0,870.0,829.02,575.71
2016,8,12,14,15,733.0,194.5,2.25,40.0,844.0,853.93,591.98
2016,8,12,14,30,725.0,192.0,2.2,40.0,818.0,875.33,605.61
2016,8,12,14,45,698.0,198.5,2.2,40.0,782.0,884.46,612.03
2016,8,12,15,0,671.0,205.0,2.2,40.0,746.0,889.31,616.03
2016,8,12,15,15,656.0,200.5,2.15,39.5,707.5,890.7,618.95
2016,8,12,15,30,641.0,196.0,2.1,39.0,669.0,888.32,619.71
2016,8,12,15,45,624.5,189.0,2.1,39.0,625.5,878.19,614.92
2016,8,12,16,0,608.0,182.0,2.1,39.0,582.0,864.45,608.04
2016,8,12,16,15,583.0,175.0,2.05,38.5,533.5,838.54,594.35
2016,8,12,16,30,558.0,168.0,2.0,38.0,485.0,799.61,572.22
2016,8,12,16,45,525.5,159.5,1.95,38.0,434.5,759.45,547.88
2016,8,12,17,0,493.0,151.0,1.9,38.0,384.0,717.23,521.79
2016,8,12,17,15,450.5,140.0,1.8,37.5,332.0,660.27,485.85
2016,8,12,17,30,408.0,129.0,1.7,37.0,280.0,602.42,447.95
2016,8,12,17,45,354.5,114.0,1.6,37.0,229.5,528.51,396.36
2016,8,12,18,0,301.0,99.0,1.5,37.0,179.0,434.79,329.07
2016,8,12,18,15,230.5,80.0,1.35,36.0,132.5,343.84,261.23
2016,8,12,18,30,160.0,61.0,1.2,35.0,86.0,256.47,192.82
2016,8,12,18,45,80.0,38.0,1.05,34.5,50.5,138.57,96.81
2016,8,12,19,0,0.0,15.0,0.9,34.0,15.0,12.01,0.0
2016,8,12,19,15,0.0,7.5,0.9,33.5,7.5,5.9,0.0
2016,8,12,19,30,0.0,0.0,0.9,33.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,33.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,33.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,32.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,31.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,31.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.5,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,29.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,28.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,28.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,20.0,17.5,1.45,26.0,19.5,13.3,0.0
2016,8,13,6,30,40.0,35.0,1.4,26.0,39.0,25.99,15.01
2016,8,13,6,45,120.5,60.0,1.35,26.0,83.0,43.38,30.77
2016,8,13,7,0,201.0,85.0,1.3,26.0,127.0,60.66,45.95
2016,8,13,7,15,139.0,103.5,1.3,26.0,137.0,73.05,56.74
2016,8,13,7,30,77.0,122.0,1.3,26.0,147.0,85.93,67.66
2016,8,13,7,45,70.5,145.0,1.3,26.5,171.5,100.8,79.83
2016,8,13,8,0,64.0,168.0,1.3,27.0,196.0,115.34,91.44
2016,8,13,8,15,57.5,189.0,1.25,27.0,216.5,128.45,101.85
2016,8,13,8,30,51.0,210.0,1.2,27.0,237.0,141.23,111.85
2016,8,13,8,45,113.5,243.5,1.15,27.5,311.0,155.35,122.57
2016,8,13,9,0,176.0,277.0,1.1,28.0,385.0,173.78,136.58
2016,8,13,9,15,197.0,299.5,1.05,28.0,430.0,185.44,145.3
2016,8,13,9,30,218.0,322.0,1.0,28.0,475.0,196.63,153.61
2016,8,13,9,45,189.5,347.0,0.95,28.0,485.5,206.84,161.11
2016,8,13,10,0,161.0,372.0,0.9,28.0,496.0,216.32,168.02
2016,8,13,10,15,105.5,369.0,0.9,28.0,452.0,228.89,177.35
2016,8,13,10,30,50.0,366.0,0.9,28.0,408.0,235.94,172.78
2016,8,13,10,45,129.0,403.5,0.95,28.5,517.0,262.88,188.23
2016,8,13,11,0,208.0,441.0,1.0,29.0,626.0,315.91,223.05
2016,8,13,11,15,190.0,455.0,1.05,29.0,627.0,340.89,242.44
2016,8,13,11,30,172.0,469.0,1.1,29.0,628.0,364.25,260.8
2016,8,13,11,45,183.5,476.5,1.15,29.5,649.0,394.14,282.42
2016,8,13,12,0,195.0,484.0,1.2,30.0,670.0,425.66,305.0
2016,8,13,12,15,220.0,483.5,1.2,30.0,694.0,460.53,330.13
2016,8,13,12,30,245.0,483.0,1.2,30.0,718.0,497.83,356.8
2016,8,13,12,45,222.0,485.5,1.25,30.0,698.5,509.78,365.88
2016,8,13,13,0,199.0,488.0,1.3,30.0,679.0,519.04,373.0
2016,8,13,13,15,115.0,434.0,1.3,30.0,544.0,437.67,316.74
2016,8,13,13,30,31.0,380.0,1.3,30.0,409.0,333.74,242.98
2016,8,13,13,45,21.0,307.0,1.3,30.0,327.0,260.0,190.55
2016,8,13,14,0,11.0,234.0,1.3,30.0,245.0,194.38,142.63
2016,8,13,14,15,39.5,316.5,1.3,29.5,351.0,304.85,225.29
2016,8,13,14,30,68.0,399.0,1.3,29.0,457.0,413.72,304.07
2016,8,13,14,45,89.5,392.0,1.3,29.0,466.0,436.18,320.53
2016,8,13,15,0,111.0,385.0,1.3,29.0,475.0,459.61,338.25
2016,8,13,15,15,201.5,358.0,1.3,28.5,510.0,553.19,407.58
2016,8,13,15,30,292.0,331.0,1.3,28.0,545.0,650.17,477.48
2016,8,13,15,45,167.5,299.5,1.3,28.0,420.5,478.02,356.23
2016,8,13,16,0,43.0,268.0,1.3,28.0,296.0,300.83,226.24
2016,8,13,16,15,21.5,167.0,1.3,28.0,181.0,174.25,131.82
2016,8,13,16,30,0.0,66.0,1.3,28.0,66.0,50.7,34.95
2016,8,13,16,45,0.0,102.5,1.3,28.0,102.5,80.52,58.98
2016,8,13,17,0,0.0,139.0,1.3,28.0,139.0,117.24,88.27
2016,8,13,17,15,0.0,120.0,1.25,27.5,120.0,101.07,75.86
2016,8,13,17,30,0.0,101.0,1.2,27.0,101.0,84.65,63.14
2016,8,13,17,45,0.0,83.0,1.15,27.0,83.0,69.04,50.68
2016,8,13,18,0,0.0,65.0,1.1,27.0,65.0,53.09,37.72
2016,8,13,18,15,0.0,48.0,1.05,26.5,48.0,37.82,25.17
2016,8,13,18,30,0.0,31.0,1.0,26.0,31.0,23.67,13.39
2016,8,13,18,45,0.0,18.5,1.0,26.0,18.5,14.09,4.91
2016,8,13,19,0,0.0,6.0,1.0,26.0,6.0,4.72,0.0
2016,8,13,19,15,0.0,3.0,0.95,26.0,3.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,0.5,4.6,24.0,0.5,0.38,0.0
2016,8,14,6,30,0.0,1.0,4.7,24.0,1.0,0.75,0.0
2016,8,14,6,45,0.0,3.0,4.85,24.5,3.0,2.27,0.0
2016,8,14,7,0,0.0,5.0,5.0,25.0,5.0,3.79,0.0
2016,8,14,7,15,0.0,7.0,5.15,25.0,7.0,5.31,0.0
2016,8,14,7,30,0.0,9.0,5.3,25.0,9.0,6.83,0.24
2016,8,14,7,45,0.0,11.5,5.45,25.5,11.5,8.74,1.87
2016,8,14,8,0,0.0,14.0,5.6,26.0,14.0,10.66,3.47
2016,8,14,8,15,67.5,119.5,5.75,26.0,154.5,84.98,66.44
2016,8,14,8,30,135.0,225.0,5.9,26.0,295.0,145.67,116.75
2016,8,14,8,45,67.5,192.0,6.05,26.5,227.5,133.07,105.65
2016,8,14,9,0,0.0,159.0,6.2,27.0,160.0,117.45,92.22
2016,8,14,9,15,32.0,232.0,6.15,27.0,255.0,155.98,123.51
2016,8,14,9,30,64.0,305.0,6.1,27.0,350.0,195.11,154.85
2016,8,14,9,45,32.0,169.5,6.1,27.0,192.0,119.9,93.37
2016,8,14,10,0,0.0,34.0,6.1,27.0,34.0,26.18,16.1
2016,8,14,10,15,4.5,121.0,5.95,27.0,125.0,92.4,70.61
2016,8,14,10,30,9.0,208.0,5.8,27.0,216.0,153.97,114.82
2016,8,14,10,45,8.0,197.0,5.7,27.0,204.5,147.85,109.8
2016,8,14,11,0,7.0,186.0,5.6,27.0,193.0,141.17,104.56
2016,8,14,11,15,12.0,244.0,5.45,27.0,255.5,184.55,137.64
2016,8,14,11,30,17.0,302.0,5.3,27.0,318.0,228.64,170.96
2016,8,14,11,45,17.5,310.0,5.15,27.0,327.0,237.43,177.52
2016,8,14,12,0,18.0,318.0,5.0,27.0,336.0,246.41,184.27
2016,8,14,12,15,18.0,320.5,4.8,27.0,339.0,251.33,187.95
2016,8,14,12,30,18.0,323.0,4.6,27.0,342.0,256.24,191.63
2016,8,14,12,45,21.0,341.0,4.45,27.0,362.5,274.7,205.5
2016,8,14,13,0,24.0,359.0,4.3,27.0,383.0,293.91,219.89
2016,8,14,13,15,70.5,414.5,4.1,27.0,481.5,382.62,286.3
2016,8,14,13,30,117.0,470.0,3.9,27.0,580.0,483.85,360.37
2016,8,14,13,45,68.0,391.5,3.7,27.0,455.5,380.41,284.55
2016,8,14,14,0,19.0,313.0,3.5,27.0,331.0,265.98,199.22
2016,8,14,14,15,68.5,367.0,3.35,27.0,427.0,375.99,282.72
2016,8,14,14,30,118.0,421.0,3.2,27.0,523.0,499.17,372.99
2016,8,14,14,45,87.5,388.5,3.1,27.0,462.5,431.12,323.31
2016,8,14,15,0,57.0,356.0,3.0,27.0,402.0,378.66,284.92
2016,8,14,15,15,81.0,348.5,3.0,27.0,410.0,402.69,304.34
2016,8,14,15,30,105.0,341.0,3.0,27.0,418.0,427.71,324.26
2016,8,14,15,45,56.0,267.0,3.0,27.0,307.5,306.45,233.73
2016,8,14,16,0,7.0,193.0,3.0,27.0,197.0,166.57,125.98
2016,8,14,16,15,27.5,210.5,3.0,26.5,226.0,227.28,174.9
2016,8,14,16,30,48.0,228.0,3.0,26.0,255.0,275.0,213.35
2016,8,14,16,45,24.0,146.5,3.0,26.0,160.0,161.43,124.75
2016,8,14,17,0,0.0,65.0,3.0,26.0,65.0,49.86,34.94
2016,8,14,17,15,0.0,56.0,2.95,25.5,56.0,42.88,29.53
2016,8,14,17,30,0.0,47.0,2.9,25.0,47.0,35.93,23.99
2016,8,14,17,45,0.0,38.5,2.85,25.0,38.5,29.39,18.64
2016,8,14,18,0,0.0,30.0,2.8,25.0,30.0,22.86,13.23
2016,8,14,18,15,0.0,22.0,2.6,24.5,22.0,16.73,8.1
2016,8,14,18,30,0.0,14.0,2.4,24.0,14.0,10.62,2.94
2016,8,14,18,45,0.0,8.0,2.25,23.5,8.0,6.06,0.0
2016,8,14,19,0,0.0,2.0,2.1,23.0,2.0,1.57,0.0
2016,8,14,19,15,0.0,1.0,2.0,23.0,1.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,10.5,2.45,22.0,10.5,7.99,0.0
2016,8,15,6,30,0.0,21.0,2.5,22.0,21.0,16.01,7.12
2016,8,15,6,45,0.0,38.5,2.6,22.0,38.5,29.2,19.23
2016,8,15,7,0,0.0,56.0,2.7,22.0,56.0,42.02,30.7
2016,8,15,7,15,0.0,76.5,2.75,22.0,76.5,56.73,43.67
2016,8,15,7,30,0.0,97.0,2.8,22.0,97.0,71.3,56.29
2016,8,15,7,45,0.0,84.0,2.85,22.5,84.0,63.56,49.41
2016,8,15,8,0,0.0,71.0,2.9,23.0,71.0,54.48,41.37
2016,8,15,8,15,0.0,82.0,2.9,23.0,82.0,63.02,48.51
2016,8,15,8,30,0.0,93.0,2.9,23.0,93.0,71.22,55.28
2016,8,15,8,45,0.0,110.5,2.95,23.0,110.5,83.91,65.77
2016,8,15,9,0,0.0,128.0,3.0,23.0,128.0,96.45,76.03
2016,8,15,9,15,6.5,178.0,2.9,23.0,182.5,130.71,104.25
2016,8,15,9,30,13.0,228.0,2.8,23.0,237.0,163.43,130.77
2016,8,15,9,45,10.5,217.5,2.75,23.5,225.5,157.52,125.28
2016,8,15,10,0,8.0,207.0,2.7,24.0,214.0,151.19,119.6
2016,8,15,10,15,7.5,197.5,2.6,24.0,204.0,145.27,114.54
2016,8,15,10,30,7.0,188.0,2.5,24.0,194.0,140.23,105.11
2016,8,15,10,45,5.5,174.0,2.45,24.5,179.0,131.42,97.9
2016,8,15,11,0,4.0,160.0,2.4,25.0,164.0,121.96,90.31
2016,8,15,11,15,7.0,188.5,2.3,25.0,195.5,144.01,107.19
2016,8,15,11,30,10.0,217.0,2.2,25.0,227.0,166.62,124.39
2016,8,15,11,45,11.5,232.5,2.15,25.0,243.5,179.92,134.46
2016,8,15,12,0,13.0,248.0,2.1,25.0,260.0,193.63,144.86
2016,8,15,12,15,13.0,253.5,2.05,25.0,266.0,199.62,149.4
2016,8,15,12,30,13.0,259.0,2.0,25.0,272.0,205.67,154.01
2016,8,15,12,45,8.5,206.5,2.0,25.0,215.0,164.78,122.95
2016,8,15,13,0,4.0,154.0,2.0,25.0,158.0,122.27,90.37
2016,8,15,13,15,8.0,193.5,1.95,25.0,201.0,156.48,116.92
2016,8,15,13,30,12.0,233.0,1.9,25.0,244.0,191.68,143.89
2016,8,15,13,45,9.5,206.0,1.9,25.0,214.5,169.44,126.94
2016,8,15,14,0,7.0,179.0,1.9,25.0,185.0,146.58,109.52
2016,8,15,14,15,7.0,182.5,1.9,25.0,189.0,150.08,112.41
2016,8,15,14,30,7.0,186.0,1.9,25.0,193.0,153.64,115.31
2016,8,15,14,45,7.5,194.5,1.9,25.0,201.5,161.94,121.92
2016,8,15,15,0,8.0,203.0,1.9,25.0,210.0,170.58,128.82
2016,8,15,15,15,8.0,204.5,1.9,24.5,211.0,173.07,131.26
2016,8,15,15,30,8.0,206.0,1.9,24.0,212.0,175.84,133.99
2016,8,15,15,45,6.5,196.0,1.95,24.0,200.5,167.0,127.42
2016,8,15,16,0,5.0,186.0,2.0,24.0,189.0,158.13,120.84
2016,8,15,16,15,14.5,196.0,1.95,24.0,204.5,179.78,138.67
2016,8,15,16,30,24.0,206.0,1.9,24.0,220.0,203.45,158.03
2016,8,15,16,45,12.0,156.5,1.9,24.0,163.5,144.31,111.44
2016,8,15,17,0,0.0,107.0,1.9,24.0,107.0,85.9,64.52
2016,8,15,17,15,0.0,92.5,1.85,23.5,92.5,73.71,55.04
2016,8,15,17,30,0.0,78.0,1.8,23.0,78.0,61.41,45.24
2016,8,15,17,45,0.0,63.5,1.75,23.0,63.5,49.0,35.08
2016,8,15,18,0,0.0,49.0,1.7,23.0,49.0,37.49,25.51
2016,8,15,18,15,0.0,36.0,1.65,23.0,36.0,27.49,17.05
2016,8,15,18,30,0.0,23.0,1.6,23.0,23.0,17.51,8.55
2016,8,15,18,45,0.0,13.0,1.55,23.0,13.0,9.87,1.59
2016,8,15,19,0,0.0,3.0,1.5,23.0,3.0,2.36,0.0
2016,8,15,19,15,0.0,1.5,1.55,23.0,1.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,12.5,2.55,21.0,12.5,9.83,0.0
2016,8,16,6,30,0.0,25.0,2.6,21.0,25.0,19.04,9.48
2016,8,16,6,45,4.0,47.0,2.65,21.5,48.0,34.88,24.08
2016,8,16,7,0,8.0,69.0,2.7,22.0,71.0,50.53,38.01
2016,8,16,7,15,19.0,91.5,2.75,22.0,97.0,66.46,52.05
2016,8,16,7,30,30.0,114.0,2.8,22.0,123.0,80.56,64.25
2016,8,16,7,45,15.0,111.5,2.85,22.5,116.0,82.1,65.32
2016,8,16,8,0,0.0,109.0,2.9,23.0,109.0,81.24,64.25
2016,8,16,8,15,0.0,98.0,2.85,23.0,98.0,74.36,58.16
2016,8,16,8,30,0.0,87.0,2.8,23.0,87.0,66.92,51.62
2016,8,16,8,45,0.0,81.5,2.8,23.5,81.5,62.7,47.75
2016,8,16,9,0,0.0,76.0,2.8,24.0,76.0,58.48,43.92
2016,8,16,9,15,23.5,183.0,2.7,24.0,199.5,127.81,101.49
2016,8,16,9,30,47.0,290.0,2.6,24.0,323.0,187.24,149.59
2016,8,16,9,45,38.5,295.5,2.55,24.5,323.5,190.54,151.41
2016,8,16,10,0,30.0,301.0,2.5,25.0,324.0,193.53,153.13
2016,8,16,10,15,101.5,355.0,2.35,25.0,438.5,222.32,175.67
2016,8,16,10,30,173.0,409.0,2.2,25.0,553.0,251.52,183.95
2016,8,16,10,45,188.0,424.0,2.1,25.5,586.0,281.31,203.12
2016,8,16,11,0,203.0,439.0,2.0,26.0,619.0,313.44,225.7
2016,8,16,11,15,170.0,451.5,1.9,26.0,604.5,333.28,242.17
2016,8,16,11,30,137.0,464.0,1.8,26.0,590.0,349.6,255.84
2016,8,16,11,45,153.5,456.0,1.7,26.5,599.5,370.29,270.81
2016,8,16,12,0,170.0,448.0,1.6,27.0,609.0,392.16,286.64
2016,8,16,12,15,119.0,451.0,1.55,27.0,564.0,387.9,284.48
2016,8,16,12,30,68.0,454.0,1.5,27.0,519.0,378.8,278.24
2016,8,16,12,45,38.0,320.5,1.5,27.0,357.0,271.65,201.08
2016,8,16,13,0,8.0,187.0,1.5,27.0,195.0,150.49,110.88
2016,8,16,13,15,86.5,330.5,1.55,27.0,411.5,335.21,250.13
2016,8,16,13,30,165.0,474.0,1.6,27.0,628.0,523.98,384.63
2016,8,16,13,45,84.0,310.5,1.7,27.0,389.0,337.0,250.82
2016,8,16,14,0,3.0,147.0,1.8,27.0,150.0,117.62,86.01
2016,8,16,14,15,1.5,102.0,1.85,27.0,103.5,80.7,57.85
2016,8,16,14,30,0.0,57.0,1.9,27.0,57.0,44.09,29.24
2016,8,16,14,45,5.0,142.5,2.0,27.0,147.0,116.65,86.25
2016,8,16,15,0,10.0,228.0,2.1,27.0,237.0,194.07,145.96
2016,8,16,15,15,25.0,263.5,2.2,26.5,283.0,261.65,198.25
2016,8,16,15,30,40.0,299.0,2.3,26.0,329.0,318.51,242.19
2016,8,16,15,45,51.0,288.0,2.4,26.0,323.5,324.83,247.99
2016,8,16,16,0,62.0,277.0,2.5,26.0,318.0,331.5,254.34
2016,8,16,16,15,34.0,225.5,2.5,25.5,248.0,251.37,193.77
2016,8,16,16,30,6.0,174.0,2.5,25.0,178.0,152.71,116.97
2016,8,16,16,45,3.0,157.5,2.55,25.0,159.5,136.36,104.49
2016,8,16,17,0,0.0,141.0,2.6,25.0,141.0,119.97,91.69
2016,8,16,17,15,0.0,122.0,2.45,24.5,122.0,103.9,79.27
2016,8,16,17,30,0.0,103.0,2.3,24.0,103.0,87.59,66.43
2016,8,16,17,45,0.0,84.0,2.2,24.0,84.0,70.97,52.95
2016,8,16,18,0,0.0,65.0,2.1,24.0,65.0,53.93,38.89
2016,8,16,18,15,0.0,47.5,1.95,24.0,47.5,38.1,25.62
2016,8,16,18,30,0.0,30.0,1.8,24.0,30.0,22.91,12.8
2016,8,16,18,45,0.0,17.5,1.7,24.0,17.5,13.33,3.85
2016,8,16,19,0,0.0,5.0,1.6,24.0,5.0,3.93,0.0
2016,8,16,19,15,0.0,2.5,1.55,23.5,2.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,5.5,2.3,23.0,5.5,4.33,0.0
2016,8,17,6,30,0.0,11.0,2.4,23.0,11.0,8.34,0.88
2016,8,17,6,45,0.0,21.0,2.5,23.5,21.0,15.98,7.88
2016,8,17,7,0,0.0,31.0,2.6,24.0,31.0,23.64,14.67
2016,8,17,7,15,0.0,43.0,2.7,24.0,43.0,32.86,22.77
2016,8,17,7,30,0.0,55.0,2.8,24.0,55.0,42.11,30.79
2016,8,17,7,45,0.0,73.5,2.95,24.5,73.5,56.2,42.74
2016,8,17,8,0,0.0,92.0,3.1,25.0,92.0,69.66,53.94
2016,8,17,8,15,23.0,148.5,3.15,25.0,160.5,104.85,83.36
2016,8,17,8,30,46.0,205.0,3.2,25.0,229.0,138.27,110.81
2016,8,17,8,45,101.0,239.5,3.25,25.5,299.0,159.13,127.29
2016,8,17,9,0,156.0,274.0,3.3,26.0,369.0,171.75,136.86
2016,8,17,9,15,228.0,289.0,3.3,26.0,440.5,181.39,144.21
2016,8,17,9,30,300.0,304.0,3.3,26.0,512.0,179.86,142.54
2016,8,17,9,45,298.0,326.5,3.3,26.5,544.0,188.5,148.82
2016,8,17,10,0,296.0,349.0,3.3,27.0,576.0,196.48,154.53
2016,8,17,10,15,243.0,378.0,3.3,27.0,570.5,204.86,160.86
2016,8,17,10,30,190.0,407.0,3.3,27.0,565.0,252.04,183.03
2016,8,17,10,45,209.5,421.0,3.3,27.5,601.0,283.11,202.82
2016,8,17,11,0,229.0,435.0,3.3,28.0,637.0,317.01,226.69
2016,8,17,11,15,180.0,448.5,3.3,28.0,610.0,334.45,242.28
2016,8,17,11,30,131.0,462.0,3.3,28.0,583.0,346.49,253.53
2016,8,17,11,45,128.0,469.0,3.3,28.5,589.0,367.83,269.52
2016,8,17,12,0,125.0,476.0,3.3,29.0,595.0,389.14,285.23
2016,8,17,12,15,154.0,481.5,3.3,29.0,628.5,425.86,312.31
2016,8,17,12,30,183.0,487.0,3.3,29.0,662.0,465.96,341.79
2016,8,17,12,45,302.5,447.5,3.3,29.0,736.0,533.48,391.63
2016,8,17,13,0,422.0,408.0,3.3,29.0,810.0,614.6,450.87
2016,8,17,13,15,219.0,352.0,3.25,29.0,561.0,453.76,336.37
2016,8,17,13,30,16.0,296.0,3.2,29.0,312.0,244.85,181.19
2016,8,17,13,45,14.5,279.0,3.2,29.0,293.5,232.2,172.42
2016,8,17,14,0,13.0,262.0,3.2,29.0,275.0,219.02,162.76
2016,8,17,14,15,21.5,300.5,3.15,29.0,320.0,260.53,194.25
2016,8,17,14,30,30.0,339.0,3.1,29.0,365.0,323.44,241.15
2016,8,17,14,45,187.0,346.0,3.1,29.0,495.5,503.58,376.96
2016,8,17,15,0,344.0,353.0,3.1,29.0,626.0,694.99,514.72
2016,8,17,15,15,174.0,267.0,3.05,28.5,405.0,432.69,327.14
2016,8,17,15,30,4.0,181.0,3.0,28.0,184.0,149.88,111.67
2016,8,17,15,45,4.0,179.0,2.95,28.0,182.0,149.3,111.96
2016,8,17,16,0,4.0,177.0,2.9,28.0,180.0,149.0,112.07
2016,8,17,16,15,2.5,168.0,2.8,27.5,169.5,140.96,106.31
2016,8,17,16,30,1.0,159.0,2.7,27.0,159.0,133.06,100.63
2016,8,17,16,45,0.5,98.0,2.65,27.0,98.0,77.19,56.62
2016,8,17,17,0,0.0,37.0,2.6,27.0,37.0,28.28,17.38
2016,8,17,17,15,0.0,32.0,2.45,26.5,32.0,24.42,14.36
2016,8,17,17,30,0.0,27.0,2.3,26.0,27.0,20.58,11.3
2016,8,17,17,45,0.0,22.0,2.15,26.0,22.0,16.74,8.16
2016,8,17,18,0,0.0,17.0,2.0,26.0,17.0,12.91,4.98
2016,8,17,18,15,0.0,12.5,1.9,25.5,12.5,9.48,2.1
2016,8,17,18,30,0.0,8.0,1.8,25.0,8.0,6.06,0.0
2016,8,17,18,45,0.0,4.5,1.75,24.5,4.5,3.4,0.0
2016,8,17,19,0,0.0,1.0,1.7,24.0,1.0,0.79,0.0
2016,8,17,19,15,0.0,0.5,1.8,24.0,0.5,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,4.0,1.3,23.0,4.0,3.15,0.0
2016,8,18,6,30,0.0,8.0,1.4,23.0,8.0,6.06,0.0
2016,8,18,6,45,0.0,16.0,1.55,23.0,16.0,12.15,4.66
2016,8,18,7,0,0.0,24.0,1.7,23.0,24.0,18.26,10.12
2016,8,18,7,15,0.0,33.0,1.75,23.0,33.0,25.16,16.23
2016,8,18,7,30,0.0,42.0,1.8,23.0,42.0,32.08,22.26
2016,8,18,7,45,32.5,103.5,1.9,23.5,117.0,75.61,59.55
2016,8,18,8,0,65.0,165.0,2.0,24.0,192.0,113.41,91.15
2016,8,18,8,15,52.5,183.0,2.05,24.5,207.5,124.85,100.13
2016,8,18,8,30,40.0,201.0,2.1,25.0,223.0,135.96,108.73
2016,8,18,8,45,133.5,234.5,2.2,25.5,314.5,151.24,120.65
2016,8,18,9,0,227.0,268.0,2.3,26.0,406.0,170.73,135.82
2016,8,18,9,15,163.0,292.0,2.3,26.0,395.5,180.96,143.61
2016,8,18,9,30,99.0,316.0,2.3,26.0,385.0,201.14,159.35
2016,8,18,9,45,115.5,341.0,2.3,26.0,426.0,201.95,159.53
2016,8,18,10,0,132.0,366.0,2.3,26.0,467.0,212.94,167.89
2016,8,18,10,15,153.0,386.5,2.25,26.0,509.5,221.67,174.39
2016,8,18,10,30,174.0,407.0,2.2,26.0,552.0,250.36,182.43
2016,8,18,10,45,188.0,422.5,2.15,26.5,584.0,280.31,201.67
2016,8,18,11,0,202.0,438.0,2.1,27.0,616.0,312.52,224.31
2016,8,18,11,15,208.0,449.5,2.05,27.0,636.5,342.71,247.08
2016,8,18,11,30,214.0,461.0,2.0,27.0,657.0,374.03,270.96
2016,8,18,11,45,239.0,464.0,1.95,27.0,686.5,409.07,297.16
2016,8,18,12,0,264.0,467.0,1.9,27.0,716.0,439.95,320.44
2016,8,18,12,15,243.5,474.5,1.85,27.0,705.5,467.19,341.1
2016,8,18,12,30,223.0,482.0,1.8,27.0,695.0,485.31,354.78
2016,8,18,12,45,170.5,479.5,1.8,27.0,642.0,474.4,347.67
2016,8,18,13,0,118.0,477.0,1.8,27.0,589.0,457.58,335.93
2016,8,18,13,15,205.0,464.0,1.75,27.0,656.0,526.51,386.3
2016,8,18,13,30,292.0,451.0,1.7,27.0,723.0,611.24,446.31
2016,8,18,13,45,178.5,434.0,1.7,27.0,599.5,519.01,381.09
2016,8,18,14,0,65.0,417.0,1.7,27.0,476.0,410.14,302.86
2016,8,18,14,15,165.0,412.5,1.7,27.0,555.0,520.18,384.54
2016,8,18,14,30,265.0,408.0,1.7,27.0,634.0,639.59,469.3
2016,8,18,14,45,281.0,386.0,1.75,27.0,617.0,651.32,478.28
2016,8,18,15,0,297.0,364.0,1.8,27.0,600.0,661.45,487.19
2016,8,18,15,15,544.0,237.5,1.85,27.0,641.0,810.12,596.15
2016,8,18,15,30,791.0,111.0,1.9,27.0,682.0,937.2,682.08
2016,8,18,15,45,408.0,175.5,1.95,27.0,469.0,633.7,476.62
2016,8,18,16,0,25.0,240.0,2.0,27.0,256.0,230.8,174.74
2016,8,18,16,15,112.5,240.0,2.0,26.5,303.0,372.9,287.62
2016,8,18,16,30,200.0,240.0,2.0,26.0,350.0,470.77,363.92
2016,8,18,16,45,100.0,144.0,2.05,26.0,199.0,257.51,202.05
2016,8,18,17,0,0.0,48.0,2.1,26.0,48.0,36.73,24.27
2016,8,18,17,15,0.0,41.5,2.0,25.5,41.5,31.71,20.43
2016,8,18,17,30,0.0,35.0,1.9,25.0,35.0,26.7,16.42
2016,8,18,17,45,0.0,28.5,1.85,25.0,28.5,21.71,12.32
2016,8,18,18,0,0.0,22.0,1.8,25.0,22.0,16.73,8.17
2016,8,18,18,15,0.0,16.0,1.85,24.5,16.0,12.15,4.31
2016,8,18,18,30,0.0,10.0,1.9,24.0,10.0,7.58,0.43
2016,8,18,18,45,0.0,5.5,1.95,24.0,5.5,4.16,0.0
2016,8,18,19,0,0.0,1.0,2.0,24.0,1.0,0.79,0.0
2016,8,18,19,15,0.0,0.5,2.1,23.5,0.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,50.0,17.0,2.0,23.5,21.5,13.38,0.0
2016,8,19,6,30,100.0,34.0,2.2,24.0,43.0,25.2,13.59
2016,8,19,6,45,204.5,50.5,2.4,24.5,86.0,37.48,25.84
2016,8,19,7,0,309.0,67.0,2.6,25.0,129.0,49.64,36.71
2016,8,19,7,15,380.5,79.0,2.8,25.0,179.5,58.38,44.49
2016,8,19,7,30,452.0,91.0,3.0,25.0,230.0,67.05,51.97
2016,8,19,7,45,267.0,129.0,3.2,25.5,215.5,90.04,71.27
2016,8,19,8,0,82.0,167.0,3.4,26.0,201.0,114.71,91.6
2016,8,19,8,15,199.0,184.5,3.5,26.0,282.0,124.78,99.63
2016,8,19,8,30,316.0,202.0,3.6,26.0,363.0,132.44,105.59
2016,8,19,8,45,519.0,158.5,3.7,26.5,457.0,106.23,83.35
2016,8,19,9,0,722.0,115.0,3.8,27.0,551.0,82.63,63.41
2016,8,19,9,15,492.5,213.0,3.8,27.0,521.5,132.47,104.16
2016,8,19,9,30,263.0,311.0,3.8,27.0,492.0,182.21,144.07
2016,8,19,9,45,206.0,339.0,3.8,27.5,486.5,203.89,160.66
2016,8,19,10,0,149.0,367.0,3.8,28.0,481.0,213.92,167.88
2016,8,19,10,15,159.0,387.0,3.75,28.0,514.0,222.1,173.96
2016,8,19,10,30,169.0,407.0,3.7,28.0,547.0,249.72,181.44
2016,8,19,10,45,506.5,264.5,3.7,28.5,705.5,223.19,145.34
2016,8,19,11,0,844.0,122.0,3.7,29.0,864.0,260.68,160.58
2016,8,19,11,15,520.5,292.5,3.65,29.0,753.5,321.13,221.14
2016,8,19,11,30,197.0,463.0,3.6,29.0,643.0,369.39,267.92
2016,8,19,11,45,194.5,471.0,3.6,29.5,651.5,395.54,287.69
2016,8,19,12,0,192.0,479.0,3.6,30.0,660.0,421.69,307.2
2016,8,19,12,15,229.5,475.5,3.55,30.0,693.5,460.8,336.16
2016,8,19,12,30,267.0,472.0,3.5,30.0,727.0,501.57,366.3
2016,8,19,12,45,275.0,468.5,3.45,30.0,730.0,532.06,388.87
2016,8,19,13,0,283.0,465.0,3.4,30.0,733.0,562.55,411.24
2016,8,19,13,15,259.0,464.5,3.35,30.0,708.0,572.28,418.46
2016,8,19,13,30,235.0,464.0,3.3,30.0,683.0,569.5,416.93
2016,8,19,13,45,170.5,452.5,3.25,30.0,609.5,528.67,387.88
2016,8,19,14,0,106.0,441.0,3.2,30.0,536.0,466.31,343.21
2016,8,19,14,15,182.5,425.0,3.1,29.5,582.5,547.25,403.85
2016,8,19,14,30,259.0,409.0,3.0,29.0,629.0,635.4,468.11
2016,8,19,14,45,233.0,395.0,2.95,29.0,587.0,595.31,440.35
2016,8,19,15,0,207.0,381.0,2.9,29.0,545.0,571.16,423.96
2016,8,19,15,15,469.0,261.0,2.7,29.0,606.5,761.1,563.26
2016,8,19,15,30,731.0,141.0,2.5,29.0,668.0,910.44,665.52
2016,8,19,15,45,604.5,181.0,2.4,29.0,597.0,849.64,624.86
2016,8,19,16,0,478.0,221.0,2.3,29.0,526.0,765.32,567.43
2016,8,19,16,15,565.0,171.5,2.15,28.5,503.0,805.42,599.44
2016,8,19,16,30,652.0,122.0,2.0,28.0,480.0,853.1,633.2
2016,8,19,16,45,627.5,114.0,1.9,28.0,428.5,819.83,611.7
2016,8,19,17,0,603.0,106.0,1.8,28.0,377.0,783.78,588.82
2016,8,19,17,15,560.0,98.5,1.7,27.5,324.0,727.44,552.55
2016,8,19,17,30,517.0,91.0,1.6,27.0,271.0,669.42,513.99
2016,8,19,17,45,461.5,80.5,1.55,27.0,219.5,594.65,461.0
2016,8,19,18,0,406.0,70.0,1.5,27.0,168.0,513.48,400.76
2016,8,19,18,15,316.5,57.0,1.55,26.5,121.0,408.56,320.34
2016,8,19,18,30,227.0,44.0,1.6,26.0,74.0,309.01,238.54
2016,8,19,18,45,121.5,26.5,1.7,26.0,41.5,184.41,109.45
2016,8,19,19,0,16.0,9.0,1.8,26.0,9.0,20.03,0.0
2016,8,19,19,15,8.0,4.5,1.95,26.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.5,1.85,24.0,3.5,2.75,0.0
2016,8,20,6,30,0.0,7.0,1.9,24.0,7.0,5.3,0.0
2016,8,20,6,45,0.0,14.5,2.0,24.0,14.5,11.01,3.63
2016,8,20,7,0,0.0,22.0,2.1,24.0,22.0,16.73,8.73
2016,8,20,7,15,0.0,31.0,2.15,24.0,31.0,23.63,14.8
2016,8,20,7,30,0.0,40.0,2.2,24.0,40.0,30.54,20.82
2016,8,20,7,45,0.0,44.5,2.3,24.5,44.5,34.01,23.72
2016,8,20,8,0,0.0,49.0,2.4,25.0,49.0,37.49,26.55
2016,8,20,8,15,0.0,76.0,2.5,25.0,76.0,58.37,44.2
2016,8,20,8,30,0.0,103.0,2.6,25.0,103.0,78.23,60.75
2016,8,20,8,45,0.0,98.0,2.75,25.5,98.0,75.02,57.68
2016,8,20,9,0,0.0,93.0,2.9,26.0,93.0,71.62,54.53
2016,8,20,9,15,0.0,108.5,2.9,26.0,108.5,82.94,63.73
2016,8,20,9,30,0.0,124.0,2.9,26.0,124.0,94.12,72.75
2016,8,20,9,45,3.5,161.5,2.95,26.0,164.5,120.41,94.09
2016,8,20,10,0,7.0,199.0,3.0,26.0,205.0,145.86,114.5
2016,8,20,10,15,8.5,211.5,2.95,26.0,219.0,154.42,121.12
2016,8,20,10,30,10.0,224.0,2.9,26.0,233.0,164.52,123.0
2016,8,20,10,45,9.5,217.5,2.9,26.5,226.5,161.99,120.52
2016,8,20,11,0,9.0,211.0,2.9,27.0,220.0,159.06,117.91
2016,8,20,11,15,10.5,227.0,2.85,27.0,237.5,172.2,127.81
2016,8,20,11,30,12.0,243.0,2.8,27.0,255.0,185.75,138.0
2016,8,20,11,45,13.5,263.5,2.8,27.0,276.5,202.93,150.96
2016,8,20,12,0,15.0,284.0,2.8,27.0,298.0,220.63,164.27
2016,8,20,12,15,25.0,341.0,2.7,27.0,365.0,266.95,198.81
2016,8,20,12,30,35.0,398.0,2.6,27.0,432.0,320.33,238.12
2016,8,20,12,45,23.5,318.0,2.55,27.0,341.0,261.07,194.38
2016,8,20,13,0,12.0,238.0,2.5,27.0,250.0,192.62,143.27
2016,8,20,13,15,6.5,188.0,2.45,27.0,194.5,151.11,111.88
2016,8,20,13,30,1.0,138.0,2.4,27.0,139.0,108.36,79.07
2016,8,20,13,45,1.5,140.0,2.35,27.0,141.5,110.55,80.9
2016,8,20,14,0,2.0,142.0,2.3,27.0,144.0,112.78,82.72
2016,8,20,14,15,1.0,138.5,2.15,27.0,139.5,109.33,80.1
2016,8,20,14,30,0.0,135.0,2.0,27.0,135.0,105.76,77.41
2016,8,20,14,45,0.0,109.5,1.95,27.0,109.5,85.27,61.6
2016,8,20,15,0,0.0,84.0,1.9,27.0,84.0,64.95,45.81
2016,8,20,15,15,10.0,171.0,1.75,26.5,178.0,146.32,110.03
2016,8,20,15,30,20.0,258.0,1.6,26.0,272.0,236.0,179.37
2016,8,20,15,45,10.0,179.5,1.45,26.0,186.5,156.01,117.87
2016,8,20,16,0,0.0,101.0,1.3,26.0,101.0,78.33,57.04
2016,8,20,16,15,20.5,158.5,1.15,25.5,170.0,165.42,127.07
2016,8,20,16,30,41.0,216.0,1.0,25.0,239.0,256.07,198.1
2016,8,20,16,45,27.5,186.5,0.85,25.0,201.0,213.97,165.36
2016,8,20,17,0,14.0,157.0,0.7,25.0,163.0,152.59,117.58
2016,8,20,17,15,8.5,136.0,0.6,25.0,139.5,129.3,99.47
2016,8,20,17,30,3.0,115.0,0.5,25.0,116.0,105.85,80.77
2016,8,20,17,45,145.5,101.0,0.4,25.0,135.5,267.12,213.42
2016,8,20,18,0,288.0,87.0,0.3,25.0,155.0,428.12,335.12
2016,8,20,18,15,207.0,68.0,0.35,24.5,110.0,307.48,240.42
2016,8,20,18,30,126.0,49.0,0.4,24.0,65.0,212.0,162.2
2016,8,20,18,45,63.0,24.5,0.45,24.0,32.5,110.82,58.52
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
