Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,7.5,11.0,1.95,23.0,11.5,8.65,0.0
2016,8,31,6,30,15.0,22.0,2.1,23.0,23.0,16.65,2.81
2016,8,31,6,45,83.0,44.5,2.3,23.5,58.5,32.72,21.48
2016,8,31,7,0,151.0,67.0,2.5,24.0,94.0,48.41,35.57
2016,8,31,7,15,217.0,83.0,2.45,24.0,137.0,59.94,45.91
2016,8,31,7,30,283.0,99.0,2.4,24.0,180.0,71.37,55.86
2016,8,31,7,45,253.0,127.0,2.35,24.5,211.0,88.49,70.28
2016,8,31,8,0,223.0,155.0,2.3,25.0,242.0,104.66,83.56
2016,8,31,8,15,251.5,177.0,2.35,25.5,289.5,117.66,93.95
2016,8,31,8,30,280.0,199.0,2.4,26.0,337.0,130.18,103.76
2016,8,31,8,45,224.0,231.0,2.5,26.5,349.0,151.15,120.36
2016,8,31,9,0,168.0,263.0,2.6,27.0,361.0,166.41,132.08
2016,8,31,9,15,273.5,268.0,2.65,27.5,444.5,163.79,129.24
2016,8,31,9,30,379.0,273.0,2.7,28.0,528.0,167.95,131.96
2016,8,31,9,45,568.5,206.5,2.75,28.5,616.5,126.26,97.85
2016,8,31,10,0,758.0,140.0,2.8,29.0,705.0,100.16,76.41
2016,8,31,10,15,769.5,143.0,2.8,29.0,741.0,100.27,76.36
2016,8,31,10,30,781.0,146.0,2.8,29.0,777.0,144.67,84.29
2016,8,31,10,45,536.0,277.5,2.85,29.0,718.0,232.5,151.14
2016,8,31,11,0,291.0,409.0,2.9,29.0,659.0,303.3,213.34
2016,8,31,11,15,552.5,279.5,2.9,29.0,769.0,321.97,220.03
2016,8,31,11,30,814.0,150.0,2.9,29.0,879.0,370.4,253.71
2016,8,31,11,45,416.5,233.0,2.9,29.5,606.0,324.0,232.5
2016,8,31,12,0,19.0,316.0,2.9,30.0,333.0,245.4,180.54
2016,8,31,12,15,406.0,244.5,2.9,30.0,620.5,391.38,287.61
2016,8,31,12,30,793.0,173.0,2.9,30.0,908.0,584.72,427.64
2016,8,31,12,45,593.0,289.0,2.95,30.0,837.0,599.83,438.66
2016,8,31,13,0,393.0,405.0,3.0,30.0,766.0,592.78,433.13
2016,8,31,13,15,589.5,287.5,3.0,30.0,822.0,676.88,496.15
2016,8,31,13,30,786.0,170.0,3.0,30.0,878.0,759.25,557.5
2016,8,31,13,45,780.0,169.0,3.0,30.0,857.5,793.16,581.6
2016,8,31,14,0,774.0,168.0,3.0,30.0,837.0,823.86,603.25
2016,8,31,14,15,765.5,165.5,2.95,30.0,809.5,847.68,619.37
2016,8,31,14,30,757.0,163.0,2.9,30.0,782.0,867.86,633.17
2016,8,31,14,45,522.0,255.0,2.85,30.0,673.0,768.45,564.06
2016,8,31,15,0,287.0,347.0,2.8,30.0,564.0,637.61,470.28
2016,8,31,15,15,498.0,247.5,2.7,30.0,597.5,775.41,572.25
2016,8,31,15,30,709.0,148.0,2.6,30.0,631.0,901.91,659.55
2016,8,31,15,45,691.0,142.0,2.55,30.0,585.5,890.75,652.51
2016,8,31,16,0,673.0,136.0,2.5,30.0,540.0,875.88,644.34
2016,8,31,16,15,646.5,130.5,2.35,29.5,489.5,849.5,629.09
2016,8,31,16,30,620.0,125.0,2.2,29.0,439.0,819.81,611.55
2016,8,31,16,45,587.5,116.5,2.05,29.0,386.5,777.53,584.01
2016,8,31,17,0,555.0,108.0,1.9,29.0,334.0,732.6,554.23
2016,8,31,17,15,506.0,99.0,1.7,28.5,281.0,659.04,504.16
2016,8,31,17,30,457.0,90.0,1.5,28.0,228.0,596.5,460.32
2016,8,31,17,45,391.0,77.0,1.3,27.5,177.0,512.42,398.42
2016,8,31,18,0,325.0,64.0,1.1,27.0,126.0,430.27,334.86
2016,8,31,18,15,229.5,46.5,1.05,26.5,83.0,317.69,244.5
2016,8,31,18,30,134.0,29.0,1.0,26.0,40.0,205.55,133.21
2016,8,31,18,45,67.0,14.5,0.95,26.0,20.0,66.71,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,54.5,11.0,1.6,22.5,14.5,8.65,0.0
2016,9,1,6,30,109.0,22.0,1.9,23.0,29.0,16.64,2.0
2016,9,1,6,45,204.0,40.5,2.25,23.5,70.0,30.41,19.52
2016,9,1,7,0,299.0,59.0,2.6,24.0,111.0,44.05,31.86
2016,9,1,7,15,370.5,72.5,2.5,24.5,161.0,53.93,40.67
2016,9,1,7,30,442.0,86.0,2.4,25.0,211.0,63.69,49.09
2016,9,1,7,45,492.5,96.0,2.35,25.5,264.5,70.75,54.97
2016,9,1,8,0,543.0,106.0,2.3,26.0,318.0,79.67,62.24
2016,9,1,8,15,580.0,113.5,2.3,26.5,371.0,83.85,65.38
2016,9,1,8,30,617.0,121.0,2.3,27.0,424.0,87.89,68.36
2016,9,1,8,45,646.5,126.0,2.35,28.0,475.0,89.99,69.54
2016,9,1,9,0,676.0,131.0,2.4,29.0,526.0,92.02,70.66
2016,9,1,9,15,696.5,136.0,2.4,29.0,573.0,93.72,71.81
2016,9,1,9,30,717.0,141.0,2.4,29.0,620.0,95.3,72.88
2016,9,1,9,45,735.5,143.0,2.4,29.5,663.0,95.03,72.3
2016,9,1,10,0,754.0,145.0,2.4,30.0,706.0,103.11,78.49
2016,9,1,10,15,555.5,251.5,2.4,30.0,676.0,145.75,112.41
2016,9,1,10,30,357.0,358.0,2.4,30.0,646.0,226.94,158.0
2016,9,1,10,45,255.5,392.5,2.45,30.5,602.5,260.96,182.19
2016,9,1,11,0,154.0,427.0,2.5,31.0,559.0,296.14,211.39
2016,9,1,11,15,239.0,424.5,2.5,31.0,635.0,337.66,239.34
2016,9,1,11,30,324.0,422.0,2.5,31.0,711.0,379.69,269.11
2016,9,1,11,45,565.5,292.5,2.55,31.0,806.5,420.39,297.17
2016,9,1,12,0,807.0,163.0,2.6,31.0,902.0,482.95,344.11
2016,9,1,12,15,808.0,163.5,2.6,31.0,907.0,535.62,386.04
2016,9,1,12,30,809.0,164.0,2.6,31.0,912.0,587.1,425.97
2016,9,1,12,45,807.0,164.5,2.65,31.0,908.0,635.32,462.72
2016,9,1,13,0,805.0,165.0,2.7,31.0,904.0,681.56,497.21
2016,9,1,13,15,802.0,164.0,2.7,31.0,891.5,723.62,527.93
2016,9,1,13,30,799.0,163.0,2.7,31.0,879.0,763.04,556.27
2016,9,1,13,45,639.0,252.5,2.7,31.0,817.0,760.38,552.46
2016,9,1,14,0,479.0,342.0,2.7,31.0,755.0,736.05,533.83
2016,9,1,14,15,622.5,250.0,2.65,31.0,768.0,809.25,587.6
2016,9,1,14,30,766.0,158.0,2.6,31.0,781.0,870.97,631.06
2016,9,1,14,45,664.5,203.5,2.6,31.0,727.0,857.82,622.75
2016,9,1,15,0,563.0,249.0,2.6,31.0,673.0,821.39,597.95
2016,9,1,15,15,474.0,263.0,2.5,30.5,606.0,767.84,562.75
2016,9,1,15,30,385.0,277.0,2.4,30.0,539.0,687.27,508.93
2016,9,1,15,45,193.0,219.5,2.35,30.0,351.0,442.8,334.82
2016,9,1,16,0,1.0,162.0,2.3,30.0,163.0,133.79,99.09
2016,9,1,16,15,0.5,139.5,2.15,29.5,140.0,114.02,84.7
2016,9,1,16,30,0.0,117.0,2.0,29.0,117.0,94.05,69.46
2016,9,1,16,45,0.0,102.5,1.9,29.0,102.5,81.92,60.12
2016,9,1,17,0,0.0,88.0,1.8,29.0,88.0,69.7,50.59
2016,9,1,17,15,0.0,73.5,1.6,28.5,73.5,57.37,40.93
2016,9,1,17,30,0.0,59.0,1.4,28.0,59.0,45.21,31.23
2016,9,1,17,45,0.0,45.5,1.25,27.5,45.5,34.79,22.76
2016,9,1,18,0,0.0,32.0,1.1,27.0,32.0,24.41,14.16
2016,9,1,18,15,0.0,20.5,1.05,26.5,20.5,15.6,6.74
2016,9,1,18,30,0.0,9.0,1.0,26.0,9.0,6.82,0.0
2016,9,1,18,45,0.0,4.5,1.0,26.0,4.5,3.54,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,2.0,1.75,22.0,2.0,1.57,0.0
2016,9,2,6,30,0.0,4.0,1.9,22.0,4.0,3.02,0.0
2016,9,2,6,45,0.0,13.0,2.1,22.5,13.0,9.87,2.54
2016,9,2,7,0,0.0,22.0,2.3,23.0,22.0,16.74,8.69
2016,9,2,7,15,0.0,32.5,2.3,23.5,32.5,24.78,15.79
2016,9,2,7,30,0.0,43.0,2.3,24.0,43.0,32.85,22.8
2016,9,2,7,45,0.0,49.0,2.3,24.5,49.0,37.47,26.72
2016,9,2,8,0,0.0,55.0,2.3,25.0,55.0,42.1,30.55
2016,9,2,8,15,0.0,50.5,2.2,25.0,50.5,38.65,27.49
2016,9,2,8,30,0.0,46.0,2.1,25.0,46.0,35.21,24.45
2016,9,2,8,45,91.0,153.0,2.05,25.5,206.0,105.84,83.54
2016,9,2,9,0,182.0,260.0,2.0,26.0,366.0,165.26,131.65
2016,9,2,9,15,176.5,285.0,1.9,26.5,395.0,177.72,140.84
2016,9,2,9,30,171.0,310.0,1.8,27.0,424.0,189.57,149.54
2016,9,2,9,45,87.5,245.0,1.7,27.5,304.0,155.83,121.84
2016,9,2,10,0,4.0,180.0,1.6,28.0,184.0,132.99,103.07
2016,9,2,10,15,33.0,271.5,1.5,28.0,299.0,178.46,139.07
2016,9,2,10,30,62.0,363.0,1.4,28.0,414.0,233.36,171.84
2016,9,2,10,45,167.5,387.0,1.35,28.5,529.5,259.06,184.91
2016,9,2,11,0,273.0,411.0,1.3,29.0,645.0,300.65,210.37
2016,9,2,11,15,275.5,422.5,1.3,29.0,663.5,335.61,236.81
2016,9,2,11,30,278.0,434.0,1.3,29.0,682.0,371.41,264.25
2016,9,2,11,45,323.0,424.0,1.3,29.5,716.5,411.77,293.55
2016,9,2,12,0,368.0,414.0,1.3,30.0,751.0,456.49,325.96
2016,9,2,12,15,523.0,332.5,1.35,30.0,813.5,511.54,366.39
2016,9,2,12,30,678.0,251.0,1.4,30.0,876.0,578.81,416.01
2016,9,2,12,45,500.5,346.5,1.45,30.0,807.0,587.65,423.0
2016,9,2,13,0,323.0,442.0,1.5,30.0,738.0,575.26,414.18
2016,9,2,13,15,313.5,435.5,1.5,30.0,719.5,591.7,426.54
2016,9,2,13,30,304.0,429.0,1.5,30.0,701.0,605.81,436.92
2016,9,2,13,45,236.5,429.0,1.55,30.0,637.5,564.07,408.71
2016,9,2,14,0,169.0,429.0,1.6,30.0,574.0,526.91,383.14
2016,9,2,14,15,412.0,326.0,1.65,30.0,663.5,691.06,501.98
2016,9,2,14,30,655.0,223.0,1.7,30.0,753.0,841.81,607.0
2016,9,2,14,45,670.5,202.0,1.8,30.0,724.0,861.67,621.53
2016,9,2,15,0,686.0,181.0,1.9,30.0,695.0,877.94,634.24
2016,9,2,15,15,407.0,247.5,1.95,29.5,548.0,686.9,505.63
2016,9,2,15,30,128.0,314.0,2.0,29.0,401.0,451.78,337.57
2016,9,2,15,45,143.5,290.5,2.05,29.0,381.5,451.13,340.33
2016,9,2,16,0,159.0,267.0,2.1,29.0,362.0,449.42,341.12
2016,9,2,16,15,85.0,218.5,2.05,28.5,269.0,301.98,231.88
2016,9,2,16,30,11.0,170.0,2.0,28.0,176.0,158.03,120.23
2016,9,2,16,45,255.0,145.0,1.95,28.0,248.0,441.05,346.05
2016,9,2,17,0,499.0,120.0,1.9,28.0,320.0,680.83,523.26
2016,9,2,17,15,449.5,108.5,1.75,27.5,267.5,616.08,476.35
2016,9,2,17,30,400.0,97.0,1.6,27.0,215.0,551.0,429.94
2016,9,2,17,45,330.0,82.0,1.5,27.0,165.0,462.17,362.81
2016,9,2,18,0,260.0,67.0,1.4,27.0,115.0,375.63,293.79
2016,9,2,18,15,175.0,46.5,1.3,26.5,73.5,250.8,192.78
2016,9,2,18,30,90.0,26.0,1.2,26.0,32.0,139.35,76.62
2016,9,2,18,45,45.0,13.0,1.2,25.5,16.0,47.22,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,39.5,10.5,1.75,21.5,12.5,8.26,0.0
2016,9,3,6,30,79.0,21.0,1.9,22.0,25.0,15.89,0.0
2016,9,3,6,45,174.5,40.5,2.05,22.5,65.5,30.26,19.37
2016,9,3,7,0,270.0,60.0,2.2,23.0,106.0,44.53,32.37
2016,9,3,7,15,342.0,75.0,2.2,23.5,156.0,55.35,42.04
2016,9,3,7,30,414.0,90.0,2.2,24.0,206.0,66.02,51.28
2016,9,3,7,45,471.5,99.0,2.25,25.0,259.5,72.42,56.5
2016,9,3,8,0,529.0,108.0,2.3,26.0,313.0,81.04,63.4
2016,9,3,8,15,413.5,150.5,2.25,26.0,325.5,102.43,81.11
2016,9,3,8,30,298.0,193.0,2.2,26.0,338.0,127.3,101.42
2016,9,3,8,45,272.5,222.5,2.15,26.5,367.0,142.24,113.05
2016,9,3,9,0,247.0,252.0,2.1,27.0,396.0,156.22,123.75
2016,9,3,9,15,242.5,277.5,2.0,27.5,428.5,175.95,138.93
2016,9,3,9,30,238.0,303.0,1.9,28.0,461.0,188.29,147.98
2016,9,3,9,45,199.5,328.5,1.85,28.5,467.5,198.98,155.69
2016,9,3,10,0,161.0,354.0,1.8,29.0,474.0,208.93,162.76
2016,9,3,10,15,205.5,369.0,1.8,29.0,529.5,216.55,168.34
2016,9,3,10,30,250.0,384.0,1.8,29.0,585.0,229.89,163.45
2016,9,3,10,45,162.0,392.0,1.8,29.5,524.5,260.59,186.0
2016,9,3,11,0,74.0,400.0,1.8,30.0,464.0,277.55,201.26
2016,9,3,11,15,83.0,416.5,1.8,30.0,489.5,301.42,218.51
2016,9,3,11,30,92.0,433.0,1.8,30.0,515.0,326.99,237.17
2016,9,3,11,45,216.5,431.0,1.85,30.0,627.5,381.61,274.94
2016,9,3,12,0,341.0,429.0,1.9,30.0,740.0,454.12,326.59
2016,9,3,12,15,370.5,415.0,1.95,30.0,754.5,491.36,354.63
2016,9,3,12,30,400.0,401.0,2.0,30.0,769.0,530.33,383.92
2016,9,3,12,45,399.5,399.5,2.05,30.5,766.0,561.64,406.6
2016,9,3,13,0,399.0,398.0,2.1,31.0,763.0,591.84,428.09
2016,9,3,13,15,341.5,415.5,2.15,31.0,724.5,595.7,431.25
2016,9,3,13,30,284.0,433.0,2.2,31.0,686.0,594.3,430.5
2016,9,3,13,45,504.5,315.5,2.25,31.0,752.0,704.61,511.36
2016,9,3,14,0,725.0,198.0,2.3,31.0,818.0,817.17,591.88
2016,9,3,14,15,715.5,195.0,2.35,31.0,790.0,839.29,607.28
2016,9,3,14,30,706.0,192.0,2.4,31.0,762.0,857.76,620.9
2016,9,3,14,45,699.5,185.0,2.5,31.0,728.0,871.3,631.46
2016,9,3,15,0,693.0,178.0,2.6,31.0,694.0,881.15,639.81
2016,9,3,15,15,676.5,173.5,2.65,30.5,653.0,880.29,642.28
2016,9,3,15,30,660.0,169.0,2.7,30.0,612.0,875.56,642.44
2016,9,3,15,45,643.0,161.0,2.8,30.0,566.5,862.8,636.48
2016,9,3,16,0,626.0,153.0,2.9,30.0,521.0,846.37,628.16
2016,9,3,16,15,598.0,145.5,2.9,29.5,471.0,815.93,610.91
2016,9,3,16,30,570.0,138.0,2.9,29.0,421.0,782.15,591.2
2016,9,3,16,45,531.0,129.5,2.9,29.0,368.5,723.94,552.73
2016,9,3,17,0,492.0,121.0,2.9,29.0,316.0,674.83,519.93
2016,9,3,17,15,441.5,109.5,2.7,28.5,263.5,609.3,474.19
2016,9,3,17,30,391.0,98.0,2.5,28.0,211.0,543.53,426.52
2016,9,3,17,45,315.5,82.5,2.35,27.5,161.0,449.24,354.68
2016,9,3,18,0,240.0,67.0,2.2,27.0,111.0,338.18,266.81
2016,9,3,18,15,157.5,45.5,2.2,26.5,70.0,234.68,180.4
2016,9,3,18,30,75.0,24.0,2.2,26.0,29.0,120.92,57.0
2016,9,3,18,45,37.5,12.0,2.2,26.0,14.5,40.2,0.0
2016,9,3,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,27.0,9.5,0.9,22.5,11.0,7.47,0.0
2016,9,4,6,30,54.0,19.0,1.1,23.0,22.0,14.42,0.0
2016,9,4,6,45,136.5,41.5,1.3,23.5,61.5,30.74,19.61
2016,9,4,7,0,219.0,64.0,1.5,24.0,101.0,46.85,34.17
2016,9,4,7,15,288.0,81.5,1.75,24.5,150.0,59.24,45.16
2016,9,4,7,30,357.0,99.0,2.0,25.0,199.0,71.3,55.56
2016,9,4,7,45,410.5,112.0,2.25,25.5,251.0,79.98,62.8
2016,9,4,8,0,464.0,125.0,2.5,26.0,303.0,88.46,69.66
2016,9,4,8,15,503.0,135.0,2.65,26.5,355.5,94.61,74.43
2016,9,4,8,30,542.0,145.0,2.8,27.0,408.0,100.57,78.95
2016,9,4,8,45,572.0,153.0,2.95,27.5,458.5,106.41,83.32
2016,9,4,9,0,602.0,161.0,3.1,28.0,509.0,109.58,85.45
2016,9,4,9,15,624.5,167.0,3.1,28.0,555.5,111.12,86.42
2016,9,4,9,30,647.0,173.0,3.1,28.0,602.0,112.54,87.32
2016,9,4,9,45,472.0,253.5,3.1,28.5,578.0,150.01,117.18
2016,9,4,10,0,297.0,334.0,3.1,29.0,554.0,191.61,149.76
2016,9,4,10,15,504.0,261.5,3.1,29.0,656.0,149.48,115.86
2016,9,4,10,30,711.0,189.0,3.1,29.0,758.0,153.4,93.5
2016,9,4,10,45,722.5,190.5,3.1,29.5,787.0,207.08,124.42
2016,9,4,11,0,734.0,192.0,3.1,30.0,816.0,262.25,165.06
2016,9,4,11,15,740.5,194.0,3.1,30.0,837.0,317.67,210.16
2016,9,4,11,30,747.0,196.0,3.1,30.0,858.0,373.59,256.74
2016,9,4,11,45,762.0,189.5,3.1,30.5,873.5,429.74,302.5
2016,9,4,12,0,777.0,183.0,3.1,31.0,889.0,483.02,345.31
2016,9,4,12,15,426.0,311.0,3.1,31.0,698.5,448.26,326.02
2016,9,4,12,30,75.0,439.0,3.1,31.0,508.0,374.15,273.56
2016,9,4,12,45,71.0,434.0,3.1,31.0,499.5,379.68,278.19
2016,9,4,13,0,67.0,429.0,3.1,31.0,491.0,384.31,281.85
2016,9,4,13,15,423.5,302.0,3.15,31.0,679.5,571.19,421.22
2016,9,4,13,30,780.0,175.0,3.2,31.0,868.0,758.59,556.57
2016,9,4,13,45,778.0,171.0,3.25,31.0,848.0,792.8,580.54
2016,9,4,14,0,776.0,167.0,3.3,31.0,828.0,823.93,602.89
2016,9,4,14,15,458.5,280.0,3.3,31.0,667.5,689.51,506.92
2016,9,4,14,30,141.0,393.0,3.3,31.0,507.0,499.13,367.91
2016,9,4,14,45,427.0,280.0,3.35,31.0,601.5,704.65,521.32
2016,9,4,15,0,713.0,167.0,3.4,31.0,696.0,888.16,651.08
2016,9,4,15,15,389.0,229.5,3.4,30.5,516.0,650.5,485.69
2016,9,4,15,30,65.0,292.0,3.4,30.0,336.0,342.74,258.06
2016,9,4,15,45,355.0,218.0,3.4,30.0,428.5,602.63,458.67
2016,9,4,16,0,645.0,144.0,3.4,30.0,521.0,854.86,638.96
2016,9,4,16,15,616.5,137.5,3.3,29.5,470.5,825.05,619.55
2016,9,4,16,30,588.0,131.0,3.2,29.0,420.0,791.91,599.7
2016,9,4,16,45,553.0,121.5,3.1,29.0,367.5,745.91,569.3
2016,9,4,17,0,518.0,112.0,3.0,29.0,315.0,688.21,529.93
2016,9,4,17,15,466.0,101.5,2.75,28.5,262.0,622.01,483.63
2016,9,4,17,30,414.0,91.0,2.5,28.0,209.0,555.61,435.36
2016,9,4,17,45,342.5,76.5,2.25,27.5,159.0,465.81,367.06
2016,9,4,18,0,271.0,62.0,2.0,27.0,109.0,378.49,296.96
2016,9,4,18,15,176.5,42.5,2.0,26.5,68.5,266.56,203.38
2016,9,4,18,30,82.0,23.0,2.0,26.0,28.0,124.08,45.7
2016,9,4,18,45,41.0,11.5,2.0,26.0,14.0,42.61,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,67.5,10.0,2.05,22.0,13.5,7.87,0.0
2016,9,5,6,30,135.0,20.0,2.3,22.0,27.0,15.22,0.0
2016,9,5,6,45,262.5,33.5,2.55,22.5,69.0,27.23,16.73
2016,9,5,7,0,390.0,47.0,2.8,23.0,111.0,38.16,26.91
2016,9,5,7,15,468.0,55.5,3.0,23.5,163.0,44.73,32.91
2016,9,5,7,30,546.0,64.0,3.2,24.0,215.0,51.34,38.7
2016,9,5,7,45,603.0,68.5,3.4,24.5,270.5,54.78,41.57
2016,9,5,8,0,660.0,73.0,3.6,25.0,326.0,58.32,44.4
2016,9,5,8,15,442.0,137.5,3.65,25.5,318.5,95.06,75.19
2016,9,5,8,30,224.0,202.0,3.7,26.0,311.0,134.95,107.96
2016,9,5,8,45,264.0,221.0,3.8,26.5,363.5,141.3,112.54
2016,9,5,9,0,304.0,240.0,3.9,27.0,416.0,151.53,120.28
2016,9,5,9,15,562.5,165.5,3.9,27.5,525.0,108.68,84.62
2016,9,5,9,30,821.0,91.0,3.9,28.0,634.0,84.85,64.7
2016,9,5,9,45,509.0,220.5,3.95,28.5,565.0,134.07,104.46
2016,9,5,10,0,197.0,350.0,4.0,29.0,496.0,208.36,163.3
2016,9,5,10,15,158.0,368.0,4.0,29.0,488.5,214.61,167.76
2016,9,5,10,30,119.0,386.0,4.0,29.0,481.0,234.18,171.43
2016,9,5,10,45,190.5,398.5,4.0,29.5,557.0,267.66,191.41
2016,9,5,11,0,262.0,411.0,4.0,30.0,633.0,298.56,210.78
2016,9,5,11,15,166.5,414.0,4.0,30.0,557.0,312.48,225.59
2016,9,5,11,30,71.0,417.0,4.0,30.0,481.0,310.55,227.75
2016,9,5,11,45,255.0,398.5,4.05,30.0,629.5,370.18,268.97
2016,9,5,12,0,439.0,380.0,4.1,30.0,778.0,463.26,336.42
2016,9,5,12,15,659.0,247.5,4.1,30.0,848.0,519.92,379.71
2016,9,5,12,30,879.0,115.0,4.1,30.0,918.0,586.44,431.93
2016,9,5,12,45,668.5,246.0,4.15,30.5,855.0,615.48,452.83
2016,9,5,13,0,458.0,377.0,4.2,31.0,792.0,620.04,454.38
2016,9,5,13,15,658.5,248.5,4.2,30.5,836.0,695.92,513.49
2016,9,5,13,30,859.0,120.0,4.2,30.0,880.0,761.38,565.89
2016,9,5,13,45,672.5,226.0,4.2,30.0,812.5,764.15,564.94
2016,9,5,14,0,486.0,332.0,4.2,30.0,745.0,733.25,540.72
2016,9,5,14,15,340.5,361.5,4.15,30.0,646.0,646.13,478.78
2016,9,5,14,30,195.0,391.0,4.1,30.0,547.0,545.88,405.92
2016,9,5,14,45,109.0,333.0,4.1,30.0,419.5,422.7,316.73
2016,9,5,15,0,23.0,275.0,4.1,30.0,292.0,250.61,187.87
2016,9,5,15,15,38.5,279.0,4.05,29.5,305.5,295.57,223.47
2016,9,5,15,30,54.0,283.0,4.0,29.0,319.0,322.37,245.13
2016,9,5,15,45,55.0,263.0,3.95,29.0,297.5,309.08,235.92
2016,9,5,16,0,56.0,243.0,3.9,29.0,276.0,295.26,226.4
2016,9,5,16,15,140.5,223.5,3.75,28.5,295.0,388.65,301.52
2016,9,5,16,30,225.0,204.0,3.6,28.0,314.0,457.91,357.77
2016,9,5,16,45,219.5,178.5,3.5,28.0,275.0,427.55,336.05
2016,9,5,17,0,214.0,153.0,3.4,28.0,236.0,417.98,329.76
2016,9,5,17,15,360.5,112.5,3.15,27.5,225.0,533.71,422.27
2016,9,5,17,30,507.0,72.0,2.9,27.0,214.0,626.88,491.69
2016,9,5,17,45,430.0,62.0,2.7,27.0,163.0,533.18,419.02
2016,9,5,18,0,353.0,52.0,2.5,27.0,112.0,436.93,341.92
2016,9,5,18,15,231.5,37.0,2.5,26.5,70.5,305.42,232.8
2016,9,5,18,30,110.0,22.0,2.5,26.0,29.0,160.56,37.01
2016,9,5,18,45,55.0,11.0,2.55,26.0,14.5,53.58,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,10.5,2.35,23.0,10.5,8.26,0.0
2016,9,6,6,30,0.0,21.0,2.5,23.0,21.0,15.57,0.0
2016,9,6,6,45,89.5,40.0,2.65,23.5,54.5,29.46,18.38
2016,9,6,7,0,179.0,59.0,2.8,24.0,88.0,43.3,31.1
2016,9,6,7,15,236.0,76.0,2.95,24.5,131.0,55.54,41.98
2016,9,6,7,30,293.0,93.0,3.1,25.0,174.0,66.62,51.57
2016,9,6,7,45,146.5,49.0,3.3,25.5,89.5,35.03,24.49
2016,9,6,8,0,0.0,5.0,3.5,26.0,5.0,3.8,0.0
2016,9,6,8,15,168.0,94.5,3.65,26.5,175.5,67.03,51.35
2016,9,6,8,30,336.0,184.0,3.8,27.0,346.0,123.14,97.81
2016,9,6,8,45,191.5,209.5,3.95,27.5,304.0,139.26,110.45
2016,9,6,9,0,47.0,235.0,4.1,28.0,262.0,155.96,123.45
2016,9,6,9,15,419.5,169.0,4.1,28.0,443.5,107.75,83.7
2016,9,6,9,30,792.0,103.0,4.1,28.0,625.0,82.24,62.57
2016,9,6,9,45,812.0,102.0,4.15,28.5,668.5,81.23,61.45
2016,9,6,10,0,832.0,101.0,4.2,29.0,712.0,90.42,68.66
2016,9,6,10,15,487.0,244.5,4.2,29.0,607.0,140.9,109.29
2016,9,6,10,30,142.0,388.0,4.2,29.0,502.0,236.82,173.02
2016,9,6,10,45,505.5,247.0,4.2,29.5,671.0,211.39,136.64
2016,9,6,11,0,869.0,106.0,4.2,30.0,840.0,251.22,151.92
2016,9,6,11,15,873.5,107.0,4.2,30.0,861.0,309.42,200.41
2016,9,6,11,30,878.0,108.0,4.2,30.0,882.0,367.44,250.15
2016,9,6,11,45,880.0,108.5,4.25,30.5,894.5,423.78,297.93
2016,9,6,12,0,882.0,109.0,4.3,31.0,907.0,479.21,343.9
2016,9,6,12,15,589.5,275.5,4.3,31.0,810.5,504.09,367.28
2016,9,6,12,30,297.0,442.0,4.3,31.0,714.0,502.27,367.33
2016,9,6,12,45,175.0,426.0,4.3,31.0,586.5,441.51,324.65
2016,9,6,13,0,53.0,410.0,4.3,31.0,459.0,360.38,265.45
2016,9,6,13,15,463.0,260.0,4.3,31.0,669.5,564.81,420.38
2016,9,6,13,30,873.0,110.0,4.3,31.0,880.0,763.1,566.14
2016,9,6,13,45,866.5,110.0,4.35,31.0,859.0,797.88,589.53
2016,9,6,14,0,860.0,110.0,4.4,31.0,838.0,829.37,611.61
2016,9,6,14,15,578.0,240.5,4.4,30.5,722.5,761.59,563.96
2016,9,6,14,30,296.0,371.0,4.4,30.0,607.0,636.24,472.36
2016,9,6,14,45,510.0,263.5,4.4,30.0,647.5,764.94,569.81
2016,9,6,15,0,724.0,156.0,4.4,30.0,688.0,885.85,656.93
2016,9,6,15,15,707.5,152.0,4.35,30.0,646.5,885.58,657.26
2016,9,6,15,30,691.0,148.0,4.3,30.0,605.0,881.43,655.92
2016,9,6,15,45,672.5,141.5,4.3,30.0,559.0,868.7,649.13
2016,9,6,16,0,654.0,135.0,4.3,30.0,513.0,852.31,639.98
2016,9,6,16,15,624.5,129.5,4.15,29.5,462.0,822.59,622.25
2016,9,6,16,30,595.0,124.0,4.0,29.0,411.0,789.58,602.09
2016,9,6,16,45,554.0,116.5,3.85,29.0,358.0,739.81,568.49
2016,9,6,17,0,513.0,109.0,3.7,29.0,305.0,678.32,525.73
2016,9,6,17,15,456.0,99.0,3.4,28.5,252.0,608.08,475.8
2016,9,6,17,30,399.0,89.0,3.1,28.0,199.0,537.94,423.97
2016,9,6,17,45,311.0,76.0,2.8,27.5,149.5,435.57,344.82
2016,9,6,18,0,223.0,63.0,2.5,27.0,100.0,318.18,250.45
2016,9,6,18,15,127.0,42.0,2.5,26.5,61.0,205.29,154.49
2016,9,6,18,30,31.0,21.0,2.5,26.0,22.0,63.61,0.0
2016,9,6,18,45,15.5,10.5,2.55,26.0,11.0,20.89,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,30.5,10.0,2.7,24.0,11.5,7.87,0.0
2016,9,7,6,30,61.0,20.0,2.8,24.0,23.0,15.05,0.0
2016,9,7,6,45,166.0,38.5,2.95,24.5,62.0,28.79,17.66
2016,9,7,7,0,271.0,57.0,3.1,25.0,101.0,42.45,30.22
2016,9,7,7,15,354.0,69.5,3.25,25.0,151.0,51.74,38.64
2016,9,7,7,30,437.0,82.0,3.4,25.0,201.0,60.99,46.77
2016,9,7,7,45,493.0,91.0,3.6,25.5,254.5,69.93,54.3
2016,9,7,8,0,549.0,100.0,3.8,26.0,308.0,75.79,59.03
2016,9,7,8,15,438.5,142.5,3.9,26.5,325.0,98.15,77.49
2016,9,7,8,30,328.0,185.0,4.0,27.0,342.0,123.54,98.13
2016,9,7,8,45,510.0,153.5,4.1,27.5,430.0,103.99,81.4
2016,9,7,9,0,692.0,122.0,4.2,28.0,518.0,87.23,67.13
2016,9,7,9,15,713.0,126.0,4.2,28.0,565.5,88.63,68.06
2016,9,7,9,30,734.0,130.0,4.2,28.0,613.0,89.95,68.93
2016,9,7,9,45,478.0,237.5,4.25,28.5,560.5,142.3,111.16
2016,9,7,10,0,222.0,345.0,4.3,29.0,508.0,206.98,162.31
2016,9,7,10,15,508.0,242.0,4.3,29.0,638.5,140.52,108.87
2016,9,7,10,30,794.0,139.0,4.3,29.0,769.0,139.66,81.23
2016,9,7,10,45,803.5,140.0,4.3,29.5,798.0,196.12,113.24
2016,9,7,11,0,813.0,141.0,4.3,30.0,827.0,253.63,155.97
2016,9,7,11,15,818.5,142.5,4.25,30.0,847.5,311.21,203.53
2016,9,7,11,30,824.0,144.0,4.2,30.0,868.0,368.95,252.5
2016,9,7,11,45,538.0,295.5,4.2,30.5,771.0,411.97,294.35
2016,9,7,12,0,252.0,447.0,4.2,31.0,674.0,426.51,310.16
2016,9,7,12,15,314.0,427.5,4.15,31.0,712.0,472.04,344.28
2016,9,7,12,30,376.0,408.0,4.1,31.0,750.0,522.56,382.02
2016,9,7,12,45,616.0,268.5,4.1,31.0,825.0,600.13,440.99
2016,9,7,13,0,856.0,129.0,4.1,31.0,900.0,679.05,501.83
2016,9,7,13,15,853.0,128.0,4.05,31.0,887.5,720.88,532.96
2016,9,7,13,30,850.0,127.0,4.0,31.0,875.0,760.01,561.77
2016,9,7,13,45,843.0,127.0,4.0,31.0,853.5,793.96,585.67
2016,9,7,14,0,836.0,127.0,4.0,31.0,832.0,824.66,606.95
2016,9,7,14,15,828.0,125.5,3.95,31.0,803.5,849.74,624.28
2016,9,7,14,30,820.0,124.0,3.9,31.0,775.0,883.32,647.39
2016,9,7,14,45,797.5,128.0,3.85,31.0,737.0,894.25,655.37
2016,9,7,15,0,775.0,132.0,3.8,31.0,699.0,900.88,660.81
2016,9,7,15,15,760.0,129.0,3.7,31.0,657.0,903.08,663.22
2016,9,7,15,30,745.0,126.0,3.6,31.0,615.0,901.32,663.2
2016,9,7,15,45,722.0,123.0,3.55,31.0,567.5,895.23,660.76
2016,9,7,16,0,699.0,120.0,3.5,31.0,520.0,878.62,651.43
2016,9,7,16,15,671.0,115.0,3.3,30.5,469.0,851.04,635.21
2016,9,7,16,30,643.0,110.0,3.1,30.0,418.0,820.17,616.63
2016,9,7,16,45,598.0,105.0,2.9,30.0,363.5,769.38,582.7
2016,9,7,17,0,553.0,100.0,2.7,30.0,309.0,716.03,546.35
2016,9,7,17,15,496.5,91.0,2.45,29.5,255.5,644.73,496.8
2016,9,7,17,30,440.0,82.0,2.2,29.0,202.0,566.65,440.25
2016,9,7,17,45,354.0,69.5,1.95,28.5,151.5,465.84,363.94
2016,9,7,18,0,268.0,57.0,1.7,28.0,101.0,368.65,286.36
2016,9,7,18,15,134.0,39.5,1.7,27.5,61.5,207.29,153.51
2016,9,7,18,30,0.0,22.0,1.7,27.0,22.0,26.14,0.0
2016,9,7,18,45,0.0,11.0,1.7,27.0,11.0,8.65,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,8.0,9.0,2.8,23.0,9.0,7.08,0.0
2016,9,8,6,30,16.0,18.0,3.1,23.0,18.0,13.66,0.0
2016,9,8,6,45,111.0,41.0,3.4,23.5,57.5,30.14,18.74
2016,9,8,7,0,206.0,64.0,3.7,24.0,97.0,46.59,33.81
2016,9,8,7,15,289.5,80.0,3.75,24.5,147.0,58.28,44.28
2016,9,8,7,30,373.0,96.0,3.8,25.0,197.0,69.56,54.08
2016,9,8,7,45,454.0,101.5,3.85,25.5,253.0,73.85,57.64
2016,9,8,8,0,535.0,107.0,3.9,26.0,309.0,80.75,63.23
2016,9,8,8,15,576.5,114.5,3.9,26.5,363.0,84.97,66.43
2016,9,8,8,30,618.0,122.0,3.9,27.0,417.0,89.09,69.49
2016,9,8,8,45,666.0,121.0,3.9,27.5,472.0,87.67,67.9
2016,9,8,9,0,714.0,120.0,3.9,28.0,527.0,86.59,66.61
2016,9,8,9,15,735.0,124.0,3.9,28.0,575.0,88.08,67.61
2016,9,8,9,30,756.0,128.0,3.9,28.0,623.0,97.18,74.87
2016,9,8,9,45,781.5,126.0,3.9,28.5,667.5,95.01,72.73
2016,9,8,10,0,807.0,124.0,3.9,29.0,712.0,93.06,70.81
2016,9,8,10,15,818.0,126.5,3.9,29.0,748.5,93.38,70.91
2016,9,8,10,30,829.0,129.0,3.9,29.0,785.0,136.4,77.92
2016,9,8,10,45,842.0,128.0,3.95,29.5,815.0,201.85,116.07
2016,9,8,11,0,855.0,127.0,4.0,30.0,845.0,259.82,158.86
2016,9,8,11,15,860.0,128.0,4.0,30.0,866.5,317.81,206.89
2016,9,8,11,30,865.0,129.0,4.0,30.0,888.0,375.69,256.25
2016,9,8,11,45,867.0,130.0,4.0,30.5,900.5,432.11,303.77
2016,9,8,12,0,869.0,131.0,4.0,31.0,913.0,487.68,349.51
2016,9,8,12,15,870.0,131.5,4.0,31.0,917.0,541.35,393.28
2016,9,8,12,30,871.0,132.0,4.0,31.0,921.0,593.64,434.82
2016,9,8,12,45,868.5,132.5,4.05,31.5,916.0,642.17,471.77
2016,9,8,13,0,866.0,133.0,4.1,32.0,911.0,688.51,506.12
2016,9,8,13,15,863.0,132.0,4.1,32.0,898.0,730.91,537.81
2016,9,8,13,30,860.0,131.0,4.1,32.0,885.0,770.57,567.03
2016,9,8,13,45,852.5,131.0,4.1,32.0,863.0,804.63,590.97
2016,9,8,14,0,845.0,131.0,4.1,32.0,841.0,835.34,612.17
2016,9,8,14,15,836.5,129.0,4.05,32.0,811.5,871.57,636.88
2016,9,8,14,30,828.0,127.0,4.0,32.0,782.0,893.1,651.76
2016,9,8,14,45,815.0,126.0,4.0,32.0,745.0,907.72,662.52
2016,9,8,15,0,802.0,125.0,4.0,32.0,708.0,918.33,670.84
2016,9,8,15,15,786.5,122.0,3.95,31.5,665.0,920.38,674.8
2016,9,8,15,30,771.0,119.0,3.9,31.0,622.0,918.39,676.32
2016,9,8,15,45,747.0,116.5,3.85,31.0,573.5,904.6,668.77
2016,9,8,16,0,723.0,114.0,3.8,31.0,525.0,894.36,663.81
2016,9,8,16,15,694.5,109.0,3.6,30.5,473.0,866.24,647.29
2016,9,8,16,30,666.0,104.0,3.4,30.0,421.0,834.81,628.43
2016,9,8,16,45,623.0,99.0,3.2,29.5,366.0,785.97,597.09
2016,9,8,17,0,580.0,94.0,3.0,29.0,311.0,734.6,563.2
2016,9,8,17,15,523.0,85.5,2.7,28.5,256.5,663.3,513.22
2016,9,8,17,30,466.0,77.0,2.4,28.0,202.0,590.74,460.26
2016,9,8,17,45,375.5,65.5,2.15,27.5,150.5,479.53,375.83
2016,9,8,18,0,285.0,54.0,1.9,27.0,99.0,379.43,295.78
2016,9,8,18,15,166.5,36.0,1.85,26.5,59.5,249.64,183.77
2016,9,8,18,30,48.0,18.0,1.8,26.0,20.0,81.69,0.0
2016,9,8,18,45,24.0,9.0,1.8,25.5,10.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,6,15,0.0,8.0,2.75,23.0,8.0,6.29,0.0
2016,9,9,6,30,0.0,16.0,3.0,23.0,16.0,12.13,0.0
2016,9,9,6,45,80.0,41.5,3.3,23.5,54.0,30.25,18.72
2016,9,9,7,0,160.0,67.0,3.6,24.0,92.0,48.11,35.06
2016,9,9,7,15,239.5,85.5,3.7,24.5,140.5,61.4,46.92
2016,9,9,7,30,319.0,104.0,3.8,25.0,189.0,74.58,58.35
2016,9,9,7,45,398.0,112.0,3.95,25.5,244.0,79.91,62.79
2016,9,9,8,0,477.0,120.0,4.1,26.0,299.0,85.62,67.36
2016,9,9,8,15,520.0,129.0,4.1,26.5,352.5,91.35,71.81
2016,9,9,8,30,563.0,138.0,4.1,27.0,406.0,96.94,76.05
2016,9,9,8,45,612.5,137.5,4.1,27.5,460.0,97.45,76.03
2016,9,9,9,0,662.0,137.0,4.1,28.0,514.0,96.13,74.5
2016,9,9,9,15,685.0,141.5,4.1,28.0,561.5,97.48,75.36
2016,9,9,9,30,708.0,146.0,4.1,28.0,609.0,98.76,76.18
2016,9,9,9,45,737.5,143.5,4.1,28.5,653.5,96.19,73.71
2016,9,9,10,0,767.0,141.0,4.1,29.0,698.0,102.08,78.16
2016,9,9,10,15,779.0,143.5,4.1,29.0,734.0,102.03,77.94
2016,9,9,10,30,791.0,146.0,4.1,29.0,770.0,142.97,84.19
2016,9,9,10,45,809.0,142.5,4.1,29.5,801.0,197.93,114.46
2016,9,9,11,0,827.0,139.0,4.1,30.0,832.0,254.87,156.3
2016,9,9,11,15,832.5,140.0,4.05,30.0,853.0,313.03,204.29
2016,9,9,11,30,838.0,141.0,4.0,30.0,874.0,373.72,255.47
2016,9,9,11,45,858.5,130.5,4.0,30.5,891.0,428.94,301.64
2016,9,9,12,0,879.0,120.0,4.0,31.0,908.0,484.72,347.4
2016,9,9,12,15,880.0,120.5,4.0,31.0,912.0,538.67,391.48
2016,9,9,12,30,881.0,121.0,4.0,31.0,916.0,591.18,433.27
2016,9,9,12,45,880.5,120.5,4.0,31.5,911.5,640.35,470.65
2016,9,9,13,0,880.0,120.0,4.0,32.0,907.0,687.43,505.45
2016,9,9,13,15,876.5,119.5,3.95,32.0,894.0,730.07,537.16
2016,9,9,13,30,873.0,119.0,3.9,32.0,881.0,769.91,566.29
2016,9,9,13,45,868.0,117.5,3.9,32.0,859.5,804.71,590.34
2016,9,9,14,0,863.0,116.0,3.9,32.0,838.0,836.22,612.02
2016,9,9,14,15,855.5,114.5,3.85,32.0,809.0,862.17,629.79
2016,9,9,14,30,848.0,113.0,3.8,32.0,780.0,884.49,645.24
2016,9,9,14,45,833.5,112.5,3.8,32.0,743.0,897.72,655.06
2016,9,9,15,0,819.0,112.0,3.8,32.0,706.0,919.44,670.74
2016,9,9,15,15,804.5,109.5,3.75,31.5,663.0,923.0,675.61
2016,9,9,15,30,790.0,107.0,3.7,31.0,620.0,922.56,678.16
2016,9,9,15,45,770.0,104.0,3.65,31.0,572.0,912.21,672.93
2016,9,9,16,0,750.0,101.0,3.6,31.0,524.0,897.99,665.31
2016,9,9,16,15,723.0,96.5,3.4,30.5,472.0,871.32,649.81
2016,9,9,16,30,696.0,92.0,3.2,30.0,420.0,848.12,636.6
2016,9,9,16,45,658.0,87.0,3.05,29.5,365.5,804.13,608.99
2016,9,9,17,0,620.0,82.0,2.9,29.0,311.0,757.68,578.97
2016,9,9,17,15,565.0,74.5,2.7,28.5,256.5,689.4,531.84
2016,9,9,17,30,510.0,67.0,2.5,28.0,202.0,620.09,481.8
2016,9,9,17,45,425.5,57.0,2.3,27.5,150.5,519.82,405.8
2016,9,9,18,0,341.0,47.0,2.1,27.0,99.0,421.01,326.63
2016,9,9,18,15,210.5,31.5,2.15,26.5,59.0,279.87,203.69
2016,9,9,18,30,80.0,16.0,2.2,26.0,19.0,79.77,0.0
2016,9,9,18,45,40.0,8.0,2.25,26.0,9.5,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
