Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,34.5,5.5,1.35,22.5,6.5,0.0,0.0
2016,9,20,6,30,69.0,11.0,1.6,23.0,13.0,8.65,0.0
2016,9,20,6,45,211.5,26.0,1.85,23.5,51.0,21.21,9.53
2016,9,20,7,0,354.0,41.0,2.1,24.0,89.0,33.52,22.45
2016,9,20,7,15,442.0,51.0,2.0,24.5,140.0,41.39,29.71
2016,9,20,7,30,530.0,61.0,1.9,25.0,191.0,49.28,36.7
2016,9,20,7,45,591.5,66.5,1.85,26.0,246.5,53.49,40.21
2016,9,20,8,0,653.0,72.0,1.8,27.0,302.0,57.79,43.63
2016,9,20,8,15,690.0,77.0,1.7,27.5,356.5,61.39,46.44
2016,9,20,8,30,727.0,82.0,1.6,28.0,411.0,70.25,53.57
2016,9,20,8,45,755.0,85.5,1.5,29.0,463.5,72.71,55.16
2016,9,20,9,0,783.0,89.0,1.4,30.0,516.0,75.13,56.7
2016,9,20,9,15,802.0,92.0,1.45,30.5,563.5,76.94,57.86
2016,9,20,9,30,821.0,95.0,1.5,31.0,611.0,78.69,58.97
2016,9,20,9,45,834.5,97.5,1.55,31.5,653.0,89.02,67.02
2016,9,20,10,0,848.0,100.0,1.6,32.0,695.0,90.66,68.01
2016,9,20,10,15,858.5,102.0,1.65,32.0,730.5,91.81,68.78
2016,9,20,10,30,869.0,104.0,1.7,32.0,766.0,130.49,73.29
2016,9,20,10,45,876.0,105.5,1.8,32.5,794.0,190.05,104.64
2016,9,20,11,0,883.0,107.0,1.9,33.0,822.0,250.09,147.84
2016,9,20,11,15,888.0,108.0,1.9,33.0,842.0,309.55,195.84
2016,9,20,11,30,893.0,109.0,1.9,33.0,862.0,368.78,245.13
2016,9,20,11,45,895.5,109.5,1.95,33.5,873.5,426.28,292.46
2016,9,20,12,0,898.0,110.0,2.0,34.0,885.0,482.8,337.89
2016,9,20,12,15,898.5,110.0,2.0,34.0,888.0,536.75,380.72
2016,9,20,12,30,899.0,110.0,2.0,34.0,891.0,589.03,421.06
2016,9,20,12,45,897.5,110.0,2.0,34.5,885.5,638.2,457.14
2016,9,20,13,0,896.0,110.0,2.0,35.0,880.0,685.06,490.49
2016,9,20,13,15,892.5,109.5,2.0,35.0,865.5,727.58,521.07
2016,9,20,13,30,889.0,109.0,2.0,35.0,851.0,767.19,549.09
2016,9,20,13,45,883.0,108.0,2.05,35.0,828.0,801.33,572.05
2016,9,20,14,0,877.0,107.0,2.1,35.0,805.0,832.05,592.72
2016,9,20,14,15,582.5,225.5,2.05,35.0,682.0,746.66,534.62
2016,9,20,14,30,288.0,344.0,2.0,35.0,559.0,603.36,434.23
2016,9,20,14,45,545.5,229.5,2.0,35.0,610.0,757.91,545.97
2016,9,20,15,0,803.0,115.0,2.0,35.0,661.0,898.0,639.05
2016,9,20,15,15,786.0,112.0,2.0,34.5,617.0,897.73,640.46
2016,9,20,15,30,769.0,109.0,2.0,34.0,573.0,893.4,640.8
2016,9,20,15,45,746.5,105.0,2.0,34.0,524.0,878.66,633.3
2016,9,20,16,0,724.0,101.0,2.0,34.0,475.0,866.76,627.8
2016,9,20,16,15,693.0,96.0,1.9,33.5,422.5,835.73,610.05
2016,9,20,16,30,662.0,91.0,1.8,33.0,370.0,801.52,590.0
2016,9,20,16,45,617.5,84.5,1.7,33.0,315.5,749.41,556.11
2016,9,20,17,0,573.0,78.0,1.6,33.0,261.0,695.07,519.64
2016,9,20,17,15,508.5,69.0,1.45,32.0,207.5,616.93,466.31
2016,9,20,17,30,444.0,60.0,1.3,31.0,154.0,538.18,409.32
2016,9,20,17,45,343.5,47.0,1.15,30.0,106.5,422.91,321.61
2016,9,20,18,0,243.0,34.0,1.0,29.0,59.0,312.43,226.39
2016,9,20,18,15,121.5,17.0,1.0,28.5,29.5,154.69,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,10.0,3.5,0.6,23.0,4.0,0.0,0.0
2016,9,21,6,30,20.0,7.0,0.7,23.0,8.0,5.51,0.0
2016,9,21,6,45,112.0,29.0,0.8,23.5,43.0,21.72,9.54
2016,9,21,7,0,204.0,51.0,0.9,24.0,78.0,37.83,26.03
2016,9,21,7,15,284.0,69.0,0.95,24.5,126.5,50.82,37.71
2016,9,21,7,30,364.0,87.0,1.0,25.0,175.0,63.6,48.88
2016,9,21,7,45,432.0,97.5,1.1,26.0,229.0,71.1,55.15
2016,9,21,8,0,500.0,108.0,1.2,27.0,283.0,78.54,61.11
2016,9,21,8,15,542.5,117.5,1.2,27.5,336.5,84.86,66.08
2016,9,21,8,30,585.0,127.0,1.2,28.0,390.0,93.08,72.51
2016,9,21,8,45,411.0,181.0,1.25,28.5,377.0,118.96,93.34
2016,9,21,9,0,237.0,235.0,1.3,29.0,364.0,153.48,120.7
2016,9,21,9,15,212.0,261.5,1.35,29.5,384.5,166.78,130.61
2016,9,21,9,30,187.0,288.0,1.4,30.0,405.0,179.37,139.92
2016,9,21,9,45,152.0,308.5,1.45,30.5,408.0,188.31,146.28
2016,9,21,10,0,117.0,329.0,1.5,31.0,411.0,196.7,152.18
2016,9,21,10,15,78.5,323.5,1.55,31.0,380.0,205.25,158.51
2016,9,21,10,30,40.0,318.0,1.6,31.0,349.0,207.54,151.96
2016,9,21,10,45,37.5,325.0,1.65,31.5,355.0,219.59,159.86
2016,9,21,11,0,35.0,332.0,1.7,32.0,361.0,231.27,167.99
2016,9,21,11,15,34.5,339.0,1.8,32.0,368.0,243.2,176.82
2016,9,21,11,30,34.0,346.0,1.9,32.0,375.0,255.17,185.77
2016,9,21,11,45,215.0,361.0,2.0,32.5,546.0,333.85,239.47
2016,9,21,12,0,396.0,376.0,2.1,33.0,717.0,446.11,318.06
2016,9,21,12,15,413.0,369.5,2.2,33.0,726.0,483.23,346.25
2016,9,21,12,30,430.0,363.0,2.3,33.0,735.0,523.12,376.42
2016,9,21,12,45,655.0,243.5,2.4,33.5,806.0,604.1,435.59
2016,9,21,13,0,880.0,124.0,2.5,34.0,877.0,685.39,495.3
2016,9,21,13,15,876.5,123.0,2.55,34.0,862.5,727.16,525.82
2016,9,21,13,30,873.0,122.0,2.6,34.0,848.0,766.03,554.08
2016,9,21,13,45,868.0,120.5,2.65,34.0,825.5,800.23,577.88
2016,9,21,14,0,863.0,119.0,2.7,34.0,803.0,831.11,598.96
2016,9,21,14,15,855.0,117.0,2.75,34.0,772.5,855.52,615.92
2016,9,21,14,30,847.0,115.0,2.8,34.0,742.0,887.27,637.82
2016,9,21,14,45,836.5,112.0,2.85,34.0,704.5,901.39,648.36
2016,9,21,15,0,826.0,109.0,2.9,34.0,667.0,911.49,656.62
2016,9,21,15,15,810.5,106.0,2.9,33.5,623.5,912.88,660.46
2016,9,21,15,30,795.0,103.0,2.9,33.0,580.0,910.19,661.91
2016,9,21,15,45,775.0,99.0,2.9,33.0,531.0,898.01,655.95
2016,9,21,16,0,755.0,95.0,2.9,33.0,482.0,881.94,647.56
2016,9,21,16,15,725.5,90.0,2.8,32.5,429.0,858.21,634.66
2016,9,21,16,30,696.0,85.0,2.7,32.0,376.0,825.33,615.34
2016,9,21,16,45,655.5,78.5,2.6,31.5,321.0,776.89,584.72
2016,9,21,17,0,615.0,72.0,2.5,31.0,266.0,726.13,551.25
2016,9,21,17,15,551.5,64.0,2.2,30.0,211.5,649.89,497.61
2016,9,21,17,30,488.0,56.0,1.9,29.0,157.0,573.02,440.28
2016,9,21,17,45,387.5,43.5,1.65,28.0,108.0,457.86,350.79
2016,9,21,18,0,287.0,31.0,1.4,27.0,59.0,347.03,249.49
2016,9,21,18,15,143.5,15.5,1.4,26.5,29.5,132.91,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,31.5,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,63.0,9.0,1.1,21.0,10.0,7.08,0.0
2016,9,22,6,45,188.0,26.0,1.35,21.5,47.0,19.82,7.91
2016,9,22,7,0,313.0,43.0,1.6,22.0,84.0,32.81,22.0
2016,9,22,7,15,400.0,55.5,1.5,22.5,134.5,44.75,32.83
2016,9,22,7,30,487.0,68.0,1.4,23.0,185.0,54.36,41.37
2016,9,22,7,45,537.0,78.0,1.3,24.0,238.5,61.49,47.42
2016,9,22,8,0,587.0,88.0,1.2,25.0,292.0,68.46,53.09
2016,9,22,8,15,626.5,95.0,1.3,26.0,346.0,72.93,56.49
2016,9,22,8,30,666.0,102.0,1.4,27.0,400.0,77.32,59.72
2016,9,22,8,45,690.5,109.0,1.5,28.0,451.0,81.28,62.54
2016,9,22,9,0,715.0,116.0,1.6,29.0,502.0,85.07,65.16
2016,9,22,9,15,736.0,120.0,1.7,29.5,549.0,86.74,66.17
2016,9,22,9,30,757.0,124.0,1.8,30.0,596.0,88.36,67.14
2016,9,22,9,45,771.0,128.5,1.95,30.5,637.0,97.7,74.37
2016,9,22,10,0,785.0,133.0,2.1,31.0,678.0,99.37,75.38
2016,9,22,10,15,796.0,135.5,2.15,31.0,713.0,99.67,75.45
2016,9,22,10,30,807.0,138.0,2.2,31.0,748.0,135.94,79.72
2016,9,22,10,45,813.0,141.0,2.25,31.5,775.0,194.26,110.96
2016,9,22,11,0,819.0,144.0,2.3,32.0,802.0,253.17,153.47
2016,9,22,11,15,824.0,145.5,2.35,32.0,821.5,311.24,200.36
2016,9,22,11,30,829.0,147.0,2.4,32.0,841.0,369.29,248.71
2016,9,22,11,45,822.0,153.5,2.5,32.5,849.5,426.02,295.61
2016,9,22,12,0,815.0,160.0,2.6,33.0,858.0,481.12,340.12
2016,9,22,12,15,815.0,160.5,2.65,33.0,860.5,533.42,381.92
2016,9,22,12,30,815.0,161.0,2.7,33.0,863.0,584.19,421.52
2016,9,22,12,45,808.5,163.0,2.8,33.0,855.5,630.51,457.16
2016,9,22,13,0,802.0,165.0,2.9,33.0,848.0,674.26,490.21
2016,9,22,13,15,797.5,163.5,2.95,33.0,833.0,713.72,519.54
2016,9,22,13,30,793.0,162.0,3.0,33.0,818.0,750.27,546.41
2016,9,22,13,45,780.0,163.5,3.1,33.5,794.0,779.82,567.16
2016,9,22,14,0,767.0,165.0,3.2,34.0,770.0,805.63,585.16
2016,9,22,14,15,463.5,260.5,3.25,33.5,622.5,671.36,491.54
2016,9,22,14,30,160.0,356.0,3.3,33.0,475.0,483.79,356.52
2016,9,22,14,45,418.0,264.0,3.35,33.0,550.5,675.87,499.64
2016,9,22,15,0,676.0,172.0,3.4,33.0,626.0,846.29,621.14
2016,9,22,15,15,447.0,220.0,3.4,32.5,512.0,689.8,512.74
2016,9,22,15,30,218.0,268.0,3.4,32.0,398.0,493.03,371.55
2016,9,22,15,45,137.5,239.0,3.45,32.0,319.0,392.13,298.02
2016,9,22,16,0,57.0,210.0,3.5,32.0,240.0,266.04,202.61
2016,9,22,16,15,144.5,188.5,3.4,31.5,251.5,355.4,274.85
2016,9,22,16,30,232.0,167.0,3.3,31.0,263.0,443.7,344.81
2016,9,22,16,45,319.0,137.5,3.25,31.0,248.5,494.88,386.2
2016,9,22,17,0,406.0,108.0,3.2,31.0,234.0,564.28,439.49
2016,9,22,17,15,340.5,92.5,2.9,30.0,183.5,482.26,377.91
2016,9,22,17,30,275.0,77.0,2.6,29.0,133.0,401.23,314.66
2016,9,22,17,45,186.0,56.0,2.3,28.5,88.5,274.87,213.13
2016,9,22,18,0,97.0,35.0,2.0,28.0,44.0,170.57,118.89
2016,9,22,18,15,48.5,17.5,1.95,27.5,22.0,54.44,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,119.5,23.0,2.4,23.5,38.5,17.42,5.76
2016,9,23,7,0,239.0,46.0,2.7,24.0,77.0,34.51,23.14
2016,9,23,7,15,329.0,59.5,2.85,24.5,125.0,44.64,32.41
2016,9,23,7,30,419.0,73.0,3.0,25.0,173.0,54.75,41.33
2016,9,23,7,45,501.5,77.5,3.2,25.5,228.5,60.72,46.47
2016,9,23,8,0,584.0,82.0,3.4,26.0,284.0,64.07,49.18
2016,9,23,8,15,420.0,131.5,3.45,26.5,289.5,91.63,72.19
2016,9,23,8,30,256.0,181.0,3.5,27.0,295.0,119.97,95.39
2016,9,23,8,45,174.5,208.0,3.6,27.5,290.5,137.25,109.08
2016,9,23,9,0,93.0,235.0,3.7,28.0,286.0,155.58,123.45
2016,9,23,9,15,440.0,168.0,3.75,28.0,437.5,109.14,85.07
2016,9,23,9,30,787.0,101.0,3.8,28.0,589.0,81.78,62.37
2016,9,23,9,45,806.0,101.5,3.85,28.5,631.0,81.74,62.05
2016,9,23,10,0,825.0,102.0,3.9,29.0,673.0,91.16,69.46
2016,9,23,10,15,835.5,103.5,3.9,29.0,708.0,92.01,69.98
2016,9,23,10,30,846.0,105.0,3.9,29.0,743.0,128.11,73.79
2016,9,23,10,45,854.5,106.0,3.95,29.5,770.5,186.16,104.51
2016,9,23,11,0,863.0,107.0,4.0,30.0,798.0,244.84,147.43
2016,9,23,11,15,868.0,108.0,4.0,30.0,817.5,303.04,195.54
2016,9,23,11,30,873.0,109.0,4.0,30.0,837.0,361.02,245.18
2016,9,23,11,45,527.0,269.5,4.0,30.5,711.0,390.91,279.42
2016,9,23,12,0,181.0,430.0,4.0,31.0,585.0,389.54,284.66
2016,9,23,12,15,519.5,276.5,4.05,31.0,722.5,471.59,344.79
2016,9,23,12,30,858.0,123.0,4.1,31.0,860.0,574.66,422.53
2016,9,23,12,45,552.5,271.0,4.15,31.5,744.5,562.02,413.66
2016,9,23,13,0,247.0,419.0,4.2,32.0,629.0,503.53,369.75
2016,9,23,13,15,158.0,401.5,4.2,32.0,535.5,448.84,330.88
2016,9,23,13,30,69.0,384.0,4.2,32.0,442.0,372.23,274.89
2016,9,23,13,45,145.0,383.5,4.25,32.5,499.5,455.03,336.48
2016,9,23,14,0,221.0,383.0,4.3,33.0,557.0,531.02,392.07
2016,9,23,14,15,516.5,250.5,4.3,32.5,634.5,706.24,523.53
2016,9,23,14,30,812.0,118.0,4.3,32.0,712.0,857.63,632.7
2016,9,23,14,45,799.0,115.5,4.35,32.0,674.5,869.09,640.99
2016,9,23,15,0,786.0,113.0,4.4,32.0,637.0,876.57,647.66
2016,9,23,15,15,768.5,110.0,4.35,31.5,593.5,875.32,649.53
2016,9,23,15,30,751.0,107.0,4.3,31.0,550.0,870.07,648.91
2016,9,23,15,45,709.0,109.0,4.3,31.0,499.0,849.82,637.05
2016,9,23,16,0,667.0,111.0,4.3,31.0,448.0,820.2,618.77
2016,9,23,16,15,639.5,103.0,4.15,30.5,396.5,788.79,599.71
2016,9,23,16,30,612.0,95.0,4.0,30.0,345.0,754.26,578.01
2016,9,23,16,45,580.5,85.0,3.85,30.0,294.0,710.6,547.95
2016,9,23,17,0,549.0,75.0,3.7,30.0,243.0,664.62,515.1
2016,9,23,17,15,480.0,66.0,3.4,29.5,191.0,582.92,454.66
2016,9,23,17,30,411.0,57.0,3.1,29.0,139.0,500.85,390.85
2016,9,23,17,45,305.5,43.5,2.8,28.5,93.0,378.87,292.92
2016,9,23,18,0,200.0,30.0,2.5,28.0,47.0,268.17,183.74
2016,9,23,18,15,100.0,15.0,2.55,27.5,23.5,95.41,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,116.0,22.5,2.85,23.5,37.5,17.04,5.04
2016,9,24,7,0,232.0,45.0,3.0,24.0,75.0,33.76,22.46
2016,9,24,7,15,322.0,59.0,3.1,24.0,123.0,44.24,32.11
2016,9,24,7,30,412.0,73.0,3.2,24.0,171.0,54.68,41.44
2016,9,24,7,45,474.5,82.0,3.35,24.5,223.5,63.88,49.37
2016,9,24,8,0,537.0,91.0,3.5,25.0,276.0,70.05,54.49
2016,9,24,8,15,352.0,139.5,3.6,25.5,269.0,97.82,77.71
2016,9,24,8,30,167.0,188.0,3.7,26.0,262.0,125.39,100.32
2016,9,24,8,45,162.5,213.0,3.85,26.5,292.5,139.45,111.38
2016,9,24,9,0,158.0,238.0,4.0,27.0,323.0,152.94,121.84
2016,9,24,9,15,448.0,178.5,4.0,27.5,449.5,115.41,90.44
2016,9,24,9,30,738.0,119.0,4.0,28.0,576.0,85.06,65.08
2016,9,24,9,45,379.0,185.5,4.05,28.5,421.0,114.11,88.56
2016,9,24,10,0,20.0,252.0,4.1,29.0,266.0,178.04,139.67
2016,9,24,10,15,413.0,188.0,4.05,29.0,497.5,112.95,86.93
2016,9,24,10,30,806.0,124.0,4.0,29.0,729.0,126.79,73.91
2016,9,24,10,45,817.0,124.5,4.0,29.5,757.0,183.93,104.36
2016,9,24,11,0,828.0,125.0,4.0,30.0,785.0,242.16,146.8
2016,9,24,11,15,568.5,259.5,4.0,30.0,718.0,313.47,213.34
2016,9,24,11,30,309.0,394.0,4.0,30.0,651.0,360.87,259.1
2016,9,24,11,45,167.5,361.5,4.0,30.0,501.5,320.68,234.64
2016,9,24,12,0,26.0,329.0,4.0,30.0,352.0,255.16,188.88
2016,9,24,12,15,178.0,366.0,4.0,30.0,518.0,364.46,269.54
2016,9,24,12,30,330.0,403.0,4.0,30.0,684.0,495.06,364.92
2016,9,24,12,45,172.0,335.5,4.05,30.5,482.5,372.75,276.68
2016,9,24,13,0,14.0,268.0,4.1,31.0,281.0,217.67,160.77
2016,9,24,13,15,235.5,298.0,4.05,31.0,491.5,425.76,318.53
2016,9,24,13,30,457.0,328.0,4.0,31.0,702.0,645.22,477.48
2016,9,24,13,45,333.5,355.0,4.0,31.0,624.0,589.89,436.95
2016,9,24,14,0,210.0,382.0,4.0,31.0,546.0,521.19,387.06
2016,9,24,14,15,500.5,254.0,4.0,30.5,623.5,695.49,519.28
2016,9,24,14,30,791.0,126.0,4.0,30.0,701.0,846.55,629.25
2016,9,24,14,45,743.5,139.5,4.0,30.0,657.5,849.39,631.46
2016,9,24,15,0,696.0,153.0,4.0,30.0,614.0,842.6,628.26
2016,9,24,15,15,676.0,148.0,3.95,29.5,571.0,836.42,626.72
2016,9,24,15,30,656.0,143.0,3.9,29.0,528.0,826.33,622.61
2016,9,24,15,45,626.5,138.0,3.9,29.0,479.5,803.35,608.62
2016,9,24,16,0,597.0,133.0,3.9,29.0,431.0,776.65,592.03
2016,9,24,16,15,560.5,125.5,3.7,28.5,380.5,736.96,566.38
2016,9,24,16,30,524.0,118.0,3.5,28.0,330.0,685.7,531.88
2016,9,24,16,45,471.0,108.5,3.35,28.0,277.5,624.48,488.31
2016,9,24,17,0,418.0,99.0,3.2,28.0,225.0,562.35,442.63
2016,9,24,17,15,348.5,85.0,3.0,27.5,175.0,478.49,379.15
2016,9,24,17,30,279.0,71.0,2.8,27.0,125.0,395.98,313.06
2016,9,24,17,45,187.0,51.0,2.6,26.5,82.0,267.75,208.6
2016,9,24,18,0,95.0,31.0,2.4,26.0,39.0,158.41,103.15
2016,9,24,18,15,47.5,15.5,2.4,25.5,19.5,51.79,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,20.0,2.05,23.5,20.0,15.22,3.42
2016,9,25,7,0,0.0,40.0,2.2,24.0,40.0,29.69,19.05
2016,9,25,7,15,15.0,63.5,2.3,24.0,67.0,46.38,33.92
2016,9,25,7,30,30.0,87.0,2.4,24.0,94.0,62.06,47.74
2016,9,25,7,45,45.5,110.5,2.5,24.0,124.5,77.83,61.39
2016,9,25,8,0,61.0,134.0,2.6,24.0,155.0,93.35,74.55
2016,9,25,8,15,89.0,160.5,2.6,24.0,197.0,110.41,88.78
2016,9,25,8,30,117.0,187.0,2.6,24.0,239.0,123.86,99.76
2016,9,25,8,45,117.5,211.5,2.65,24.5,269.0,137.69,110.7
2016,9,25,9,0,118.0,236.0,2.7,25.0,299.0,150.99,121.06
2016,9,25,9,15,148.0,259.5,2.65,25.0,346.0,164.01,131.3
2016,9,25,9,30,178.0,283.0,2.6,25.0,393.0,176.63,141.15
2016,9,25,9,45,181.0,304.5,2.6,25.5,423.0,187.17,148.98
2016,9,25,10,0,184.0,326.0,2.6,26.0,453.0,197.27,156.4
2016,9,25,10,15,268.0,328.5,2.6,26.0,523.5,189.2,149.58
2016,9,25,10,30,352.0,331.0,2.6,26.0,594.0,211.66,151.32
2016,9,25,10,45,420.0,317.0,2.6,26.5,642.0,236.4,161.19
2016,9,25,11,0,488.0,303.0,2.6,27.0,690.0,278.26,188.89
2016,9,25,11,15,437.5,334.0,2.55,27.0,687.5,323.45,226.69
2016,9,25,11,30,387.0,365.0,2.5,27.0,685.0,368.35,264.23
2016,9,25,11,45,319.0,391.5,2.5,27.0,657.5,392.87,286.31
2016,9,25,12,0,251.0,418.0,2.5,27.0,630.0,410.52,302.1
2016,9,25,12,15,174.5,417.5,2.45,27.0,565.5,398.49,295.21
2016,9,25,12,30,98.0,417.0,2.4,27.0,501.0,372.89,277.39
2016,9,25,12,45,95.5,413.0,2.4,27.0,494.0,381.0,284.0
2016,9,25,13,0,93.0,409.0,2.4,27.0,487.0,388.41,289.9
2016,9,25,13,15,125.5,407.5,2.3,27.0,511.0,431.5,321.98
2016,9,25,13,30,158.0,406.0,2.2,27.0,535.0,469.32,350.0
2016,9,25,13,45,151.5,393.5,2.15,27.0,514.0,469.31,350.37
2016,9,25,14,0,145.0,381.0,2.1,27.0,493.0,467.63,349.74
2016,9,25,14,15,72.5,260.0,2.0,26.5,316.0,286.9,217.63
2016,9,25,14,30,0.0,139.0,1.9,26.0,139.0,109.18,80.75
2016,9,25,14,45,0.0,92.5,1.85,26.0,92.5,71.39,51.41
2016,9,25,15,0,0.0,46.0,1.8,26.0,46.0,35.34,22.8
2016,9,25,15,15,0.0,32.0,1.8,26.0,32.0,24.53,14.19
2016,9,25,15,30,0.0,18.0,1.8,26.0,18.0,13.76,5.52
2016,9,25,15,45,0.0,22.0,1.85,26.0,22.0,16.81,8.04
2016,9,25,16,0,0.0,26.0,1.9,26.0,26.0,19.86,10.57
2016,9,25,16,15,0.0,23.0,1.85,25.5,23.0,17.54,8.76
2016,9,25,16,30,0.0,20.0,1.8,25.0,20.0,15.24,6.93
2016,9,25,16,45,0.0,16.5,1.75,24.5,16.5,12.55,4.76
2016,9,25,17,0,0.0,13.0,1.7,24.0,13.0,9.87,2.56
2016,9,25,17,15,0.0,10.0,1.65,24.0,10.0,7.58,0.64
2016,9,25,17,30,0.0,7.0,1.6,24.0,7.0,5.3,0.0
2016,9,25,17,45,0.0,4.5,1.6,24.0,4.5,3.4,0.0
2016,9,25,18,0,0.0,2.0,1.6,24.0,2.0,1.51,0.0
2016,9,25,18,15,0.0,1.0,1.65,23.5,1.0,0.79,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,6.0,3.7,19.0,6.0,4.54,0.0
2016,9,26,7,0,0.0,12.0,3.8,19.0,12.0,9.1,2.05
2016,9,26,7,15,0.0,20.0,3.85,19.0,20.0,15.2,7.59
2016,9,26,7,30,0.0,28.0,3.9,19.0,28.0,21.33,13.12
2016,9,26,7,45,0.0,37.0,4.0,19.0,37.0,28.23,19.27
2016,9,26,8,0,0.0,46.0,4.1,19.0,46.0,35.16,25.35
2016,9,26,8,15,0.0,61.5,4.15,19.0,61.5,47.13,35.75
2016,9,26,8,30,0.0,77.0,4.2,19.0,77.0,59.14,46.08
2016,9,26,8,45,0.0,80.5,4.3,19.0,80.5,61.87,48.27
2016,9,26,9,0,0.0,84.0,4.4,19.0,84.0,64.61,50.45
2016,9,26,9,15,0.0,81.0,4.4,19.0,81.0,62.32,48.3
2016,9,26,9,30,0.0,78.0,4.4,19.0,78.0,60.03,46.18
2016,9,26,9,45,0.0,82.5,4.4,19.5,82.5,63.56,48.97
2016,9,26,10,0,0.0,87.0,4.4,20.0,87.0,67.1,51.75
2016,9,26,10,15,2.5,139.0,4.4,20.0,141.0,104.83,83.49
2016,9,26,10,30,5.0,191.0,4.4,20.0,195.0,141.06,108.44
2016,9,26,10,45,6.5,201.0,4.4,20.5,206.5,149.45,114.53
2016,9,26,11,0,8.0,211.0,4.4,21.0,218.0,158.14,120.94
2016,9,26,11,15,9.0,220.5,4.4,21.0,228.0,166.65,127.52
2016,9,26,11,30,10.0,230.0,4.4,21.0,238.0,175.41,134.34
2016,9,26,11,45,7.0,199.0,4.4,21.5,205.0,153.59,116.99
2016,9,26,12,0,4.0,168.0,4.4,22.0,172.0,130.39,98.58
2016,9,26,12,15,6.0,185.5,4.35,22.0,191.0,145.27,110.33
2016,9,26,12,30,8.0,203.0,4.3,22.0,210.0,160.61,122.41
2016,9,26,12,45,13.5,249.0,4.25,22.0,260.5,200.52,153.67
2016,9,26,13,0,19.0,295.0,4.2,22.0,311.0,242.14,186.03
2016,9,26,13,15,14.0,257.0,4.15,22.0,268.5,211.17,162.1
2016,9,26,13,30,9.0,219.0,4.1,22.0,226.0,178.8,137.0
2016,9,26,13,45,7.5,205.0,4.1,22.0,211.0,167.58,128.39
2016,9,26,14,0,6.0,191.0,4.1,22.0,196.0,155.97,119.42
2016,9,26,14,15,24.5,247.5,4.05,22.0,265.5,234.92,182.13
2016,9,26,14,30,43.0,304.0,4.0,22.0,335.0,310.97,241.64
2016,9,26,14,45,21.5,228.5,3.95,22.0,244.0,206.84,160.57
2016,9,26,15,0,0.0,153.0,3.9,22.0,153.0,122.1,93.14
2016,9,26,15,15,0.0,114.0,3.8,22.0,114.0,89.22,67.04
2016,9,26,15,30,0.0,75.0,3.7,22.0,75.0,57.67,41.64
2016,9,26,15,45,0.0,84.0,3.65,22.0,84.0,64.61,47.48
2016,9,26,16,0,0.0,93.0,3.6,22.0,93.0,72.4,54.04
2016,9,26,16,15,0.0,82.0,3.55,21.5,82.0,63.28,46.83
2016,9,26,16,30,0.0,71.0,3.5,21.0,71.0,54.48,39.81
2016,9,26,16,45,0.0,59.5,3.45,21.0,59.5,45.58,32.51
2016,9,26,17,0,0.0,48.0,3.4,21.0,48.0,36.7,25.12
2016,9,26,17,15,0.0,37.0,3.2,20.5,37.0,28.24,18.02
2016,9,26,17,30,0.0,26.0,3.0,20.0,26.0,19.8,10.82
2016,9,26,17,45,0.0,16.5,2.85,20.0,16.5,12.54,4.51
2016,9,26,18,0,0.0,7.0,2.7,20.0,7.0,5.3,0.0
2016,9,26,18,15,0.0,3.5,2.7,19.5,3.5,2.75,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,17.5,2.95,17.0,17.5,13.36,1.4
2016,9,27,7,0,0.0,35.0,3.0,17.0,35.0,26.29,16.7
2016,9,27,7,15,5.5,58.0,3.05,17.0,59.5,42.69,31.69
2016,9,27,7,30,11.0,81.0,3.1,17.0,84.0,58.91,46.37
2016,9,27,7,45,22.5,104.0,3.2,17.5,111.0,73.66,59.4
2016,9,27,8,0,34.0,127.0,3.3,18.0,138.0,88.87,72.52
2016,9,27,8,15,39.0,150.0,3.3,18.5,165.0,103.69,85.02
2016,9,27,8,30,44.0,173.0,3.3,19.0,192.0,118.19,97.01
2016,9,27,8,45,22.0,160.5,3.35,19.5,170.0,116.31,94.86
2016,9,27,9,0,0.0,148.0,3.4,20.0,148.0,108.87,88.03
2016,9,27,9,15,7.5,181.0,3.3,20.5,186.0,131.05,106.28
2016,9,27,9,30,15.0,214.0,3.2,21.0,224.0,152.68,123.77
2016,9,27,9,45,17.0,228.5,3.1,21.5,240.0,162.59,131.34
2016,9,27,10,0,19.0,243.0,3.0,22.0,256.0,172.37,138.76
2016,9,27,10,15,77.5,301.0,2.9,22.0,358.0,193.99,156.08
2016,9,27,10,30,136.0,359.0,2.8,22.0,460.0,221.24,166.65
2016,9,27,10,45,182.0,371.5,2.7,22.5,512.5,251.56,185.16
2016,9,27,11,0,228.0,384.0,2.6,23.0,565.0,287.97,209.96
2016,9,27,11,15,289.5,380.0,2.55,23.0,614.5,317.81,231.22
2016,9,27,11,30,351.0,376.0,2.5,23.0,664.0,363.41,265.74
2016,9,27,11,45,257.5,399.0,2.45,23.0,612.0,374.43,278.3
2016,9,27,12,0,164.0,422.0,2.4,23.0,560.0,376.99,282.99
2016,9,27,12,15,159.5,423.0,2.4,23.0,557.5,394.94,297.42
2016,9,27,12,30,155.0,424.0,2.4,23.0,555.0,412.07,310.96
2016,9,27,12,45,133.0,417.5,2.4,23.0,529.0,412.34,311.83
2016,9,27,13,0,111.0,411.0,2.4,23.0,503.0,401.8,304.58
2016,9,27,13,15,85.5,389.5,2.4,23.0,459.5,378.93,288.01
2016,9,27,13,30,60.0,368.0,2.4,23.0,416.0,352.33,268.39
2016,9,27,13,45,73.0,365.0,2.4,23.0,422.0,368.81,281.61
2016,9,27,14,0,86.0,362.0,2.4,23.0,428.0,386.27,295.46
2016,9,27,14,15,174.0,347.5,2.35,23.0,474.5,474.06,363.15
2016,9,27,14,30,262.0,333.0,2.3,23.0,521.0,569.11,434.55
2016,9,27,14,45,256.5,314.5,2.3,23.0,490.0,561.6,429.81
2016,9,27,15,0,251.0,296.0,2.3,23.0,459.0,551.87,424.18
2016,9,27,15,15,221.5,277.0,2.2,22.5,413.5,495.22,384.33
2016,9,27,15,30,192.0,258.0,2.1,22.0,368.0,457.5,357.75
2016,9,27,15,45,146.0,233.5,2.05,22.0,313.0,395.37,311.15
2016,9,27,16,0,100.0,209.0,2.0,22.0,258.0,309.46,245.39
2016,9,27,16,15,96.0,184.5,1.85,22.0,227.0,284.47,227.02
2016,9,27,16,30,92.0,160.0,1.7,22.0,196.0,258.47,207.29
2016,9,27,16,45,303.5,117.5,1.55,22.0,209.5,451.07,363.83
2016,9,27,17,0,515.0,75.0,1.4,22.0,223.0,627.24,494.88
2016,9,27,17,15,442.5,65.0,1.2,21.5,172.0,541.85,428.24
2016,9,27,17,30,370.0,55.0,1.0,21.0,121.0,453.02,357.84
2016,9,27,17,45,267.0,39.5,0.85,21.0,78.0,338.64,262.54
2016,9,27,18,0,164.0,24.0,0.7,21.0,35.0,214.65,105.24
2016,9,27,18,15,82.0,12.0,0.7,20.5,17.5,77.17,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,171.5,17.5,1.9,17.5,38.0,14.15,1.05
2016,9,28,7,0,343.0,35.0,2.2,18.0,76.0,28.74,18.64
2016,9,28,7,15,436.0,45.5,2.2,18.5,126.0,37.18,26.7
2016,9,28,7,30,529.0,56.0,2.2,19.0,176.0,45.62,34.39
2016,9,28,7,45,589.5,62.5,2.2,19.5,231.0,50.68,38.89
2016,9,28,8,0,650.0,69.0,2.2,20.0,286.0,55.77,43.24
2016,9,28,8,15,688.5,74.0,2.1,21.0,340.0,59.47,46.15
2016,9,28,8,30,727.0,79.0,2.0,22.0,394.0,68.27,53.35
2016,9,28,8,45,755.5,82.5,1.9,23.0,445.5,70.84,55.1
2016,9,28,9,0,784.0,86.0,1.8,24.0,497.0,73.37,56.8
2016,9,28,9,15,803.5,89.0,1.7,24.5,544.0,75.3,58.1
2016,9,28,9,30,823.0,92.0,1.6,25.0,591.0,77.17,59.35
2016,9,28,9,45,837.5,94.0,1.55,25.5,633.0,87.09,67.27
2016,9,28,10,0,852.0,96.0,1.5,26.0,675.0,88.61,68.19
2016,9,28,10,15,862.0,98.0,1.45,26.0,709.5,89.89,69.08
2016,9,28,10,30,872.0,100.0,1.4,26.0,744.0,124.62,72.36
2016,9,28,10,45,879.5,101.0,1.35,26.5,771.5,184.03,103.01
2016,9,28,11,0,887.0,102.0,1.3,27.0,799.0,243.9,146.32
2016,9,28,11,15,892.0,103.0,1.3,27.0,818.5,303.37,195.03
2016,9,28,11,30,897.0,104.0,1.3,27.0,838.0,362.55,245.13
2016,9,28,11,45,904.0,101.5,1.35,27.5,850.0,419.53,292.92
2016,9,28,12,0,911.0,99.0,1.4,28.0,862.0,475.79,339.07
2016,9,28,12,15,911.5,99.5,1.4,28.0,864.0,530.19,383.02
2016,9,28,12,30,912.0,100.0,1.4,28.0,866.0,582.85,424.33
2016,9,28,12,45,911.5,99.0,1.45,28.5,859.5,631.72,461.2
2016,9,28,13,0,911.0,98.0,1.5,29.0,853.0,678.21,495.34
2016,9,28,13,15,907.5,97.5,1.5,29.0,838.0,720.51,526.34
2016,9,28,13,30,904.0,97.0,1.5,29.0,823.0,759.83,554.68
2016,9,28,13,45,899.0,95.5,1.5,29.0,800.0,793.9,577.53
2016,9,28,14,0,894.0,94.0,1.5,29.0,777.0,824.52,598.01
2016,9,28,14,15,886.0,92.5,1.5,29.0,746.0,849.1,614.62
2016,9,28,14,30,878.0,91.0,1.5,29.0,715.0,869.89,628.95
2016,9,28,14,45,868.5,88.0,1.5,29.0,677.5,883.89,639.08
2016,9,28,15,0,859.0,85.0,1.5,29.0,640.0,893.93,646.91
2016,9,28,15,15,844.0,83.0,1.45,29.0,596.0,896.13,649.3
2016,9,28,15,30,829.0,81.0,1.4,29.0,552.0,894.44,649.42
2016,9,28,15,45,810.0,77.0,1.4,29.0,503.0,893.82,651.08
2016,9,28,16,0,791.0,73.0,1.4,29.0,454.0,878.31,643.14
2016,9,28,16,15,762.0,69.5,1.3,28.5,401.0,850.26,626.99
2016,9,28,16,30,733.0,66.0,1.2,28.0,348.0,818.87,608.29
2016,9,28,16,45,692.0,60.5,1.15,27.5,293.5,770.42,577.87
2016,9,28,17,0,651.0,55.0,1.1,27.0,239.0,719.53,544.19
2016,9,28,17,15,582.5,48.0,1.05,26.5,185.0,647.06,492.75
2016,9,28,17,30,514.0,41.0,1.0,26.0,131.0,568.43,432.9
2016,9,28,17,45,395.0,30.5,0.95,25.5,84.5,441.82,331.01
2016,9,28,18,0,276.0,20.0,0.9,25.0,38.0,303.18,113.73
2016,9,28,18,15,138.0,10.0,0.9,24.5,19.0,121.5,0.0
2016,9,28,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,196.0,16.5,3.65,15.5,39.5,13.4,0.0
2016,9,29,7,0,392.0,33.0,3.9,16.0,79.0,27.36,17.56
2016,9,29,7,15,486.0,42.5,3.95,16.5,131.0,35.17,25.14
2016,9,29,7,30,580.0,52.0,4.0,17.0,183.0,43.04,32.39
2016,9,29,7,45,638.5,58.0,4.1,18.0,239.0,47.93,36.71
2016,9,29,8,0,697.0,64.0,4.2,19.0,295.0,57.18,44.65
2016,9,29,8,15,734.5,68.5,4.25,19.5,350.0,60.95,47.74
2016,9,29,8,30,772.0,73.0,4.3,20.0,405.0,64.69,50.72
2016,9,29,8,45,799.5,75.5,4.4,20.5,458.0,66.77,52.22
2016,9,29,9,0,827.0,78.0,4.5,21.0,511.0,68.85,53.7
2016,9,29,9,15,846.0,81.0,4.45,21.5,559.0,78.95,62.0
2016,9,29,9,30,865.0,84.0,4.4,22.0,607.0,81.64,63.94
2016,9,29,9,45,880.0,85.5,4.4,22.5,649.5,83.16,64.9
2016,9,29,10,0,895.0,87.0,4.4,23.0,692.0,84.58,65.79
2016,9,29,10,15,905.0,88.5,4.4,23.5,727.5,85.75,66.49
2016,9,29,10,30,915.0,90.0,4.4,24.0,763.0,121.11,69.69
2016,9,29,10,45,922.5,91.0,4.4,24.5,791.0,182.98,102.02
2016,9,29,11,0,930.0,92.0,4.4,25.0,819.0,245.27,148.13
2016,9,29,11,15,935.0,93.0,4.4,25.0,839.0,307.13,200.23
2016,9,29,11,30,940.0,94.0,4.4,25.0,859.0,368.63,254.04
2016,9,29,11,45,940.0,96.0,4.45,25.5,870.0,428.4,306.07
2016,9,29,12,0,940.0,98.0,4.5,26.0,881.0,486.81,355.91
2016,9,29,12,15,940.5,98.0,4.5,26.0,883.5,542.36,402.87
2016,9,29,12,30,941.0,98.0,4.5,26.0,886.0,596.07,447.15
2016,9,29,12,45,940.0,98.0,4.5,26.5,879.5,646.82,487.1
2016,9,29,13,0,939.0,98.0,4.5,27.0,873.0,695.13,524.09
2016,9,29,13,15,936.0,97.0,4.45,27.0,857.5,738.54,557.6
2016,9,29,13,30,933.0,96.0,4.4,27.0,842.0,778.88,588.29
2016,9,29,13,45,928.5,94.5,4.4,27.0,818.5,814.37,613.53
2016,9,29,14,0,924.0,93.0,4.4,27.0,795.0,846.35,636.31
2016,9,29,14,15,916.0,92.0,4.35,26.5,763.5,872.31,656.11
2016,9,29,14,30,908.0,91.0,4.3,26.0,732.0,894.43,673.46
2016,9,29,14,45,894.5,90.0,4.25,26.0,692.5,907.78,683.66
2016,9,29,15,0,881.0,89.0,4.2,26.0,653.0,917.04,691.31
2016,9,29,15,15,865.5,86.5,4.1,25.5,608.0,918.67,695.05
2016,9,29,15,30,850.0,84.0,4.0,25.0,563.0,927.39,703.91
2016,9,29,15,45,829.5,80.0,3.95,25.0,512.5,914.55,696.91
2016,9,29,16,0,809.0,76.0,3.9,25.0,462.0,897.75,687.33
2016,9,29,16,15,778.5,72.0,3.55,24.5,407.5,867.63,668.01
2016,9,29,16,30,748.0,68.0,3.2,24.0,353.0,834.07,645.78
2016,9,29,16,45,702.5,63.0,2.9,23.5,296.5,781.87,609.59
2016,9,29,17,0,657.0,58.0,2.6,23.0,240.0,734.72,575.37
2016,9,29,17,15,584.5,50.5,2.35,22.0,185.0,651.41,513.31
2016,9,29,17,30,512.0,43.0,2.1,21.0,130.0,568.31,447.08
2016,9,29,17,45,385.0,31.5,1.85,20.5,82.5,433.69,332.99
2016,9,29,18,0,258.0,20.0,1.6,20.0,35.0,284.05,65.49
2016,9,29,18,15,129.0,10.0,1.6,19.5,17.5,113.77,0.0
2016,9,29,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,200.5,16.5,1.95,13.5,39.5,13.43,0.0
