Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,7,0,401.0,33.0,2.2,14.0,79.0,27.42,17.74
2016,9,30,7,15,496.5,42.0,2.2,14.5,131.5,34.86,25.09
2016,9,30,7,30,592.0,51.0,2.2,15.0,184.0,42.39,32.1
2016,9,30,7,45,648.5,57.5,2.25,15.5,240.0,47.68,36.9
2016,9,30,8,0,705.0,64.0,2.3,16.0,296.0,57.3,45.33
2016,9,30,8,15,742.5,68.5,2.1,16.5,351.5,61.09,48.47
2016,9,30,8,30,780.0,73.0,1.9,17.0,407.0,64.85,51.49
2016,9,30,8,45,805.5,76.5,1.7,18.0,460.0,67.62,53.49
2016,9,30,9,0,831.0,80.0,1.5,19.0,513.0,70.32,55.4
2016,9,30,9,15,849.5,83.0,1.5,19.5,560.5,72.47,56.92
2016,9,30,9,30,868.0,86.0,1.5,20.0,608.0,82.93,65.51
2016,9,30,9,45,881.0,88.5,1.5,20.5,650.0,84.99,66.91
2016,9,30,10,0,894.0,91.0,1.5,21.0,692.0,86.91,68.22
2016,9,30,10,15,903.5,93.0,1.45,21.0,727.5,88.32,69.24
2016,9,30,10,30,913.0,95.0,1.4,21.0,763.0,123.3,72.43
2016,9,30,10,45,919.0,96.5,1.35,21.5,790.5,185.25,104.67
2016,9,30,11,0,925.0,98.0,1.3,22.0,818.0,247.46,150.43
2016,9,30,11,15,929.0,98.5,1.25,22.0,837.0,308.54,201.32
2016,9,30,11,30,933.0,99.0,1.2,22.0,856.0,369.13,253.49
2016,9,30,11,45,937.5,98.5,1.15,22.5,867.5,428.47,303.76
2016,9,30,12,0,942.0,98.0,1.1,23.0,879.0,486.84,351.83
2016,9,30,12,15,942.0,98.0,1.1,23.0,880.5,542.21,397.08
2016,9,30,12,30,942.0,98.0,1.1,23.0,882.0,595.66,439.48
2016,9,30,12,45,941.0,97.5,1.15,23.5,875.0,645.98,477.84
2016,9,30,13,0,940.0,97.0,1.2,24.0,868.0,693.82,513.31
2016,9,30,13,15,936.0,96.0,1.2,24.0,852.5,736.48,544.85
2016,9,30,13,30,932.0,95.0,1.2,24.0,837.0,775.99,573.58
2016,9,30,13,45,927.0,93.5,1.3,24.5,812.5,810.94,597.13
2016,9,30,14,0,922.0,92.0,1.4,25.0,788.0,842.35,618.28
2016,9,30,14,15,913.5,90.5,1.45,25.0,756.0,867.21,635.85
2016,9,30,14,30,905.0,89.0,1.5,25.0,724.0,888.16,651.07
2016,9,30,14,45,893.5,87.0,1.55,25.0,685.0,901.97,661.86
2016,9,30,15,0,882.0,85.0,1.6,25.0,646.0,911.72,670.29
2016,9,30,15,15,866.0,82.5,1.6,24.5,601.0,912.71,673.92
2016,9,30,15,30,850.0,80.0,1.6,24.0,556.0,909.66,675.19
2016,9,30,15,45,829.0,77.0,1.6,24.0,505.5,908.43,676.54
2016,9,30,16,0,808.0,74.0,1.6,24.0,455.0,892.37,668.08
2016,9,30,16,15,777.0,70.0,1.5,23.5,400.5,861.76,649.9
2016,9,30,16,30,746.0,66.0,1.4,23.0,346.0,827.74,629.0
2016,9,30,16,45,701.5,60.5,1.3,23.0,290.5,775.93,593.69
2016,9,30,17,0,657.0,55.0,1.2,23.0,235.0,721.68,555.06
2016,9,30,17,15,584.0,48.0,1.1,22.0,180.0,645.83,500.3
2016,9,30,17,30,511.0,41.0,1.0,21.0,125.0,563.39,436.24
2016,9,30,17,45,381.5,29.5,0.95,20.5,78.5,427.19,322.21
2016,9,30,18,0,252.0,18.0,0.9,20.0,32.0,273.38,2.11
2016,9,30,18,15,126.0,9.0,0.9,20.0,16.0,110.2,0.0
2016,9,30,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,11.0,0.45,16.5,11.0,8.36,0.0
2016,10,1,7,0,0.0,22.0,0.4,17.0,22.0,16.77,8.51
2016,10,1,7,15,0.0,37.0,0.4,17.5,37.0,28.29,19.1
2016,10,1,7,30,0.0,52.0,0.4,18.0,52.0,39.53,29.25
2016,10,1,7,45,0.0,68.0,0.45,18.5,68.0,51.3,39.65
2016,10,1,8,0,0.0,84.0,0.5,19.0,84.0,62.97,49.73
2016,10,1,8,15,0.0,85.5,0.5,19.5,85.5,64.71,51.0
2016,10,1,8,30,0.0,87.0,0.5,20.0,87.0,66.27,52.07
2016,10,1,8,45,149.5,150.0,0.5,20.5,227.0,104.88,84.62
2016,10,1,9,0,299.0,213.0,0.5,21.0,367.0,137.97,111.67
2016,10,1,9,15,152.0,198.5,0.65,21.5,277.0,132.98,106.92
2016,10,1,9,30,5.0,184.0,0.8,22.0,187.0,133.52,106.92
2016,10,1,9,45,44.5,245.0,0.95,22.5,274.5,162.82,130.48
2016,10,1,10,0,84.0,306.0,1.1,23.0,362.0,195.19,156.07
2016,10,1,10,15,116.0,329.5,1.1,23.5,411.5,196.9,156.67
2016,10,1,10,30,148.0,353.0,1.1,24.0,461.0,218.64,162.34
2016,10,1,10,45,190.0,364.5,1.1,24.5,509.0,248.53,180.02
2016,10,1,11,0,232.0,376.0,1.1,25.0,557.0,283.89,203.61
2016,10,1,11,15,262.5,380.5,1.05,25.0,589.5,311.08,223.38
2016,10,1,11,30,293.0,385.0,1.0,25.0,622.0,350.27,252.88
2016,10,1,11,45,377.0,358.0,1.0,25.5,667.0,392.83,283.75
2016,10,1,12,0,461.0,331.0,1.0,26.0,712.0,442.38,320.32
2016,10,1,12,15,305.5,373.5,0.95,26.0,626.0,432.44,316.37
2016,10,1,12,30,150.0,416.0,0.9,26.0,540.0,403.64,297.1
2016,10,1,12,45,128.5,408.5,0.9,26.0,514.0,403.03,297.61
2016,10,1,13,0,107.0,401.0,0.9,26.0,488.0,391.38,289.82
2016,10,1,13,15,109.0,393.5,0.9,26.0,481.0,398.82,295.9
2016,10,1,13,30,111.0,386.0,0.9,26.0,474.0,405.86,301.58
2016,10,1,13,45,261.5,350.0,0.95,26.0,549.0,528.83,392.3
2016,10,1,14,0,412.0,314.0,1.0,26.0,624.0,634.93,468.77
2016,10,1,14,15,387.0,307.0,1.1,26.0,588.5,629.72,466.02
2016,10,1,14,30,362.0,300.0,1.2,26.0,553.0,621.26,462.02
2016,10,1,14,45,216.0,289.5,1.3,26.0,438.5,478.65,361.18
2016,10,1,15,0,70.0,279.0,1.4,26.0,324.0,326.89,248.72
2016,10,1,15,15,40.0,233.0,1.45,25.5,258.5,256.78,197.12
2016,10,1,15,30,10.0,187.0,1.5,25.0,193.0,167.21,128.14
2016,10,1,15,45,57.5,193.5,1.55,25.0,221.0,242.62,189.56
2016,10,1,16,0,105.0,200.0,1.6,25.0,249.0,305.03,239.8
2016,10,1,16,15,99.0,177.0,1.55,24.5,218.5,280.0,221.4
2016,10,1,16,30,93.0,154.0,1.5,24.0,188.0,254.16,202.33
2016,10,1,16,45,84.5,129.5,1.45,24.0,157.0,222.87,177.98
2016,10,1,17,0,76.0,105.0,1.4,24.0,126.0,190.51,152.1
2016,10,1,17,15,60.5,81.0,1.25,23.0,95.5,151.3,120.07
2016,10,1,17,30,45.0,57.0,1.1,22.0,65.0,110.39,85.63
2016,10,1,17,45,22.5,36.0,1.0,21.0,40.0,67.02,47.3
2016,10,1,18,0,0.0,15.0,0.9,20.0,15.0,11.47,0.0
2016,10,1,18,15,0.0,7.5,0.95,19.5,7.5,5.9,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,133.0,19.0,0.6,15.5,33.5,14.48,0.0
2016,10,2,7,0,266.0,38.0,0.6,16.0,67.0,28.9,18.7
2016,10,2,7,15,360.5,52.0,0.55,16.5,116.5,39.6,29.0
2016,10,2,7,30,455.0,66.0,0.5,17.0,166.0,52.99,41.14
2016,10,2,7,45,516.0,76.5,0.5,18.0,220.0,60.63,47.86
2016,10,2,8,0,577.0,87.0,0.5,19.0,274.0,68.15,54.21
2016,10,2,8,15,620.0,94.5,0.6,20.0,328.0,73.07,58.11
2016,10,2,8,30,663.0,102.0,0.7,21.0,382.0,77.9,61.82
2016,10,2,8,45,692.0,108.0,0.8,22.0,433.5,81.34,64.27
2016,10,2,9,0,721.0,114.0,0.9,23.0,485.0,84.69,66.59
2016,10,2,9,15,743.5,118.5,1.0,23.5,532.5,86.84,68.03
2016,10,2,9,30,766.0,123.0,1.1,24.0,580.0,88.92,69.42
2016,10,2,9,45,780.0,128.0,1.2,24.5,621.5,98.8,77.27
2016,10,2,10,0,794.0,133.0,1.3,25.0,663.0,100.97,78.7
2016,10,2,10,15,806.5,135.5,1.35,25.0,698.0,101.46,78.93
2016,10,2,10,30,819.0,138.0,1.4,25.0,733.0,132.79,81.36
2016,10,2,10,45,825.5,141.5,1.45,25.5,760.0,192.14,112.21
2016,10,2,11,0,832.0,145.0,1.5,26.0,787.0,252.1,155.47
2016,10,2,11,15,837.5,146.0,1.55,26.0,806.0,310.53,203.14
2016,10,2,11,30,843.0,147.0,1.6,26.0,825.0,368.91,252.47
2016,10,2,11,45,882.0,127.0,1.65,26.5,844.5,425.82,299.5
2016,10,2,12,0,921.0,107.0,1.7,27.0,864.0,482.69,345.99
2016,10,2,12,15,921.5,107.0,1.7,27.0,865.5,537.29,390.56
2016,10,2,12,30,922.0,107.0,1.7,27.0,867.0,590.07,432.45
2016,10,2,12,45,920.5,106.5,1.75,27.5,860.0,639.22,469.92
2016,10,2,13,0,919.0,106.0,1.8,28.0,853.0,685.91,504.55
2016,10,2,13,15,915.0,105.0,1.8,28.0,837.5,727.78,535.67
2016,10,2,13,30,911.0,104.0,1.8,28.0,822.0,766.55,564.05
2016,10,2,13,45,905.0,103.0,1.85,28.0,797.5,800.56,588.01
2016,10,2,14,0,899.0,102.0,1.9,28.0,773.0,831.07,609.2
2016,10,2,14,15,889.5,100.5,1.9,28.0,741.0,854.58,625.42
2016,10,2,14,30,880.0,99.0,1.9,28.0,709.0,874.21,639.27
2016,10,2,14,45,860.0,99.5,1.95,28.0,668.0,882.85,646.61
2016,10,2,15,0,840.0,100.0,2.0,28.0,627.0,898.26,658.72
2016,10,2,15,15,822.0,97.0,2.0,27.5,582.0,896.79,660.67
2016,10,2,15,30,804.0,94.0,2.0,27.0,537.0,891.18,660.22
2016,10,2,15,45,780.0,90.0,2.0,27.0,486.5,874.71,651.38
2016,10,2,16,0,756.0,86.0,2.0,27.0,436.0,854.34,639.96
2016,10,2,16,15,721.5,81.5,1.85,26.5,382.0,826.16,622.9
2016,10,2,16,30,687.0,77.0,1.7,26.0,328.0,789.24,599.32
2016,10,2,16,45,636.5,70.0,1.55,25.5,273.0,731.17,560.0
2016,10,2,17,0,586.0,63.0,1.4,25.0,218.0,671.17,517.42
2016,10,2,17,15,507.0,54.0,1.3,24.0,165.0,581.22,451.54
2016,10,2,17,30,428.0,45.0,1.2,23.0,112.0,491.53,381.15
2016,10,2,17,45,296.0,31.0,1.1,22.0,68.0,352.85,261.52
2016,10,2,18,0,164.0,17.0,1.0,21.0,24.0,191.27,0.0
2016,10,2,18,15,82.0,8.5,1.0,20.5,12.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,120.5,19.0,0.5,17.5,32.0,14.45,0.0
2016,10,3,7,0,241.0,38.0,0.5,18.0,64.0,28.78,18.32
2016,10,3,7,15,337.0,52.0,0.6,18.5,112.0,39.43,28.56
2016,10,3,7,30,433.0,66.0,0.7,19.0,160.0,52.85,40.64
2016,10,3,7,45,495.0,76.5,0.8,20.0,213.0,60.45,47.3
2016,10,3,8,0,557.0,87.0,0.9,21.0,266.0,67.94,53.59
2016,10,3,8,15,600.5,94.5,1.15,21.5,319.0,72.82,57.57
2016,10,3,8,30,644.0,102.0,1.4,22.0,372.0,77.63,61.38
2016,10,3,8,45,682.0,105.0,1.65,23.0,424.0,79.19,62.24
2016,10,3,9,0,720.0,108.0,1.9,24.0,476.0,80.84,63.16
2016,10,3,9,15,742.0,112.0,1.95,24.5,522.5,82.79,64.45
2016,10,3,9,30,764.0,116.0,2.0,25.0,569.0,91.86,71.66
2016,10,3,9,45,780.0,119.5,2.05,25.5,610.0,93.35,72.53
2016,10,3,10,0,796.0,123.0,2.1,26.0,651.0,94.79,73.39
2016,10,3,10,15,808.0,125.5,2.15,26.0,686.0,95.47,73.79
2016,10,3,10,30,820.0,128.0,2.2,26.0,721.0,126.18,76.28
2016,10,3,10,45,480.5,252.5,2.3,26.5,603.5,208.2,138.02
2016,10,3,11,0,141.0,377.0,2.4,27.0,486.0,266.78,194.61
2016,10,3,11,15,497.5,253.5,2.45,27.0,650.0,289.82,199.7
2016,10,3,11,30,854.0,130.0,2.5,27.0,814.0,359.85,245.98
2016,10,3,11,45,541.5,267.5,2.55,27.5,703.5,392.63,282.07
2016,10,3,12,0,229.0,405.0,2.6,28.0,593.0,393.42,289.23
2016,10,3,12,15,539.5,271.5,2.65,28.0,714.5,474.77,348.99
2016,10,3,12,30,850.0,138.0,2.7,28.0,836.0,577.56,426.09
2016,10,3,12,45,850.0,136.5,2.75,28.5,829.5,625.35,462.55
2016,10,3,13,0,850.0,135.0,2.8,29.0,823.0,670.87,496.69
2016,10,3,13,15,846.0,134.0,2.8,29.0,807.5,711.66,527.48
2016,10,3,13,30,842.0,133.0,2.8,29.0,792.0,749.46,555.63
2016,10,3,13,45,836.0,130.5,2.85,29.0,768.5,781.17,579.49
2016,10,3,14,0,830.0,128.0,2.9,29.0,745.0,809.39,599.78
2016,10,3,14,15,819.5,126.0,2.9,29.0,713.5,830.8,615.03
2016,10,3,14,30,809.0,124.0,2.9,29.0,682.0,848.33,627.84
2016,10,3,14,45,794.0,121.5,2.95,29.0,643.0,857.47,635.53
2016,10,3,15,0,779.0,119.0,3.0,29.0,604.0,862.51,640.72
2016,10,3,15,15,759.5,115.5,2.95,28.5,559.5,864.45,644.68
2016,10,3,15,30,740.0,112.0,2.9,28.0,515.0,856.91,642.4
2016,10,3,15,45,712.5,107.5,2.9,28.0,465.5,836.83,630.74
2016,10,3,16,0,685.0,103.0,2.9,28.0,416.0,813.05,616.53
2016,10,3,16,15,648.0,96.5,2.65,27.5,363.5,774.37,591.37
2016,10,3,16,30,611.0,90.0,2.4,27.0,311.0,732.59,563.4
2016,10,3,16,45,558.0,81.5,2.2,27.0,257.5,670.71,519.16
2016,10,3,17,0,505.0,73.0,2.0,27.0,204.0,606.77,471.66
2016,10,3,17,15,425.0,61.5,1.8,26.0,153.0,513.57,401.53
2016,10,3,17,30,345.0,50.0,1.6,25.0,102.0,421.06,327.62
2016,10,3,17,45,225.0,33.0,1.45,24.0,61.0,293.28,213.81
2016,10,3,18,0,105.0,16.0,1.3,23.0,20.0,100.35,0.0
2016,10,3,18,15,52.5,8.0,1.35,22.5,10.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,75.0,20.5,2.45,20.5,28.0,15.41,0.0
2016,10,4,7,0,150.0,41.0,2.7,21.0,56.0,30.31,19.12
2016,10,4,7,15,242.0,58.5,2.85,21.5,102.0,43.3,31.38
2016,10,4,7,30,334.0,76.0,3.0,22.0,148.0,55.98,42.76
2016,10,4,7,45,421.0,84.0,3.15,22.5,201.0,62.15,48.25
2016,10,4,8,0,508.0,92.0,3.3,23.0,254.0,71.13,55.91
2016,10,4,8,15,254.0,93.0,3.45,23.5,174.0,64.95,50.4
2016,10,4,8,30,0.0,94.0,3.6,24.0,94.0,71.05,55.35
2016,10,4,8,45,24.0,151.0,3.8,24.5,163.0,106.28,84.78
2016,10,4,9,0,48.0,208.0,4.0,25.0,232.0,139.6,112.07
2016,10,4,9,15,49.5,228.0,4.05,25.0,255.0,151.55,121.54
2016,10,4,9,30,51.0,248.0,4.1,25.0,278.0,163.17,130.72
2016,10,4,9,45,119.0,280.0,4.15,25.5,357.0,173.87,138.82
2016,10,4,10,0,187.0,312.0,4.2,26.0,436.0,190.81,151.93
2016,10,4,10,15,248.0,320.0,4.15,26.0,493.0,196.54,156.19
2016,10,4,10,30,309.0,328.0,4.1,26.0,550.0,205.92,149.52
2016,10,4,10,45,206.5,348.5,4.1,26.0,499.5,242.17,175.52
2016,10,4,11,0,104.0,369.0,4.1,26.0,449.0,263.84,195.51
2016,10,4,11,15,439.5,264.5,4.05,26.0,613.5,281.77,197.41
2016,10,4,11,30,775.0,160.0,4.0,26.0,778.0,355.52,247.15
2016,10,4,11,45,802.5,146.5,4.0,26.5,793.0,407.53,291.24
2016,10,4,12,0,830.0,133.0,4.0,27.0,808.0,460.77,335.81
2016,10,4,12,15,568.5,261.0,3.95,27.0,724.0,480.67,356.51
2016,10,4,12,30,307.0,389.0,3.9,27.0,640.0,471.48,352.09
2016,10,4,12,45,566.5,260.5,3.85,27.5,718.5,557.18,417.31
2016,10,4,13,0,826.0,132.0,3.8,28.0,797.0,651.97,489.23
2016,10,4,13,15,821.5,131.0,3.7,28.0,781.5,691.17,518.96
2016,10,4,13,30,817.0,130.0,3.6,28.0,766.0,727.41,546.26
2016,10,4,13,45,812.5,127.0,3.5,28.0,743.0,758.63,569.61
2016,10,4,14,0,808.0,124.0,3.4,28.0,720.0,786.53,589.42
2016,10,4,14,15,797.5,122.0,3.3,28.0,689.5,807.07,603.85
2016,10,4,14,30,787.0,120.0,3.2,28.0,659.0,823.82,615.81
2016,10,4,14,45,772.5,117.0,3.1,28.5,621.0,832.19,620.94
2016,10,4,15,0,758.0,114.0,3.0,29.0,583.0,836.57,623.56
2016,10,4,15,15,738.5,110.5,2.9,29.0,539.5,837.51,625.24
2016,10,4,15,30,719.0,107.0,2.8,29.0,496.0,829.58,621.05
2016,10,4,15,45,694.0,102.0,2.75,29.0,448.0,810.96,610.0
2016,10,4,16,0,669.0,97.0,2.7,29.0,400.0,788.79,596.51
2016,10,4,16,15,631.5,91.0,2.4,28.5,348.5,750.28,571.03
2016,10,4,16,30,594.0,85.0,2.1,28.0,297.0,708.84,542.86
2016,10,4,16,45,540.0,77.0,1.85,28.0,245.0,646.97,498.28
2016,10,4,17,0,486.0,69.0,1.6,28.0,193.0,583.28,450.67
2016,10,4,17,15,402.5,58.0,1.45,27.0,143.5,488.23,379.53
2016,10,4,17,30,319.0,47.0,1.3,26.0,94.0,392.71,303.66
2016,10,4,17,45,196.5,30.5,1.2,25.5,55.5,264.35,187.07
2016,10,4,18,0,74.0,14.0,1.1,25.0,17.0,72.65,0.0
2016,10,4,18,15,37.0,7.0,1.15,24.5,8.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,97.0,19.0,1.95,21.5,29.0,14.38,0.0
2016,10,5,7,0,194.0,38.0,2.2,22.0,58.0,28.55,17.47
2016,10,5,7,15,293.5,53.0,2.35,22.5,104.5,39.81,28.26
2016,10,5,7,30,393.0,68.0,2.5,23.0,151.0,51.06,38.35
2016,10,5,7,45,466.5,77.0,2.7,24.0,203.5,60.65,46.66
2016,10,5,8,0,540.0,86.0,2.9,25.0,256.0,67.09,52.0
2016,10,5,8,15,585.0,93.0,2.9,25.5,308.5,71.63,55.65
2016,10,5,8,30,630.0,100.0,2.9,26.0,361.0,76.12,59.16
2016,10,5,8,45,388.5,161.5,2.9,26.5,329.5,108.02,85.51
2016,10,5,9,0,147.0,223.0,2.9,27.0,298.0,144.53,115.12
2016,10,5,9,15,451.0,168.0,2.85,27.5,427.0,110.54,86.57
2016,10,5,9,30,755.0,113.0,2.8,28.0,556.0,89.8,69.12
2016,10,5,9,45,774.0,115.0,2.75,28.5,597.0,90.45,69.33
2016,10,5,10,0,793.0,117.0,2.7,29.0,638.0,91.13,69.56
2016,10,5,10,15,804.5,119.5,2.65,29.5,672.0,91.93,69.9
2016,10,5,10,30,816.0,122.0,2.6,30.0,706.0,121.14,71.9
2016,10,5,10,45,825.5,123.0,2.55,30.5,733.0,178.73,100.45
2016,10,5,11,0,835.0,124.0,2.5,31.0,760.0,237.15,141.77
2016,10,5,11,15,840.5,125.0,2.45,31.0,778.0,295.19,188.61
2016,10,5,11,30,846.0,126.0,2.4,31.0,796.0,353.11,237.14
2016,10,5,11,45,860.0,119.5,2.4,31.5,809.0,410.25,284.41
2016,10,5,12,0,874.0,113.0,2.4,32.0,822.0,464.27,328.57
2016,10,5,12,15,874.5,113.0,2.4,32.0,823.5,516.26,370.9
2016,10,5,12,30,875.0,113.0,2.4,32.0,825.0,566.53,410.76
2016,10,5,12,45,874.0,112.0,2.4,32.0,817.5,613.18,447.0
2016,10,5,13,0,873.0,111.0,2.4,32.0,810.0,657.48,480.67
2016,10,5,13,15,868.5,110.5,2.4,32.0,794.5,697.32,510.48
2016,10,5,13,30,864.0,110.0,2.4,32.0,779.0,734.19,537.68
2016,10,5,13,45,858.0,108.0,2.45,32.5,755.0,765.42,559.23
2016,10,5,14,0,852.0,106.0,2.5,33.0,731.0,793.23,577.48
2016,10,5,14,15,842.0,104.0,2.55,32.5,699.5,814.26,593.7
2016,10,5,14,30,832.0,102.0,2.6,32.0,668.0,841.3,614.19
2016,10,5,14,45,820.0,99.0,2.65,32.0,630.0,852.46,623.05
2016,10,5,15,0,808.0,96.0,2.7,32.0,592.0,859.64,629.6
2016,10,5,15,15,789.5,93.0,2.7,32.0,548.0,856.97,629.48
2016,10,5,15,30,771.0,90.0,2.7,32.0,504.0,850.31,626.92
2016,10,5,15,45,746.5,86.0,2.75,32.0,455.0,832.98,617.63
2016,10,5,16,0,722.0,82.0,2.8,32.0,406.0,811.91,605.77
2016,10,5,16,15,686.0,77.5,2.6,31.5,354.0,782.03,587.29
2016,10,5,16,30,650.0,73.0,2.4,31.0,302.0,743.94,562.54
2016,10,5,16,45,598.5,66.0,2.2,30.5,249.0,685.48,522.33
2016,10,5,17,0,547.0,59.0,2.0,30.0,196.0,625.37,478.93
2016,10,5,17,15,462.5,50.0,1.85,29.0,145.5,531.76,409.34
2016,10,5,17,30,378.0,41.0,1.7,28.0,95.0,439.02,335.56
2016,10,5,17,45,239.5,27.0,1.55,27.0,55.5,296.31,202.93
2016,10,5,18,0,101.0,13.0,1.4,26.0,16.0,94.07,0.0
2016,10,5,18,15,50.5,6.5,1.4,25.5,8.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,107.5,18.0,1.7,22.5,28.5,13.66,0.0
2016,10,6,7,0,215.0,36.0,1.9,23.0,57.0,27.21,16.17
2016,10,6,7,15,317.5,49.5,2.05,23.5,104.0,37.52,26.16
2016,10,6,7,30,420.0,63.0,2.2,24.0,151.0,50.5,37.69
2016,10,6,7,45,510.5,67.5,2.4,24.5,206.0,53.83,40.71
2016,10,6,8,0,601.0,72.0,2.6,25.0,261.0,57.51,43.82
2016,10,6,8,15,644.0,78.0,2.6,25.5,314.0,61.8,47.31
2016,10,6,8,30,687.0,84.0,2.6,26.0,367.0,66.05,50.66
2016,10,6,8,45,725.0,85.5,2.65,26.5,419.0,72.69,55.96
2016,10,6,9,0,763.0,87.0,2.7,27.0,471.0,73.9,56.65
2016,10,6,9,15,784.0,90.5,2.7,27.5,517.5,76.19,58.24
2016,10,6,9,30,805.0,94.0,2.7,28.0,564.0,78.41,59.77
2016,10,6,9,45,414.5,171.0,2.7,28.5,414.0,108.67,84.27
2016,10,6,10,0,24.0,248.0,2.7,29.0,264.0,174.64,137.05
2016,10,6,10,15,25.5,260.5,2.7,29.0,278.0,183.05,143.32
2016,10,6,10,30,27.0,273.0,2.7,29.0,292.0,181.6,135.05
2016,10,6,10,45,124.5,321.0,2.7,29.5,415.0,217.78,157.6
2016,10,6,11,0,222.0,369.0,2.7,30.0,538.0,277.22,197.01
2016,10,6,11,15,241.0,375.5,2.75,30.5,563.0,308.6,219.81
2016,10,6,11,30,260.0,382.0,2.8,31.0,588.0,337.78,241.82
2016,10,6,11,45,299.0,378.0,2.85,31.5,617.5,376.0,270.3
2016,10,6,12,0,338.0,374.0,2.9,32.0,647.0,417.97,301.65
2016,10,6,12,15,276.0,388.5,2.9,32.0,611.5,428.14,311.33
2016,10,6,12,30,214.0,403.0,2.9,32.0,576.0,428.0,312.75
2016,10,6,12,45,563.5,247.5,2.95,32.0,698.0,543.84,398.96
2016,10,6,13,0,913.0,92.0,3.0,32.0,820.0,665.01,489.2
2016,10,6,13,15,909.0,91.5,2.95,32.0,804.0,706.3,519.73
2016,10,6,13,30,905.0,91.0,2.9,32.0,788.0,744.53,547.96
2016,10,6,13,45,899.0,89.5,2.9,32.0,764.0,777.07,570.81
2016,10,6,14,0,893.0,88.0,2.9,32.0,740.0,806.1,590.91
2016,10,6,14,15,884.0,86.5,2.9,32.0,708.0,829.07,607.05
2016,10,6,14,30,875.0,85.0,2.9,32.0,676.0,848.23,620.81
2016,10,6,14,45,850.0,88.0,2.9,32.0,635.0,854.65,626.3
2016,10,6,15,0,825.0,91.0,2.9,32.0,594.0,867.25,636.19
2016,10,6,15,15,806.5,88.5,2.9,31.5,549.5,865.32,637.82
2016,10,6,15,30,788.0,86.0,2.9,31.0,505.0,859.37,637.04
2016,10,6,15,45,761.5,82.5,2.9,31.0,455.5,840.87,626.58
2016,10,6,16,0,735.0,79.0,2.9,31.0,406.0,818.6,613.54
2016,10,6,16,15,699.0,74.5,2.65,30.5,353.5,782.64,590.5
2016,10,6,16,30,663.0,70.0,2.4,30.0,301.0,750.24,569.28
2016,10,6,16,45,606.0,64.0,2.2,30.0,247.0,688.09,525.15
2016,10,6,17,0,549.0,58.0,2.0,30.0,193.0,624.38,478.01
2016,10,6,17,15,462.5,49.0,1.85,29.0,142.5,529.18,407.01
2016,10,6,17,30,376.0,40.0,1.7,28.0,92.0,434.95,331.64
2016,10,6,17,45,230.0,26.0,1.55,27.0,53.0,283.09,186.19
2016,10,6,18,0,84.0,12.0,1.4,26.0,14.0,78.94,0.0
2016,10,6,18,15,42.0,6.0,1.45,25.5,7.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,129.0,16.0,0.5,22.5,28.5,12.23,0.0
2016,10,7,7,0,258.0,32.0,0.6,23.0,57.0,26.18,15.23
2016,10,7,7,15,362.5,43.5,0.75,23.5,104.5,35.36,24.34
2016,10,7,7,30,467.0,55.0,0.9,24.0,152.0,44.56,32.62
2016,10,7,7,45,551.5,59.0,1.1,24.5,206.5,47.83,35.58
2016,10,7,8,0,636.0,63.0,1.3,25.0,261.0,51.4,38.61
2016,10,7,8,15,675.5,68.0,1.55,25.5,313.5,59.78,45.6
2016,10,7,8,30,715.0,73.0,1.8,26.0,366.0,63.83,48.79
2016,10,7,8,45,357.5,40.5,2.05,26.5,187.0,33.74,23.08
2016,10,7,9,0,0.0,8.0,2.3,27.0,8.0,6.1,0.0
2016,10,7,9,15,0.0,47.5,2.5,27.0,47.5,36.4,25.11
2016,10,7,9,30,0.0,87.0,2.7,27.0,87.0,66.98,50.57
2016,10,7,9,45,39.0,190.5,2.95,27.5,216.5,132.3,104.01
2016,10,7,10,0,78.0,294.0,3.2,28.0,346.0,188.64,148.94
2016,10,7,10,15,81.5,307.5,3.4,28.0,364.0,196.25,154.65
2016,10,7,10,30,85.0,321.0,3.6,28.0,382.0,209.31,155.81
2016,10,7,10,45,124.0,345.5,3.8,28.5,438.0,229.83,167.72
2016,10,7,11,0,163.0,370.0,4.0,29.0,494.0,266.57,192.92
2016,10,7,11,15,98.0,346.0,4.2,29.0,421.5,262.28,192.7
2016,10,7,11,30,33.0,322.0,4.4,29.0,349.0,239.4,178.06
2016,10,7,11,45,140.0,357.5,4.6,29.0,470.5,307.18,227.11
2016,10,7,12,0,247.0,393.0,4.8,29.0,592.0,392.37,289.99
2016,10,7,12,15,529.5,268.0,4.95,28.5,694.5,465.48,345.3
2016,10,7,12,30,812.0,143.0,5.1,28.0,797.0,557.48,417.32
2016,10,7,12,45,800.0,148.0,5.25,28.0,787.5,601.62,453.43
2016,10,7,13,0,788.0,153.0,5.4,28.0,778.0,642.76,486.7
2016,10,7,13,15,783.0,152.0,5.45,27.5,762.5,680.26,517.6
2016,10,7,13,30,778.0,151.0,5.5,27.0,747.0,714.86,546.06
2016,10,7,13,45,458.5,251.0,5.55,27.0,600.0,600.58,460.01
2016,10,7,14,0,139.0,351.0,5.6,27.0,453.0,435.5,332.78
2016,10,7,14,15,85.0,309.0,5.55,26.5,370.5,345.78,265.96
2016,10,7,14,30,31.0,267.0,5.5,26.0,288.0,266.51,205.01
2016,10,7,14,45,18.0,226.0,5.5,26.0,238.5,203.06,156.05
2016,10,7,15,0,5.0,185.0,5.5,26.0,189.0,156.34,119.4
2016,10,7,15,15,63.5,209.5,5.4,25.5,244.0,254.31,199.39
2016,10,7,15,30,122.0,234.0,5.3,25.0,299.0,365.79,288.8
2016,10,7,15,45,61.0,163.5,5.25,25.0,196.0,212.86,168.16
2016,10,7,16,0,0.0,93.0,5.2,25.0,93.0,73.23,54.2
2016,10,7,16,15,0.0,80.5,5.1,24.5,80.5,62.81,46.03
2016,10,7,16,30,0.0,68.0,5.0,24.0,68.0,52.3,37.61
2016,10,7,16,45,0.0,55.5,4.9,23.5,55.5,42.5,29.62
2016,10,7,17,0,0.0,43.0,4.8,23.0,43.0,32.86,21.62
2016,10,7,17,15,0.0,31.5,4.6,22.5,31.5,24.03,14.15
2016,10,7,17,30,0.0,20.0,4.4,22.0,20.0,15.22,6.62
2016,10,7,17,45,0.0,11.0,4.2,21.5,11.0,8.35,0.0
2016,10,7,18,0,0.0,2.0,4.0,21.0,2.0,1.57,0.0
2016,10,7,18,15,0.0,1.0,3.9,20.5,1.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,129.0,16.0,3.5,14.0,28.5,12.59,0.0
2016,10,8,7,0,258.0,32.0,3.6,14.0,57.0,26.23,15.74
2016,10,8,7,15,361.0,45.0,3.65,14.5,104.5,36.63,26.37
2016,10,8,7,30,464.0,58.0,3.7,15.0,152.0,46.97,35.99
2016,10,8,7,45,529.5,66.5,3.75,16.0,205.0,53.35,41.77
2016,10,8,8,0,595.0,75.0,3.8,17.0,258.0,59.73,47.29
2016,10,8,8,15,638.0,81.0,3.7,17.5,311.0,63.93,50.81
2016,10,8,8,30,681.0,87.0,3.6,18.0,364.0,68.1,54.2
2016,10,8,8,45,711.5,92.0,3.55,18.5,414.5,71.32,56.69
2016,10,8,9,0,742.0,97.0,3.5,19.0,465.0,74.47,59.1
2016,10,8,9,15,764.0,100.5,3.4,19.5,511.5,82.73,65.86
2016,10,8,9,30,786.0,104.0,3.3,20.0,558.0,84.75,67.23
2016,10,8,9,45,565.5,190.5,3.25,21.0,529.5,123.74,99.62
2016,10,8,10,0,345.0,277.0,3.2,22.0,501.0,169.69,137.01
2016,10,8,10,15,350.0,290.0,3.15,22.5,527.5,175.21,140.87
2016,10,8,10,30,355.0,303.0,3.1,23.0,554.0,195.56,142.77
2016,10,8,10,45,609.5,208.5,3.1,23.5,658.5,196.39,126.01
2016,10,8,11,0,864.0,114.0,3.1,24.0,763.0,239.97,147.02
2016,10,8,11,15,869.5,115.0,3.0,24.5,781.5,298.08,194.95
2016,10,8,11,30,875.0,116.0,2.9,25.0,800.0,355.93,244.51
2016,10,8,11,45,879.5,115.5,2.85,25.5,810.5,411.9,292.61
2016,10,8,12,0,884.0,115.0,2.8,26.0,821.0,466.98,338.99
2016,10,8,12,15,884.5,115.0,2.8,26.0,822.5,519.39,382.93
2016,10,8,12,30,885.0,115.0,2.8,26.0,824.0,570.04,424.34
2016,10,8,12,45,885.0,113.5,2.8,26.5,817.0,617.21,461.22
2016,10,8,13,0,885.0,112.0,2.8,27.0,810.0,662.07,495.35
2016,10,8,13,15,880.5,111.0,2.8,27.0,794.0,701.84,526.0
2016,10,8,13,30,876.0,110.0,2.8,27.0,778.0,738.56,553.92
2016,10,8,13,45,871.5,108.0,2.85,27.5,754.0,771.17,577.22
2016,10,8,14,0,867.0,106.0,2.9,28.0,730.0,800.43,596.97
2016,10,8,14,15,857.0,104.0,2.9,28.0,698.5,821.77,612.3
2016,10,8,14,30,847.0,102.0,2.9,28.0,667.0,848.96,631.78
2016,10,8,14,45,830.0,100.5,2.9,28.0,627.5,857.67,638.86
2016,10,8,15,0,813.0,99.0,2.9,28.0,588.0,862.21,643.46
2016,10,8,15,15,794.0,96.0,2.9,27.5,543.0,859.13,644.37
2016,10,8,15,30,775.0,93.0,2.9,27.0,498.0,852.0,642.72
2016,10,8,15,45,754.0,87.5,2.9,27.0,449.5,836.16,633.88
2016,10,8,16,0,733.0,82.0,2.9,27.0,401.0,816.55,622.4
2016,10,8,16,15,695.5,77.0,2.7,26.5,348.0,785.06,602.29
2016,10,8,16,30,658.0,72.0,2.5,26.0,295.0,744.98,575.41
2016,10,8,16,45,608.0,64.5,2.3,25.5,241.5,687.45,534.66
2016,10,8,17,0,558.0,57.0,2.1,25.0,188.0,628.21,490.39
2016,10,8,17,15,469.5,47.5,1.95,24.0,137.5,530.87,415.73
2016,10,8,17,30,381.0,38.0,1.8,23.0,87.0,434.7,336.02
2016,10,8,17,45,234.5,23.5,1.65,22.0,49.0,276.7,161.59
2016,10,8,18,0,88.0,9.0,1.5,21.0,11.0,79.4,0.0
2016,10,8,18,15,44.0,4.5,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,194.0,13.5,2.0,12.5,31.5,10.62,0.0
2016,10,9,7,0,388.0,27.0,2.2,13.0,63.0,22.55,12.65
2016,10,9,7,15,494.5,36.0,2.25,13.5,114.5,30.16,20.82
2016,10,9,7,30,601.0,45.0,2.3,14.0,166.0,41.1,30.95
2016,10,9,7,45,661.5,51.0,2.4,15.0,221.5,46.56,35.92
2016,10,9,8,0,722.0,57.0,2.5,16.0,277.0,52.06,40.71
2016,10,9,8,15,643.5,82.0,2.6,17.0,306.0,64.78,51.67
2016,10,9,8,30,565.0,107.0,2.7,18.0,335.0,80.31,64.84
2016,10,9,8,45,523.0,135.5,2.85,19.0,368.0,95.07,77.07
2016,10,9,9,0,481.0,164.0,3.0,20.0,401.0,110.48,89.64
2016,10,9,9,15,488.5,180.0,2.9,20.5,441.0,118.77,96.16
2016,10,9,9,30,496.0,196.0,2.8,21.0,481.0,126.67,102.29
2016,10,9,9,45,706.5,138.5,2.75,21.5,577.0,96.3,76.32
2016,10,9,10,0,917.0,81.0,2.7,22.0,673.0,81.43,63.52
2016,10,9,10,15,927.0,82.5,2.7,22.5,708.0,82.79,64.4
2016,10,9,10,30,937.0,84.0,2.7,23.0,743.0,111.57,65.56
2016,10,9,10,45,944.0,85.0,2.7,23.5,770.0,174.26,95.82
2016,10,9,11,0,951.0,86.0,2.7,24.0,797.0,237.23,141.2
2016,10,9,11,15,955.5,87.0,2.7,24.0,816.0,299.65,193.16
2016,10,9,11,30,960.0,88.0,2.7,24.0,835.0,361.56,247.01
2016,10,9,11,45,958.5,90.5,2.75,24.5,844.5,421.68,299.19
2016,10,9,12,0,957.0,93.0,2.8,25.0,854.0,480.2,348.99
2016,10,9,12,15,957.5,93.0,2.85,25.0,855.5,535.9,395.99
2016,10,9,12,30,958.0,93.0,2.9,25.0,857.0,589.65,440.24
2016,10,9,12,45,956.0,93.0,2.95,25.0,849.0,639.81,480.69
2016,10,9,13,0,954.0,93.0,3.0,25.0,841.0,687.34,518.25
2016,10,9,13,15,950.0,92.0,3.05,25.0,824.5,729.81,551.42
2016,10,9,13,30,946.0,91.0,3.1,25.0,808.0,769.08,581.71
2016,10,9,13,45,938.5,91.0,3.15,25.0,783.0,803.35,606.79
2016,10,9,14,0,931.0,91.0,3.2,25.0,758.0,833.98,628.84
2016,10,9,14,15,922.0,89.5,3.2,24.5,725.5,858.08,647.51
2016,10,9,14,30,913.0,88.0,3.2,24.0,693.0,878.24,663.72
2016,10,9,14,45,821.0,107.5,3.2,24.0,627.0,855.81,649.56
2016,10,9,15,0,729.0,127.0,3.2,24.0,561.0,822.68,628.29
2016,10,9,15,15,789.0,103.5,3.05,23.5,540.5,861.25,657.55
2016,10,9,15,30,849.0,80.0,2.9,23.0,520.0,902.19,687.82
2016,10,9,15,45,822.0,77.0,2.75,23.0,468.5,884.28,676.12
2016,10,9,16,0,795.0,74.0,2.6,23.0,417.0,862.4,662.07
2016,10,9,16,15,759.0,69.5,2.3,22.0,362.0,826.55,639.24
2016,10,9,16,30,723.0,65.0,2.0,21.0,307.0,787.33,613.08
2016,10,9,16,45,665.5,59.5,1.75,20.5,251.0,731.5,572.74
2016,10,9,17,0,608.0,54.0,1.5,20.0,195.0,667.83,524.33
2016,10,9,17,15,515.5,45.0,1.5,19.5,142.0,567.18,446.86
2016,10,9,17,30,423.0,36.0,1.5,19.0,89.0,467.88,363.19
2016,10,9,17,45,211.5,18.0,1.5,18.5,44.5,246.49,128.79
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,162.5,14.5,0.85,12.5,29.0,11.41,0.0
2016,10,10,7,0,325.0,29.0,0.8,13.0,58.0,24.02,13.64
2016,10,10,7,15,433.5,40.0,0.8,13.5,108.5,33.04,23.35
2016,10,10,7,30,542.0,51.0,0.8,14.0,159.0,42.13,31.88
2016,10,10,7,45,607.0,58.5,0.8,15.0,214.5,48.12,37.33
2016,10,10,8,0,672.0,66.0,0.8,16.0,270.0,54.12,42.56
2016,10,10,8,15,714.5,71.5,0.75,17.0,325.5,58.35,46.04
2016,10,10,8,30,757.0,77.0,0.7,18.0,381.0,67.64,53.81
2016,10,10,8,45,786.0,81.5,0.65,19.0,433.5,71.07,56.35
2016,10,10,9,0,815.0,86.0,0.6,20.0,486.0,74.44,58.79
