Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,9,15,836.5,89.5,0.7,21.0,534.5,76.87,60.41
2016,10,10,9,30,858.0,93.0,0.8,22.0,583.0,79.24,61.97
2016,10,10,9,45,872.5,95.5,0.9,23.0,625.0,80.71,62.77
2016,10,10,10,0,887.0,98.0,1.0,24.0,667.0,90.78,70.73
2016,10,10,10,15,898.5,100.0,1.0,24.0,702.5,92.26,71.77
2016,10,10,10,30,910.0,102.0,1.0,24.0,738.0,119.83,72.61
2016,10,10,10,45,917.5,103.5,1.0,24.5,765.5,181.6,101.85
2016,10,10,11,0,925.0,105.0,1.0,25.0,793.0,243.76,145.63
2016,10,10,11,15,930.0,106.0,1.0,25.0,812.0,305.15,195.45
2016,10,10,11,30,935.0,107.0,1.0,25.0,831.0,366.13,247.01
2016,10,10,11,45,941.0,105.5,1.05,25.5,842.0,425.05,296.57
2016,10,10,12,0,947.0,104.0,1.1,26.0,853.0,483.07,344.38
2016,10,10,12,15,947.0,104.0,1.1,26.0,854.0,538.24,389.21
2016,10,10,12,30,947.0,104.0,1.1,26.0,855.0,591.44,431.21
2016,10,10,12,45,945.0,103.5,1.15,26.5,847.5,640.89,468.8
2016,10,10,13,0,943.0,103.0,1.2,27.0,840.0,687.72,503.44
2016,10,10,13,15,938.5,102.5,1.2,27.0,823.0,730.08,534.66
2016,10,10,13,30,934.0,102.0,1.2,27.0,806.0,769.26,563.06
2016,10,10,13,45,927.0,100.5,1.3,27.5,780.5,802.28,586.11
2016,10,10,14,0,920.0,99.0,1.4,28.0,755.0,831.63,605.82
2016,10,10,14,15,910.0,97.0,1.4,28.0,721.5,854.28,621.3
2016,10,10,14,30,900.0,95.0,1.4,28.0,688.0,872.93,634.39
2016,10,10,14,45,888.5,92.0,1.45,28.0,648.0,885.19,644.18
2016,10,10,15,0,877.0,89.0,1.5,28.0,608.0,893.38,651.6
2016,10,10,15,15,858.0,86.5,1.55,27.5,561.5,901.79,660.72
2016,10,10,15,30,839.0,84.0,1.6,27.0,515.0,895.89,660.65
2016,10,10,15,45,814.0,80.0,1.7,27.0,463.5,878.54,652.47
2016,10,10,16,0,789.0,76.0,1.8,27.0,412.0,857.23,641.5
2016,10,10,16,15,751.5,71.0,1.6,26.0,357.0,819.38,618.25
2016,10,10,16,30,714.0,66.0,1.4,25.0,302.0,778.14,591.78
2016,10,10,16,45,658.0,59.5,1.25,24.5,246.0,722.87,553.33
2016,10,10,17,0,602.0,53.0,1.1,24.0,190.0,659.34,506.59
2016,10,10,17,15,509.0,44.0,1.1,23.0,137.0,558.63,431.52
2016,10,10,17,30,416.0,35.0,1.1,22.0,84.0,459.39,349.4
2016,10,10,17,45,208.0,17.5,1.15,21.0,42.0,239.86,101.38
2016,10,10,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,158.0,14.0,0.95,14.5,28.0,11.02,0.0
2016,10,11,7,0,316.0,28.0,0.9,15.0,56.0,23.17,12.56
2016,10,11,7,15,426.0,39.0,1.0,16.0,105.5,32.21,22.31
2016,10,11,7,30,536.0,50.0,1.1,17.0,155.0,41.31,30.72
2016,10,11,7,45,599.5,57.5,1.25,18.0,209.5,47.3,36.11
2016,10,11,8,0,663.0,65.0,1.4,19.0,264.0,53.29,41.28
2016,10,11,8,15,705.0,70.5,1.4,19.5,318.5,57.52,44.83
2016,10,11,8,30,747.0,76.0,1.4,20.0,373.0,66.74,52.6
2016,10,11,8,45,776.5,80.0,1.45,21.0,425.0,69.82,54.85
2016,10,11,9,0,806.0,84.0,1.5,22.0,477.0,72.86,57.02
2016,10,11,9,15,827.0,87.0,1.55,23.0,524.5,74.97,58.37
2016,10,11,9,30,848.0,90.0,1.6,24.0,572.0,77.03,59.67
2016,10,11,9,45,863.5,92.0,1.7,25.0,613.5,78.26,60.27
2016,10,11,10,0,879.0,94.0,1.8,26.0,655.0,88.21,68.1
2016,10,11,10,15,890.0,96.0,1.8,26.5,690.0,89.72,69.03
2016,10,11,10,30,901.0,98.0,1.8,27.0,725.0,116.13,69.58
2016,10,11,10,45,909.0,99.0,1.8,27.5,752.0,176.95,97.84
2016,10,11,11,0,917.0,100.0,1.8,28.0,779.0,238.18,140.67
2016,10,11,11,15,921.5,101.0,1.85,28.0,797.5,298.77,189.84
2016,10,11,11,30,926.0,102.0,1.9,28.0,816.0,358.89,240.9
2016,10,11,11,45,931.0,101.0,2.0,28.5,826.5,417.07,290.18
2016,10,11,12,0,936.0,100.0,2.1,29.0,837.0,474.25,337.77
2016,10,11,12,15,936.5,100.0,2.1,29.0,838.0,528.86,382.66
2016,10,11,12,30,937.0,100.0,2.1,29.0,839.0,581.57,424.85
2016,10,11,12,45,935.5,99.5,2.15,29.5,831.5,630.6,462.55
2016,10,11,13,0,934.0,99.0,2.2,30.0,824.0,677.09,497.34
2016,10,11,13,15,929.5,98.0,2.25,30.0,807.5,718.39,528.72
2016,10,11,13,30,925.0,97.0,2.3,30.0,791.0,756.49,557.34
2016,10,11,13,45,919.5,95.5,2.35,30.0,766.0,790.05,581.61
2016,10,11,14,0,914.0,94.0,2.4,30.0,741.0,820.06,602.64
2016,10,11,14,15,904.5,92.0,2.4,30.0,708.0,842.68,618.5
2016,10,11,14,30,895.0,90.0,2.4,30.0,675.0,861.36,631.93
2016,10,11,14,45,878.0,89.5,2.4,30.0,634.5,871.32,639.8
2016,10,11,15,0,861.0,89.0,2.4,30.0,594.0,887.25,651.88
2016,10,11,15,15,842.5,86.0,2.35,29.5,548.0,885.11,653.01
2016,10,11,15,30,824.0,83.0,2.3,29.0,502.0,878.83,651.67
2016,10,11,15,45,798.5,79.0,2.3,29.0,451.5,860.88,641.71
2016,10,11,16,0,773.0,75.0,2.3,29.0,401.0,839.04,629.07
2016,10,11,16,15,735.5,70.5,2.0,28.0,347.0,801.85,605.57
2016,10,11,16,30,698.0,66.0,1.7,27.0,293.0,761.32,578.77
2016,10,11,16,45,643.0,59.0,1.45,26.5,238.0,706.69,539.79
2016,10,11,17,0,588.0,52.0,1.2,26.0,183.0,643.68,492.43
2016,10,11,17,15,493.5,43.0,1.2,24.5,131.5,542.17,417.38
2016,10,11,17,30,399.0,34.0,1.2,23.0,80.0,442.33,334.41
2016,10,11,17,45,199.5,17.0,1.25,22.0,40.0,229.11,67.48
2016,10,11,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,119.0,15.5,1.8,18.0,25.5,12.2,0.0
2016,10,12,7,0,238.0,31.0,2.0,19.0,51.0,23.64,12.32
2016,10,12,7,15,349.0,44.0,2.2,19.5,98.5,35.92,25.04
2016,10,12,7,30,460.0,57.0,2.4,20.0,146.0,46.33,34.6
2016,10,12,7,45,537.5,64.5,2.6,21.0,200.5,52.07,39.76
2016,10,12,8,0,615.0,72.0,2.8,22.0,255.0,57.91,44.74
2016,10,12,8,15,659.0,78.0,2.9,22.5,308.5,62.25,48.34
2016,10,12,8,30,703.0,84.0,3.0,23.0,362.0,66.56,51.81
2016,10,12,8,45,741.0,86.0,3.2,24.0,414.0,73.62,57.43
2016,10,12,9,0,779.0,88.0,3.4,25.0,466.0,75.2,58.32
2016,10,12,9,15,800.5,91.0,3.45,25.5,512.5,77.18,59.67
2016,10,12,9,30,822.0,94.0,3.5,26.0,559.0,79.14,60.99
2016,10,12,9,45,840.0,95.5,3.55,26.5,600.5,79.99,61.39
2016,10,12,10,0,858.0,97.0,3.6,27.0,642.0,80.85,61.82
2016,10,12,10,15,869.0,99.0,3.6,27.5,676.0,90.86,69.78
2016,10,12,10,30,880.0,101.0,3.6,28.0,710.0,115.84,70.05
2016,10,12,10,45,888.0,102.0,3.6,28.5,736.5,175.37,97.52
2016,10,12,11,0,896.0,103.0,3.6,29.0,763.0,235.33,139.51
2016,10,12,11,15,900.5,104.0,3.55,29.5,781.5,294.65,187.5
2016,10,12,11,30,905.0,105.0,3.5,30.0,800.0,353.53,237.28
2016,10,12,11,45,908.0,105.5,3.5,30.5,809.5,410.86,285.99
2016,10,12,12,0,911.0,106.0,3.5,31.0,819.0,467.08,332.93
2016,10,12,12,15,911.0,106.0,3.45,31.0,820.0,520.2,376.99
2016,10,12,12,30,911.0,106.0,3.4,31.0,821.0,571.42,418.41
2016,10,12,12,45,909.5,105.0,3.4,31.5,813.0,618.85,455.2
2016,10,12,13,0,908.0,104.0,3.4,32.0,805.0,663.77,489.11
2016,10,12,13,15,903.5,103.0,3.3,32.0,788.5,704.0,519.52
2016,10,12,13,30,899.0,102.0,3.2,32.0,772.0,741.13,547.09
2016,10,12,13,45,892.0,100.5,3.15,32.0,747.0,772.67,570.04
2016,10,12,14,0,885.0,99.0,3.1,32.0,722.0,800.66,589.37
2016,10,12,14,15,874.5,97.5,3.05,32.0,689.5,822.21,604.42
2016,10,12,14,30,864.0,96.0,3.0,32.0,657.0,839.9,617.04
2016,10,12,14,45,848.5,94.0,2.95,32.0,617.5,858.64,630.52
2016,10,12,15,0,833.0,92.0,2.9,32.0,578.0,864.03,635.25
2016,10,12,15,15,813.5,89.0,2.8,31.5,532.5,860.59,635.28
2016,10,12,15,30,794.0,86.0,2.7,31.0,487.0,853.07,632.76
2016,10,12,15,45,766.0,82.5,2.6,31.0,437.0,833.22,620.68
2016,10,12,16,0,738.0,79.0,2.5,31.0,387.0,809.54,605.94
2016,10,12,16,15,698.5,74.0,2.15,30.0,333.5,776.35,584.9
2016,10,12,16,30,659.0,69.0,1.8,29.0,280.0,734.67,556.93
2016,10,12,16,45,598.5,62.0,1.5,28.5,226.5,668.7,509.6
2016,10,12,17,0,538.0,55.0,1.2,28.0,173.0,601.24,458.73
2016,10,12,17,15,441.0,45.0,1.15,27.0,123.0,497.05,380.31
2016,10,12,17,30,344.0,35.0,1.1,26.0,73.0,394.49,294.05
2016,10,12,17,45,172.0,17.5,1.1,25.0,36.5,203.96,23.65
2016,10,12,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,13,6,45,9.5,14.0,1.65,18.5,15.0,11.02,0.0
2016,10,13,7,0,19.0,28.0,1.9,19.0,30.0,20.99,9.98
2016,10,13,7,15,52.5,50.5,1.95,19.0,60.0,36.76,25.76
2016,10,13,7,30,86.0,73.0,2.0,19.0,90.0,52.27,39.88
2016,10,13,7,45,108.0,96.5,2.05,19.5,124.0,67.96,53.82
2016,10,13,8,0,130.0,120.0,2.1,20.0,158.0,83.3,67.13
2016,10,13,8,15,147.0,141.5,2.0,20.5,193.0,97.11,78.81
2016,10,13,8,30,164.0,163.0,1.9,21.0,228.0,110.57,89.92
2016,10,13,8,45,164.0,188.5,1.85,21.5,261.0,125.41,101.99
2016,10,13,9,0,164.0,214.0,1.8,22.0,294.0,139.69,113.39
2016,10,13,9,15,168.5,235.5,1.55,22.5,324.0,151.61,122.6
2016,10,13,9,30,173.0,257.0,1.3,23.0,354.0,163.09,131.3
2016,10,13,9,45,256.5,263.0,1.1,24.0,418.5,161.67,129.12
2016,10,13,10,0,340.0,269.0,0.9,25.0,483.0,166.05,131.7
2016,10,13,10,15,344.0,282.5,0.8,25.5,509.5,171.97,135.8
2016,10,13,10,30,348.0,296.0,0.7,26.0,536.0,190.07,136.86
2016,10,13,10,45,343.5,313.0,0.65,26.5,557.0,229.08,158.57
2016,10,13,11,0,339.0,330.0,0.6,27.0,578.0,268.18,185.66
2016,10,13,11,15,587.0,228.5,0.75,27.5,671.5,291.95,195.28
2016,10,13,11,30,835.0,127.0,0.9,28.0,765.0,343.43,230.03
2016,10,13,11,45,701.5,200.0,1.1,28.5,740.5,399.12,279.24
2016,10,13,12,0,568.0,273.0,1.3,29.0,716.0,442.61,316.73
2016,10,13,12,15,699.5,203.5,1.5,29.0,749.0,495.34,357.9
2016,10,13,12,30,831.0,134.0,1.7,29.0,782.0,553.26,403.52
2016,10,13,12,45,646.0,219.0,1.9,29.5,720.0,565.87,414.86
2016,10,13,13,0,461.0,304.0,2.1,30.0,658.0,556.32,408.9
2016,10,13,13,15,646.0,213.0,2.15,30.0,697.5,637.82,470.25
2016,10,13,13,30,831.0,122.0,2.2,30.0,737.0,717.04,529.55
2016,10,13,13,45,546.5,224.5,2.3,30.0,624.0,636.6,471.94
2016,10,13,14,0,262.0,327.0,2.4,30.0,511.0,523.9,389.74
2016,10,13,14,15,454.0,252.0,2.4,29.5,552.0,640.0,478.35
2016,10,13,14,30,646.0,177.0,2.4,29.0,593.0,754.79,563.47
2016,10,13,14,45,676.5,153.0,2.4,29.0,565.5,778.48,581.09
2016,10,13,15,0,707.0,129.0,2.4,29.0,538.0,798.56,596.07
2016,10,13,15,15,497.0,168.5,2.35,28.5,445.0,660.59,501.35
2016,10,13,15,30,287.0,208.0,2.3,28.0,352.0,506.4,389.45
2016,10,13,15,45,444.5,157.0,2.25,28.0,353.0,621.27,478.74
2016,10,13,16,0,602.0,106.0,2.2,28.0,354.0,722.07,552.27
2016,10,13,16,15,557.5,98.0,2.0,27.5,303.5,674.92,519.28
2016,10,13,16,30,513.0,90.0,1.8,27.0,253.0,624.86,484.3
2016,10,13,16,45,449.0,79.5,1.65,27.0,202.5,546.43,426.37
2016,10,13,17,0,385.0,69.0,1.5,27.0,152.0,475.91,371.88
2016,10,13,17,15,291.0,54.0,1.45,26.0,106.0,373.26,291.62
2016,10,13,17,30,197.0,39.0,1.4,25.0,60.0,274.59,205.87
2016,10,13,17,45,98.5,19.5,1.35,24.5,30.0,140.71,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,71.0,15.0,0.9,19.5,21.0,11.8,0.0
2016,10,14,7,0,142.0,30.0,1.0,20.0,42.0,22.56,10.7
2016,10,14,7,15,246.5,46.0,1.1,20.5,85.0,34.56,23.7
2016,10,14,7,30,351.0,62.0,1.2,21.0,128.0,46.54,34.6
2016,10,14,7,45,175.5,75.0,1.35,21.5,108.0,54.56,41.81
2016,10,14,8,0,0.0,88.0,1.5,22.0,88.0,64.93,50.79
2016,10,14,8,15,0.0,69.5,1.6,22.5,69.5,53.16,40.51
2016,10,14,8,30,0.0,51.0,1.7,23.0,51.0,39.02,28.16
2016,10,14,8,45,0.0,65.5,1.8,23.5,65.5,50.23,37.62
2016,10,14,9,0,0.0,80.0,1.9,24.0,80.0,61.48,46.96
2016,10,14,9,15,2.0,127.5,1.9,24.5,128.5,95.19,75.05
2016,10,14,9,30,4.0,175.0,1.9,25.0,177.0,126.91,100.92
2016,10,14,9,45,10.5,200.0,1.95,25.5,206.0,143.56,114.03
2016,10,14,10,0,17.0,225.0,2.0,26.0,235.0,159.89,126.78
2016,10,14,10,15,47.5,269.5,2.0,26.5,301.5,176.03,139.22
2016,10,14,10,30,78.0,314.0,2.0,27.0,368.0,203.59,152.23
2016,10,14,10,45,121.0,335.0,2.0,27.5,422.0,222.74,162.83
2016,10,14,11,0,164.0,356.0,2.0,28.0,476.0,257.72,186.24
2016,10,14,11,15,492.5,243.5,1.95,28.0,615.0,278.19,189.92
2016,10,14,11,30,821.0,131.0,1.9,28.0,754.0,341.11,230.64
2016,10,14,11,45,836.5,124.5,1.9,28.5,766.5,394.72,275.52
2016,10,14,12,0,852.0,118.0,1.9,29.0,779.0,449.0,320.17
2016,10,14,12,15,638.5,221.5,1.9,29.0,717.0,479.37,348.28
2016,10,14,12,30,425.0,325.0,1.9,29.0,655.0,486.27,356.39
2016,10,14,12,45,639.0,220.0,1.9,29.0,711.0,561.65,413.19
2016,10,14,13,0,853.0,115.0,1.9,29.0,767.0,636.17,469.75
2016,10,14,13,15,848.5,114.0,1.9,29.0,751.0,674.19,498.41
2016,10,14,13,30,844.0,113.0,1.9,29.0,735.0,715.85,529.02
2016,10,14,13,45,838.0,111.0,1.9,29.5,711.5,746.71,550.81
2016,10,14,14,0,832.0,109.0,1.9,30.0,688.0,774.13,569.08
2016,10,14,14,15,821.0,107.0,1.9,29.5,656.0,794.04,584.29
2016,10,14,14,30,810.0,105.0,1.9,29.0,624.0,810.11,597.2
2016,10,14,14,45,795.0,102.5,1.9,29.0,586.0,818.37,603.93
2016,10,14,15,0,780.0,100.0,1.9,29.0,548.0,822.65,608.24
2016,10,14,15,15,759.0,96.5,1.9,29.0,503.5,816.53,605.8
2016,10,14,15,30,738.0,93.0,1.9,29.0,459.0,806.44,600.86
2016,10,14,15,45,708.0,89.0,1.95,29.0,410.5,789.7,591.86
2016,10,14,16,0,678.0,85.0,2.0,29.0,362.0,764.28,576.74
2016,10,14,16,15,636.0,79.5,1.85,28.5,310.5,722.72,549.56
2016,10,14,16,30,594.0,74.0,1.7,28.0,259.0,678.38,519.46
2016,10,14,16,45,529.5,66.0,1.55,27.5,207.5,608.17,469.18
2016,10,14,17,0,465.0,58.0,1.4,27.0,156.0,536.52,415.17
2016,10,14,17,15,364.0,46.5,1.3,26.0,108.5,428.38,331.43
2016,10,14,17,30,263.0,35.0,1.2,25.0,61.0,323.73,239.84
2016,10,14,17,45,131.5,17.5,1.1,24.5,30.5,162.2,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,79.5,14.5,2.95,20.5,21.0,11.41,0.0
2016,10,15,7,0,159.0,29.0,3.1,21.0,42.0,21.89,9.64
2016,10,15,7,15,271.0,44.0,3.25,21.5,86.0,33.28,22.42
2016,10,15,7,30,383.0,59.0,3.4,22.0,130.0,44.72,32.83
2016,10,15,7,45,459.5,68.0,3.6,22.5,181.0,54.18,41.28
2016,10,15,8,0,536.0,77.0,3.8,23.0,232.0,60.87,47.09
2016,10,15,8,15,584.0,84.0,3.95,23.5,283.5,65.69,51.11
2016,10,15,8,30,632.0,91.0,4.1,24.0,335.0,70.48,54.97
2016,10,15,8,45,316.0,90.0,4.35,25.0,212.0,63.25,48.43
2016,10,15,9,0,0.0,89.0,4.6,26.0,89.0,68.09,52.15
2016,10,15,9,15,39.5,166.5,4.6,26.5,188.5,116.74,92.49
2016,10,15,9,30,79.0,244.0,4.6,27.0,288.0,160.47,127.94
2016,10,15,9,45,42.5,217.0,4.65,27.5,241.0,146.78,116.12
2016,10,15,10,0,6.0,190.0,4.7,28.0,194.0,137.87,108.35
2016,10,15,10,15,6.0,193.0,4.65,28.0,197.5,140.35,110.14
2016,10,15,10,30,6.0,196.0,4.6,28.0,201.0,143.28,107.22
2016,10,15,10,45,7.0,203.0,4.6,28.5,208.5,149.84,111.73
2016,10,15,11,0,8.0,210.0,4.6,29.0,216.0,156.54,116.43
2016,10,15,11,15,34.0,276.5,4.6,29.5,302.5,203.46,150.92
2016,10,15,11,30,60.0,343.0,4.6,30.0,389.0,260.05,192.54
2016,10,15,11,45,53.0,340.0,4.6,30.5,381.0,265.27,196.52
2016,10,15,12,0,46.0,337.0,4.6,31.0,373.0,269.2,199.51
2016,10,15,12,15,103.5,360.5,4.55,31.0,440.5,321.12,238.02
2016,10,15,12,30,161.0,384.0,4.5,31.0,508.0,384.63,285.2
2016,10,15,12,45,196.0,377.0,4.5,31.5,527.0,416.36,308.77
2016,10,15,13,0,231.0,370.0,4.5,32.0,546.0,450.51,334.22
2016,10,15,13,15,548.0,237.5,4.5,32.0,642.0,587.11,437.66
2016,10,15,13,30,865.0,105.0,4.5,32.0,738.0,714.9,534.09
2016,10,15,13,45,552.5,215.5,4.5,32.0,615.0,630.41,471.33
2016,10,15,14,0,240.0,326.0,4.5,32.0,492.0,489.32,366.34
2016,10,15,14,15,537.0,211.0,4.45,32.0,559.5,665.07,499.94
2016,10,15,14,30,834.0,96.0,4.4,32.0,627.0,818.14,610.41
2016,10,15,14,45,814.5,95.5,4.4,32.0,587.5,825.17,615.72
2016,10,15,15,0,795.0,95.0,4.4,32.0,548.0,828.06,619.23
2016,10,15,15,15,774.0,91.5,4.3,31.5,503.5,822.09,617.68
2016,10,15,15,30,753.0,88.0,4.2,31.0,459.0,812.13,613.48
2016,10,15,15,45,721.5,84.5,4.15,31.0,409.5,788.8,598.89
2016,10,15,16,0,690.0,81.0,4.1,31.0,360.0,768.06,585.98
2016,10,15,16,15,647.5,75.5,3.75,30.5,308.5,726.11,557.53
2016,10,15,16,30,605.0,70.0,3.4,30.0,257.0,681.43,526.14
2016,10,15,16,45,540.5,62.5,3.1,29.5,205.0,612.02,475.21
2016,10,15,17,0,476.0,55.0,2.8,29.0,153.0,541.29,420.61
2016,10,15,17,15,371.5,44.0,2.55,28.0,106.0,431.05,333.71
2016,10,15,17,30,267.0,33.0,2.3,27.0,59.0,323.12,236.3
2016,10,15,17,45,133.5,16.5,2.05,26.5,29.5,123.11,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,69.5,15.0,3.9,22.5,20.0,11.8,0.0
2016,10,16,7,0,139.0,30.0,4.0,23.0,40.0,22.54,9.37
2016,10,16,7,15,250.5,46.0,4.2,23.0,84.0,34.57,23.27
2016,10,16,7,30,362.0,62.0,4.4,23.0,128.0,46.62,34.27
2016,10,16,7,45,451.0,70.5,4.65,23.5,181.0,56.15,42.77
2016,10,16,8,0,540.0,79.0,4.9,24.0,234.0,62.52,48.3
2016,10,16,8,15,589.5,86.0,5.0,24.5,286.0,67.31,52.29
2016,10,16,8,30,639.0,93.0,5.1,25.0,338.0,72.09,56.13
2016,10,16,8,45,689.0,93.5,5.25,26.0,390.5,72.35,55.95
2016,10,16,9,0,739.0,94.0,5.4,27.0,443.0,72.87,55.97
2016,10,16,9,15,762.5,97.5,5.35,27.5,489.0,81.14,62.57
2016,10,16,9,30,786.0,101.0,5.3,28.0,535.0,83.3,64.03
2016,10,16,9,45,815.0,99.0,5.3,28.5,578.0,81.91,62.56
2016,10,16,10,0,844.0,97.0,5.3,29.0,621.0,80.72,61.3
2016,10,16,10,15,855.5,99.0,5.2,29.5,655.0,81.73,61.85
2016,10,16,10,30,867.0,101.0,5.1,30.0,689.0,111.41,68.41
2016,10,16,10,45,880.5,99.5,5.1,30.5,716.0,169.0,93.08
2016,10,16,11,0,894.0,98.0,5.1,31.0,743.0,227.53,133.03
2016,10,16,11,15,899.5,99.0,5.05,31.0,761.5,286.59,180.81
2016,10,16,11,30,905.0,100.0,5.0,31.0,780.0,345.31,230.94
2016,10,16,11,45,912.5,97.5,5.0,31.5,790.5,401.61,279.16
2016,10,16,12,0,920.0,95.0,5.0,32.0,801.0,457.12,326.04
2016,10,16,12,15,920.0,95.0,4.95,32.0,802.0,510.1,370.6
2016,10,16,12,30,920.0,95.0,4.9,32.0,803.0,561.15,412.54
2016,10,16,12,45,918.5,94.5,4.85,32.5,795.0,608.79,449.97
2016,10,16,13,0,917.0,94.0,4.8,33.0,787.0,653.91,484.46
2016,10,16,13,15,912.5,93.5,4.7,33.0,770.5,694.38,515.55
2016,10,16,13,30,908.0,93.0,4.6,33.0,754.0,731.75,543.87
2016,10,16,13,45,900.5,92.0,4.6,33.0,729.0,763.19,567.51
2016,10,16,14,0,893.0,91.0,4.6,33.0,704.0,791.06,587.41
2016,10,16,14,15,883.0,89.5,4.55,33.0,671.5,812.78,603.03
2016,10,16,14,30,873.0,88.0,4.5,33.0,639.0,830.66,616.18
2016,10,16,14,45,859.5,85.5,4.45,33.0,599.5,840.63,624.11
2016,10,16,15,0,846.0,83.0,4.4,33.0,560.0,856.23,636.1
2016,10,16,15,15,826.0,80.0,4.25,32.5,515.0,852.28,635.74
2016,10,16,15,30,806.0,77.0,4.1,32.0,470.0,844.28,632.79
2016,10,16,15,45,777.5,74.0,4.0,32.0,420.0,824.69,620.81
2016,10,16,16,0,749.0,71.0,3.9,32.0,370.0,801.35,606.07
2016,10,16,16,15,708.5,66.0,3.5,31.0,317.0,761.06,580.05
2016,10,16,16,30,668.0,61.0,3.1,30.0,264.0,717.65,550.63
2016,10,16,16,45,604.5,55.0,2.75,29.5,211.0,657.51,506.45
2016,10,16,17,0,541.0,49.0,2.4,29.0,158.0,589.64,453.89
2016,10,16,17,15,435.0,39.0,2.2,28.0,109.0,479.09,367.38
2016,10,16,17,30,329.0,29.0,2.0,27.0,60.0,371.67,265.9
2016,10,16,17,45,164.5,14.5,1.85,26.0,30.0,146.62,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,65.0,14.5,3.6,21.5,19.0,11.41,0.0
2016,10,17,7,0,130.0,29.0,3.8,22.0,38.0,21.78,8.24
2016,10,17,7,15,241.5,45.5,4.05,22.5,82.0,34.16,22.92
2016,10,17,7,30,353.0,62.0,4.3,23.0,126.0,46.54,34.17
2016,10,17,7,45,445.5,70.5,4.6,23.5,178.5,56.17,42.77
2016,10,17,8,0,538.0,79.0,4.9,24.0,231.0,62.56,48.34
2016,10,17,8,15,587.5,86.0,5.0,24.5,283.0,67.35,52.33
2016,10,17,8,30,637.0,93.0,5.1,25.0,335.0,72.13,56.18
2016,10,17,8,45,691.5,92.0,5.2,26.0,388.0,71.42,55.18
2016,10,17,9,0,746.0,91.0,5.3,27.0,441.0,76.95,59.41
2016,10,17,9,15,769.0,94.5,5.3,27.5,487.0,79.22,60.98
2016,10,17,9,30,792.0,98.0,5.3,28.0,533.0,81.45,62.51
2016,10,17,9,45,819.0,96.5,5.35,28.5,575.5,80.41,61.34
2016,10,17,10,0,846.0,95.0,5.4,29.0,618.0,79.55,60.35
2016,10,17,10,15,857.5,97.0,5.35,29.5,651.5,89.4,68.15
2016,10,17,10,30,869.0,99.0,5.3,30.0,685.0,109.33,67.35
2016,10,17,10,45,881.0,98.5,5.3,30.5,712.0,167.36,92.05
2016,10,17,11,0,893.0,98.0,5.3,31.0,739.0,226.21,132.14
2016,10,17,11,15,898.0,98.5,5.25,31.0,757.0,284.69,179.45
2016,10,17,11,30,903.0,99.0,5.2,31.0,775.0,342.73,229.13
2016,10,17,11,45,905.5,100.0,5.2,31.5,784.0,399.61,277.93
2016,10,17,12,0,908.0,101.0,5.2,32.0,793.0,455.35,325.07
2016,10,17,12,15,908.0,101.0,5.15,32.0,794.0,507.78,369.27
2016,10,17,12,30,908.0,101.0,5.1,32.0,795.0,558.32,410.91
2016,10,17,12,45,906.0,100.5,5.05,32.5,786.5,605.2,447.88
2016,10,17,13,0,904.0,100.0,5.0,33.0,778.0,649.55,481.93
2016,10,17,13,15,899.0,99.0,4.95,33.0,761.5,688.79,512.49
2016,10,17,13,30,894.0,98.0,4.9,33.0,745.0,724.9,540.22
2016,10,17,13,45,886.5,96.5,4.85,33.0,720.0,755.43,563.4
2016,10,17,14,0,879.0,95.0,4.8,33.0,695.0,782.41,582.54
2016,10,17,14,15,868.5,93.5,4.7,33.0,662.5,803.38,597.36
2016,10,17,14,30,858.0,92.0,4.6,33.0,630.0,820.56,609.88
2016,10,17,14,45,841.5,90.0,4.55,33.0,590.5,837.64,622.71
2016,10,17,15,0,825.0,88.0,4.5,33.0,551.0,841.8,626.85
2016,10,17,15,15,804.5,85.0,4.4,32.5,506.0,837.19,626.29
2016,10,17,15,30,784.0,82.0,4.3,32.0,461.0,828.56,623.08
2016,10,17,15,45,755.0,78.5,4.2,32.0,411.5,807.78,610.18
2016,10,17,16,0,726.0,75.0,4.1,32.0,362.0,783.24,594.47
2016,10,17,16,15,684.0,70.0,3.7,31.0,309.5,748.01,571.87
2016,10,17,16,30,642.0,65.0,3.3,30.0,257.0,704.54,542.19
2016,10,17,16,45,578.0,57.5,2.95,29.5,204.5,635.67,491.41
2016,10,17,17,0,514.0,50.0,2.6,29.0,152.0,565.6,436.89
2016,10,17,17,15,406.0,39.5,2.4,28.0,104.0,453.36,348.35
2016,10,17,17,30,298.0,29.0,2.2,27.0,56.0,344.37,242.11
2016,10,17,17,45,149.0,14.5,2.05,26.5,28.0,133.45,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,8.5,3.55,22.5,8.5,6.69,0.0
2016,10,18,7,0,0.0,17.0,3.7,23.0,17.0,12.96,2.09
2016,10,18,7,15,0.0,37.0,3.95,23.5,37.0,27.68,17.37
2016,10,18,7,30,0.0,57.0,4.2,24.0,57.0,42.02,30.16
2016,10,18,7,45,7.5,79.0,4.5,24.5,81.5,57.58,43.78
2016,10,18,8,0,15.0,101.0,4.8,25.0,106.0,73.0,57.04
2016,10,18,8,15,29.5,124.5,4.8,25.5,135.5,87.13,68.92
2016,10,18,8,30,44.0,148.0,4.8,26.0,165.0,102.26,81.41
2016,10,18,8,45,130.0,173.5,4.85,26.5,232.5,116.5,92.93
2016,10,18,9,0,216.0,199.0,4.9,27.0,300.0,132.68,105.89
2016,10,18,9,15,308.0,204.5,4.85,27.5,364.5,133.67,106.13
2016,10,18,9,30,400.0,210.0,4.8,28.0,429.0,138.4,109.47
2016,10,18,9,45,427.5,221.0,4.8,28.5,470.5,138.82,109.29
2016,10,18,10,0,455.0,232.0,4.8,29.0,512.0,143.85,112.88
2016,10,18,10,15,636.5,175.0,4.7,29.5,589.5,114.99,88.98
2016,10,18,10,30,818.0,118.0,4.6,30.0,667.0,109.16,68.47
2016,10,18,10,45,828.5,119.0,4.55,30.5,693.0,166.17,93.18
2016,10,18,11,0,839.0,120.0,4.5,31.0,719.0,224.07,132.54
2016,10,18,11,15,844.5,121.0,4.4,31.0,736.5,281.47,178.52
2016,10,18,11,30,850.0,122.0,4.3,31.0,754.0,338.67,226.88
2016,10,18,11,45,870.5,113.0,4.25,31.5,767.0,395.32,274.4
2016,10,18,12,0,891.0,104.0,4.2,32.0,780.0,449.25,319.43
2016,10,18,12,15,891.0,104.0,4.1,32.0,780.5,500.79,362.52
2016,10,18,12,30,891.0,104.0,4.0,32.0,781.0,550.45,403.05
2016,10,18,12,45,690.0,193.5,3.95,32.0,715.0,564.61,416.12
2016,10,18,13,0,489.0,283.0,3.9,32.0,649.0,552.48,408.41
2016,10,18,13,15,371.5,313.0,3.8,32.0,587.5,522.27,387.54
2016,10,18,13,30,254.0,343.0,3.7,32.0,526.0,479.47,356.6
2016,10,18,13,45,269.0,327.5,3.6,32.0,515.5,508.56,378.79
2016,10,18,14,0,284.0,312.0,3.5,32.0,505.0,524.27,391.27
2016,10,18,14,15,237.5,302.0,3.4,31.5,458.0,478.57,359.57
2016,10,18,14,30,191.0,292.0,3.3,31.0,411.0,445.0,336.06
2016,10,18,14,45,191.0,272.0,3.25,31.0,385.0,436.73,331.34
2016,10,18,15,0,191.0,252.0,3.2,31.0,359.0,426.97,325.43
2016,10,18,15,15,320.0,209.0,3.0,31.0,370.0,522.75,399.72
2016,10,18,15,30,449.0,166.0,2.8,31.0,381.0,620.42,473.32
2016,10,18,15,45,433.0,150.5,2.65,31.0,339.5,597.57,457.51
2016,10,18,16,0,417.0,135.0,2.5,31.0,298.0,572.07,440.24
2016,10,18,16,15,397.0,117.0,2.15,30.0,254.0,537.46,416.82
2016,10,18,16,30,377.0,99.0,1.8,29.0,210.0,500.54,390.67
2016,10,18,16,45,336.0,82.0,1.5,28.5,166.0,444.38,347.74
2016,10,18,17,0,295.0,65.0,1.2,28.0,122.0,387.41,302.12
2016,10,18,17,15,225.0,47.5,1.2,27.5,82.5,304.75,234.64
2016,10,18,17,30,155.0,30.0,1.2,27.0,43.0,222.85,151.52
2016,10,18,17,45,77.5,15.0,1.2,26.5,21.5,75.06,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,18.0,12.0,2.05,22.5,13.0,9.44,0.0
2016,10,19,7,0,36.0,24.0,2.2,23.0,26.0,18.06,4.3
2016,10,19,7,15,94.0,44.5,2.4,23.5,59.0,32.63,21.42
2016,10,19,7,30,152.0,65.0,2.6,24.0,92.0,47.11,34.45
2016,10,19,7,45,195.0,85.0,2.85,24.5,131.5,60.9,46.58
2016,10,19,8,0,238.0,105.0,3.1,25.0,171.0,74.38,58.19
2016,10,19,8,15,261.0,124.5,3.3,25.0,210.5,86.99,68.91
2016,10,19,8,30,284.0,144.0,3.5,25.0,250.0,99.21,79.12
2016,10,19,8,45,356.5,153.5,3.7,25.5,305.5,106.19,84.61
2016,10,19,9,0,429.0,163.0,3.9,26.0,361.0,109.7,87.1
2016,10,19,9,15,395.0,190.0,3.95,26.5,387.0,127.63,101.53
2016,10,19,9,30,361.0,217.0,4.0,27.0,413.0,141.28,112.24
2016,10,19,9,45,361.5,236.0,4.05,27.5,444.5,150.87,119.52
2016,10,19,10,0,362.0,255.0,4.1,28.0,476.0,160.07,126.45
2016,10,19,10,15,383.0,265.0,4.1,28.0,510.5,164.99,130.14
2016,10,19,10,30,404.0,275.0,4.1,28.0,545.0,179.62,129.9
2016,10,19,10,45,403.5,289.0,4.1,28.5,567.0,220.4,151.25
2016,10,19,11,0,403.0,303.0,4.1,29.0,589.0,261.52,179.82
2016,10,19,11,15,406.0,309.0,4.1,29.0,603.5,298.98,209.08
2016,10,19,11,30,409.0,315.0,4.1,29.0,618.0,336.62,239.79
2016,10,19,11,45,635.5,212.5,4.1,29.5,689.5,379.52,269.58
2016,10,19,12,0,862.0,110.0,4.1,30.0,761.0,440.56,315.92
2016,10,19,12,15,658.5,206.0,4.05,30.0,703.5,472.11,345.74
2016,10,19,12,30,455.0,302.0,4.0,30.0,646.0,481.37,356.1
2016,10,19,12,45,448.0,302.0,4.0,30.5,637.5,510.43,378.75
2016,10,19,13,0,441.0,302.0,4.0,31.0,629.0,537.52,399.35
2016,10,19,13,15,439.0,296.0,3.95,30.5,615.5,560.94,418.61
2016,10,19,13,30,437.0,290.0,3.9,30.0,602.0,582.34,436.26
2016,10,19,13,45,462.5,268.5,3.9,30.0,589.0,608.11,456.74
2016,10,19,14,0,488.0,247.0,3.9,30.0,576.0,632.59,476.28
2016,10,19,14,15,479.5,238.0,3.85,30.0,548.0,640.48,483.23
2016,10,19,14,30,471.0,229.0,3.8,30.0,520.0,645.46,488.19
2016,10,19,14,45,601.5,170.5,3.75,30.0,518.0,721.84,546.71
2016,10,19,15,0,732.0,112.0,3.7,30.0,516.0,789.6,596.08
2016,10,19,15,15,662.5,119.5,3.55,29.5,462.0,753.76,572.74
2016,10,19,15,30,593.0,127.0,3.4,29.0,408.0,712.32,545.8
2016,10,19,15,45,607.0,110.0,3.25,29.0,370.5,714.58,548.71
2016,10,19,16,0,621.0,93.0,3.1,29.0,333.0,713.28,548.63
2016,10,19,16,15,573.5,86.0,2.8,28.5,282.5,665.19,514.97
2016,10,19,16,30,526.0,79.0,2.5,28.0,232.0,614.32,478.28
2016,10,19,16,45,463.0,68.5,2.2,27.5,183.0,543.46,424.98
2016,10,19,17,0,400.0,58.0,1.9,27.0,134.0,471.19,367.89
2016,10,19,17,15,290.0,44.0,1.8,26.5,89.5,354.41,274.04
2016,10,19,17,30,180.0,30.0,1.7,26.0,45.0,241.67,159.91
2016,10,19,17,45,90.0,15.0,1.6,25.5,22.5,85.0,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,0.0,3.5,3.8,21.0,3.5,2.75,0.0
2016,10,20,7,0,0.0,7.0,4.2,21.0,7.0,5.3,0.0
2016,10,20,7,15,0.0,18.5,4.5,21.0,18.5,14.07,6.1
