Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,7,30,0.0,30.0,4.8,21.0,30.0,22.88,14.06
2016,10,20,7,45,0.0,43.5,5.1,21.5,43.5,33.26,23.27
2016,10,20,8,0,0.0,57.0,5.4,22.0,57.0,43.66,32.37
2016,10,20,8,15,0.0,71.0,5.7,22.0,71.0,54.02,41.36
2016,10,20,8,30,0.0,85.0,6.0,22.0,85.0,64.28,50.15
2016,10,20,8,45,0.0,49.5,6.3,22.5,49.5,37.87,27.15
2016,10,20,9,0,0.0,14.0,6.6,23.0,14.0,10.67,3.56
2016,10,20,9,15,0.0,38.5,6.7,23.0,38.5,29.45,19.68
2016,10,20,9,30,0.0,63.0,6.8,23.0,63.0,48.35,35.76
2016,10,20,9,45,0.0,111.0,6.9,23.5,111.0,84.31,66.02
2016,10,20,10,0,0.0,159.0,7.0,24.0,159.0,117.34,93.38
2016,10,20,10,15,27.5,224.5,7.0,24.5,243.0,151.4,121.24
2016,10,20,10,30,55.0,290.0,7.0,25.0,327.0,188.97,144.19
2016,10,20,10,45,128.5,315.5,7.0,25.5,405.5,212.13,157.64
2016,10,20,11,0,202.0,341.0,7.0,26.0,484.0,254.23,185.91
2016,10,20,11,15,286.5,332.5,6.95,26.0,540.5,285.03,206.87
2016,10,20,11,30,371.0,324.0,6.9,26.0,597.0,330.74,241.19
2016,10,20,11,45,386.5,320.0,6.9,26.5,607.5,364.26,268.85
2016,10,20,12,0,402.0,316.0,6.9,27.0,618.0,398.58,297.13
2016,10,20,12,15,626.0,220.5,6.9,27.0,691.5,467.04,350.3
2016,10,20,12,30,850.0,125.0,6.9,27.0,765.0,545.45,412.92
2016,10,20,12,45,854.0,121.5,6.9,27.0,758.5,591.96,451.91
2016,10,20,13,0,858.0,118.0,6.9,27.0,752.0,636.41,488.65
2016,10,20,13,15,460.0,219.0,6.9,27.0,558.0,508.59,392.67
2016,10,20,13,30,62.0,320.0,6.9,27.0,364.0,313.7,240.23
2016,10,20,13,45,202.0,306.5,6.9,27.0,443.0,425.29,329.03
2016,10,20,14,0,342.0,293.0,6.9,27.0,522.0,548.92,425.49
2016,10,20,14,15,347.5,276.0,6.85,27.0,499.0,555.7,431.89
2016,10,20,14,30,353.0,259.0,6.8,27.0,476.0,560.6,437.22
2016,10,20,14,45,354.5,240.0,6.8,27.0,446.5,558.05,437.08
2016,10,20,15,0,356.0,221.0,6.8,27.0,417.0,553.25,435.3
2016,10,20,15,15,553.5,156.5,6.7,26.5,431.0,687.59,543.37
2016,10,20,15,30,751.0,92.0,6.6,26.0,445.0,809.86,636.79
2016,10,20,15,45,731.0,85.0,6.5,26.0,397.5,793.31,625.58
2016,10,20,16,0,711.0,78.0,6.4,26.0,350.0,773.2,612.04
2016,10,20,16,15,669.0,72.0,6.1,25.5,298.0,731.44,582.23
2016,10,20,16,30,627.0,66.0,5.8,25.0,246.0,686.91,549.11
2016,10,20,16,45,571.5,57.0,5.5,24.5,195.0,624.16,500.09
2016,10,20,17,0,516.0,48.0,5.2,24.0,144.0,560.1,446.97
2016,10,20,17,15,403.5,37.0,4.85,23.0,96.5,444.48,350.1
2016,10,20,17,30,291.0,26.0,4.5,22.0,49.0,325.19,211.15
2016,10,20,17,45,145.5,13.0,4.2,21.5,24.5,128.16,0.0
2016,10,20,18,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,6,45,168.0,10.0,2.4,11.5,20.5,7.87,0.0
2016,10,21,7,0,336.0,20.0,2.6,12.0,41.0,18.2,2.46
2016,10,21,7,15,463.0,30.0,2.8,12.5,90.0,27.44,17.91
2016,10,21,7,30,590.0,40.0,3.0,13.0,139.0,36.82,26.96
2016,10,21,7,45,660.5,46.0,3.2,14.0,194.5,42.44,32.25
2016,10,21,8,0,731.0,52.0,3.4,15.0,250.0,48.15,37.36
2016,10,21,8,15,773.5,56.0,3.45,15.5,305.0,51.96,40.69
2016,10,21,8,30,816.0,60.0,3.5,16.0,360.0,55.8,43.93
2016,10,21,8,45,845.5,63.0,3.6,17.0,412.5,64.48,51.23
2016,10,21,9,0,875.0,66.0,3.7,18.0,465.0,68.02,53.94
2016,10,21,9,15,895.0,68.5,3.6,18.5,512.5,70.92,56.16
2016,10,21,9,30,915.0,71.0,3.5,19.0,560.0,73.69,58.25
2016,10,21,9,45,929.5,72.5,3.4,19.5,601.5,75.57,59.56
2016,10,21,10,0,944.0,74.0,3.3,20.0,643.0,77.34,60.8
2016,10,21,10,15,954.0,75.5,3.2,20.0,677.5,78.9,61.98
2016,10,21,10,30,964.0,77.0,3.1,20.0,712.0,95.69,60.78
2016,10,21,10,45,971.0,77.5,3.05,20.5,738.5,158.78,86.45
2016,10,21,11,0,978.0,78.0,3.0,21.0,765.0,222.05,130.21
2016,10,21,11,15,982.0,79.0,2.9,21.5,783.5,284.93,181.89
2016,10,21,11,30,986.0,80.0,2.8,22.0,802.0,347.17,235.93
2016,10,21,11,45,987.5,80.5,2.75,22.5,811.0,407.28,288.69
2016,10,21,12,0,989.0,81.0,2.7,23.0,820.0,465.94,339.32
2016,10,21,12,15,988.5,81.0,2.65,23.0,820.5,521.61,386.98
2016,10,21,12,30,988.0,81.0,2.6,23.0,821.0,575.12,431.6
2016,10,21,12,45,986.0,81.0,2.6,23.5,812.0,625.44,471.82
2016,10,21,13,0,984.0,81.0,2.6,24.0,803.0,673.05,508.8
2016,10,21,13,15,979.5,80.0,2.55,24.0,785.5,715.2,541.65
2016,10,21,13,30,975.0,79.0,2.5,24.0,768.0,754.01,571.4
2016,10,21,13,45,967.5,78.0,2.45,24.0,742.0,787.19,595.94
2016,10,21,14,0,960.0,77.0,2.4,24.0,716.0,816.59,616.51
2016,10,21,14,15,950.5,76.0,2.35,24.0,682.5,840.59,633.42
2016,10,21,14,30,941.0,75.0,2.3,24.0,649.0,860.59,647.74
2016,10,21,14,45,927.0,73.0,2.25,24.0,608.0,871.68,656.17
2016,10,21,15,0,913.0,71.0,2.2,24.0,567.0,878.59,662.0
2016,10,21,15,15,894.0,68.5,2.1,23.5,520.5,876.44,662.67
2016,10,21,15,30,875.0,66.0,2.0,23.0,474.0,870.22,660.7
2016,10,21,15,45,848.0,63.0,1.95,23.0,422.5,852.37,649.97
2016,10,21,16,0,821.0,60.0,1.9,23.0,371.0,840.54,643.21
2016,10,21,16,15,781.0,56.0,1.65,22.5,316.5,802.39,616.77
2016,10,21,16,30,741.0,52.0,1.4,22.0,262.0,761.05,586.89
2016,10,21,16,45,677.0,46.5,1.15,21.5,207.0,693.77,536.42
2016,10,21,17,0,613.0,41.0,0.9,21.0,152.0,624.47,481.15
2016,10,21,17,15,496.5,32.0,0.95,20.0,101.5,505.43,387.38
2016,10,21,17,30,380.0,23.0,1.0,19.0,51.0,380.28,229.13
2016,10,21,17,45,190.0,11.5,1.05,18.0,25.5,162.51,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,164.5,10.0,1.0,10.5,19.5,7.87,0.0
2016,10,22,7,0,329.0,20.0,1.0,11.0,39.0,18.21,0.89
2016,10,22,7,15,457.5,29.5,1.2,12.0,87.5,26.98,17.5
2016,10,22,7,30,586.0,39.0,1.4,13.0,136.0,35.92,26.18
2016,10,22,7,45,654.5,45.5,1.65,14.0,191.0,41.96,31.83
2016,10,22,8,0,723.0,52.0,1.9,15.0,246.0,48.05,37.29
2016,10,22,8,15,765.5,56.5,2.05,16.0,301.0,52.24,40.87
2016,10,22,8,30,808.0,61.0,2.2,17.0,356.0,56.43,44.32
2016,10,22,8,45,836.0,64.5,2.35,18.0,407.5,59.61,46.78
2016,10,22,9,0,864.0,68.0,2.5,19.0,459.0,69.1,54.66
2016,10,22,9,15,884.0,70.5,2.55,19.5,506.0,71.97,56.83
2016,10,22,9,30,904.0,73.0,2.6,20.0,553.0,74.71,58.89
2016,10,22,9,45,917.0,75.5,2.65,21.0,594.0,77.16,60.56
2016,10,22,10,0,930.0,78.0,2.7,22.0,635.0,79.49,62.12
2016,10,22,10,15,940.5,79.5,2.65,22.0,669.5,81.01,63.26
2016,10,22,10,30,951.0,81.0,2.6,22.0,704.0,96.32,61.82
2016,10,22,10,45,956.5,82.5,2.6,22.5,730.0,159.14,86.85
2016,10,22,11,0,962.0,84.0,2.6,23.0,756.0,222.01,129.76
2016,10,22,11,15,966.5,85.0,2.6,23.5,774.0,284.13,180.18
2016,10,22,11,30,971.0,86.0,2.6,24.0,792.0,345.68,233.08
2016,10,22,11,45,971.0,87.0,2.6,24.5,801.0,404.89,284.65
2016,10,22,12,0,971.0,88.0,2.6,25.0,810.0,462.54,334.09
2016,10,22,12,15,971.0,88.0,2.6,25.0,810.0,517.59,380.94
2016,10,22,12,30,971.0,88.0,2.6,25.0,810.0,570.59,424.93
2016,10,22,12,45,967.0,88.5,2.6,25.5,801.0,619.56,463.86
2016,10,22,13,0,963.0,89.0,2.6,26.0,792.0,665.71,499.52
2016,10,22,13,15,958.5,88.5,2.6,26.0,774.5,707.61,532.22
2016,10,22,13,30,954.0,88.0,2.6,26.0,757.0,746.29,561.96
2016,10,22,13,45,945.5,87.0,2.65,26.0,731.0,778.23,586.61
2016,10,22,14,0,937.0,86.0,2.7,26.0,705.0,806.4,606.99
2016,10,22,14,15,926.5,84.5,2.7,26.0,671.5,828.64,623.12
2016,10,22,14,30,916.0,83.0,2.7,26.0,638.0,846.9,636.72
2016,10,22,14,45,899.5,81.5,2.75,26.0,597.0,856.19,644.75
2016,10,22,15,0,883.0,80.0,2.8,26.0,556.0,861.35,650.21
2016,10,22,15,15,862.5,77.5,2.8,25.5,509.5,867.34,657.37
2016,10,22,15,30,842.0,75.0,2.8,25.0,463.0,859.92,655.41
2016,10,22,15,45,812.0,71.5,2.8,25.0,412.0,838.82,642.69
2016,10,22,16,0,782.0,68.0,2.8,25.0,361.0,813.81,626.98
2016,10,22,16,15,739.5,63.0,2.45,24.0,306.5,772.17,598.9
2016,10,22,16,30,697.0,58.0,2.1,23.0,252.0,727.26,566.98
2016,10,22,16,45,629.0,51.0,1.8,22.0,198.0,654.74,512.96
2016,10,22,17,0,561.0,44.0,1.5,21.0,144.0,590.67,461.51
2016,10,22,17,15,440.0,34.0,1.5,20.0,95.0,469.41,363.07
2016,10,22,17,30,319.0,24.0,1.5,19.0,46.0,339.38,189.28
2016,10,22,17,45,159.5,12.0,1.55,18.5,23.0,137.83,0.0
2016,10,22,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,6,45,0.0,9.0,1.8,13.5,9.0,7.08,0.0
2016,10,23,7,0,0.0,18.0,2.0,14.0,18.0,13.64,0.0
2016,10,23,7,15,23.5,39.0,2.1,14.5,43.0,28.74,18.65
2016,10,23,7,30,47.0,60.0,2.2,15.0,68.0,43.5,32.51
2016,10,23,7,45,60.5,83.0,2.35,15.5,97.0,59.17,46.76
2016,10,23,8,0,74.0,106.0,2.5,16.0,126.0,74.59,60.51
2016,10,23,8,15,86.5,127.5,2.55,16.5,155.5,88.9,72.99
2016,10,23,8,30,99.0,149.0,2.6,17.0,185.0,101.01,83.28
2016,10,23,8,45,303.5,144.5,2.65,17.5,276.5,99.98,82.0
2016,10,23,9,0,508.0,140.0,2.7,18.0,368.0,97.55,79.5
2016,10,23,9,15,498.0,160.5,2.9,18.5,403.5,108.86,88.81
2016,10,23,9,30,488.0,181.0,3.1,19.0,439.0,119.61,97.52
2016,10,23,9,45,465.0,204.0,3.35,19.5,464.5,130.96,106.67
2016,10,23,10,0,442.0,227.0,3.6,20.0,490.0,141.75,115.28
2016,10,23,10,15,466.5,231.5,3.7,20.5,523.0,143.23,116.03
2016,10,23,10,30,491.0,236.0,3.8,21.0,556.0,153.0,113.09
2016,10,23,10,45,385.0,279.5,3.95,21.5,536.5,211.04,149.49
2016,10,23,11,0,279.0,323.0,4.1,22.0,517.0,250.03,181.42
2016,10,23,11,15,205.0,337.5,4.1,22.0,482.5,272.68,202.5
2016,10,23,11,30,131.0,352.0,4.1,22.0,448.0,281.08,212.63
2016,10,23,11,45,293.5,323.0,4.15,22.5,539.5,332.75,249.11
2016,10,23,12,0,456.0,294.0,4.2,23.0,631.0,404.07,302.52
2016,10,23,12,15,377.0,320.5,4.15,23.0,599.0,419.3,317.67
2016,10,23,12,30,298.0,347.0,4.1,23.0,567.0,428.57,327.05
2016,10,23,12,45,302.0,341.5,4.1,23.5,563.0,451.28,345.2
2016,10,23,13,0,306.0,336.0,4.1,24.0,559.0,473.21,362.46
2016,10,23,13,15,170.5,311.5,4.05,24.0,435.5,378.05,291.26
2016,10,23,13,30,35.0,287.0,4.0,24.0,312.0,265.88,204.51
2016,10,23,13,45,245.5,270.0,3.95,24.0,432.0,435.56,338.72
2016,10,23,14,0,456.0,253.0,3.9,24.0,552.0,609.05,471.2
2016,10,23,14,15,536.5,211.0,3.8,24.0,546.5,654.03,506.38
2016,10,23,14,30,617.0,169.0,3.7,24.0,541.0,706.42,547.32
2016,10,23,14,45,695.5,134.5,3.6,24.0,528.0,756.8,585.81
2016,10,23,15,0,774.0,100.0,3.5,24.0,515.0,798.54,616.34
2016,10,23,15,15,455.0,149.5,3.15,23.5,388.0,589.7,463.99
2016,10,23,15,30,136.0,199.0,2.8,23.0,261.0,338.76,268.59
2016,10,23,15,45,129.5,177.5,2.5,23.0,231.5,316.45,252.72
2016,10,23,16,0,123.0,156.0,2.2,23.0,202.0,292.94,234.78
2016,10,23,16,15,114.0,133.0,2.05,22.5,170.5,263.91,212.61
2016,10,23,16,30,105.0,110.0,1.9,22.0,139.0,233.6,188.73
2016,10,23,16,45,89.5,87.0,1.75,21.5,108.0,196.23,158.06
2016,10,23,17,0,74.0,64.0,1.6,21.0,77.0,157.26,125.04
2016,10,23,17,15,38.5,43.5,1.6,20.5,50.0,89.44,67.09
2016,10,23,17,30,3.0,23.0,1.6,20.0,23.0,25.08,7.24
2016,10,23,17,45,1.5,11.5,1.6,20.0,11.5,10.25,0.0
2016,10,23,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,54.5,11.0,0.85,16.5,14.0,8.65,0.0
2016,10,24,7,0,109.0,22.0,0.9,17.0,28.0,16.61,0.0
2016,10,24,7,15,236.0,37.0,1.1,17.5,69.5,28.04,17.71
2016,10,24,7,30,363.0,52.0,1.3,18.0,111.0,39.59,28.7
2016,10,24,7,45,443.5,62.0,1.5,19.0,160.5,49.84,37.97
2016,10,24,8,0,524.0,72.0,1.7,20.0,210.0,57.46,44.67
2016,10,24,8,15,576.5,79.0,1.95,21.0,261.0,62.44,48.85
2016,10,24,8,30,629.0,86.0,2.2,22.0,312.0,67.42,52.87
2016,10,24,8,45,501.0,126.0,2.5,23.0,322.5,89.47,71.33
2016,10,24,9,0,373.0,166.0,2.8,24.0,333.0,113.75,91.29
2016,10,24,9,15,571.0,132.0,2.75,24.5,417.5,94.65,74.77
2016,10,24,9,30,769.0,98.0,2.7,25.0,502.0,81.41,63.32
2016,10,24,9,45,384.5,92.0,2.65,25.5,294.0,61.82,46.62
2016,10,24,10,0,0.0,86.0,2.6,26.0,86.0,66.21,50.08
2016,10,24,10,15,0.5,128.5,2.5,26.0,129.0,96.87,75.41
2016,10,24,10,30,1.0,171.0,2.4,26.0,172.0,126.01,94.73
2016,10,24,10,45,94.5,252.0,2.35,26.5,317.5,174.18,128.32
2016,10,24,11,0,188.0,333.0,2.3,27.0,463.0,245.91,177.93
2016,10,24,11,15,280.0,324.0,2.3,27.0,523.5,276.78,197.82
2016,10,24,11,30,372.0,315.0,2.3,27.0,584.0,322.95,231.15
2016,10,24,11,45,267.5,338.0,2.3,27.5,532.5,333.31,243.54
2016,10,24,12,0,163.0,361.0,2.3,28.0,481.0,331.54,245.34
2016,10,24,12,15,492.5,246.5,2.3,28.0,609.0,419.77,309.04
2016,10,24,12,30,822.0,132.0,2.3,28.0,737.0,530.6,391.24
2016,10,24,12,45,539.0,238.0,2.3,28.5,633.0,505.65,375.29
2016,10,24,13,0,256.0,344.0,2.3,29.0,529.0,449.5,334.43
2016,10,24,13,15,529.5,236.5,2.3,29.0,607.5,563.87,421.13
2016,10,24,13,30,803.0,129.0,2.3,29.0,686.0,684.61,510.67
2016,10,24,13,45,502.5,219.0,2.35,29.0,563.0,586.34,439.48
2016,10,24,14,0,202.0,309.0,2.4,29.0,440.0,441.17,332.31
2016,10,24,14,15,117.0,273.5,2.4,29.0,348.5,353.73,268.28
2016,10,24,14,30,32.0,238.0,2.4,29.0,257.0,241.65,183.16
2016,10,24,14,45,374.5,176.0,2.45,29.0,376.0,522.97,402.12
2016,10,24,15,0,717.0,114.0,2.5,29.0,495.0,769.03,580.58
2016,10,24,15,15,691.5,109.5,2.5,28.5,451.0,757.78,573.57
2016,10,24,15,30,666.0,105.0,2.5,28.0,407.0,742.71,565.92
2016,10,24,15,45,632.0,99.0,2.55,28.0,359.5,714.76,548.2
2016,10,24,16,0,598.0,93.0,2.6,28.0,312.0,683.36,527.6
2016,10,24,16,15,547.5,85.5,2.3,27.5,262.5,632.46,491.43
2016,10,24,16,30,497.0,78.0,2.0,27.0,213.0,578.75,451.84
2016,10,24,16,45,424.5,67.0,1.75,26.5,164.0,495.54,388.5
2016,10,24,17,0,352.0,56.0,1.5,26.0,115.0,419.86,327.83
2016,10,24,17,15,237.5,40.5,1.45,25.0,73.5,303.65,231.94
2016,10,24,17,30,123.0,25.0,1.4,24.0,32.0,174.17,68.58
2016,10,24,17,45,61.5,12.5,1.35,23.5,16.0,58.99,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,4.5,1.2,16.5,4.5,3.54,0.0
2016,10,25,7,0,0.0,9.0,1.3,17.0,9.0,6.83,0.0
2016,10,25,7,15,0.0,24.5,1.4,17.5,24.5,18.71,9.85
2016,10,25,7,30,0.0,40.0,1.5,18.0,40.0,30.31,20.65
2016,10,25,7,45,0.0,58.5,1.65,18.5,58.5,43.73,32.71
2016,10,25,8,0,0.0,77.0,1.8,19.0,77.0,57.01,44.47
2016,10,25,8,15,0.0,96.5,1.95,19.5,96.5,70.8,56.44
2016,10,25,8,30,0.0,116.0,2.1,20.0,116.0,84.45,68.04
2016,10,25,8,45,135.0,148.5,2.25,20.5,208.5,102.43,83.16
2016,10,25,9,0,270.0,181.0,2.4,21.0,301.0,120.24,97.87
2016,10,25,9,15,280.0,200.5,2.45,21.5,336.0,131.05,106.47
2016,10,25,9,30,290.0,220.0,2.5,22.0,371.0,141.47,114.66
2016,10,25,9,45,259.0,244.0,2.55,22.5,386.5,152.86,123.57
2016,10,25,10,0,228.0,268.0,2.6,23.0,402.0,170.29,137.38
2016,10,25,10,15,241.5,282.5,2.65,23.0,432.0,178.09,143.45
2016,10,25,10,30,255.0,297.0,2.7,23.0,462.0,181.28,137.17
2016,10,25,10,45,236.5,312.5,2.75,23.5,470.0,219.48,160.1
2016,10,25,11,0,218.0,328.0,2.8,24.0,478.0,247.58,180.28
2016,10,25,11,15,312.5,315.5,2.85,24.0,536.5,278.41,200.55
2016,10,25,11,30,407.0,303.0,2.9,24.0,595.0,324.46,234.48
2016,10,25,11,45,407.0,308.0,2.95,24.5,603.0,359.85,263.79
2016,10,25,12,0,407.0,313.0,3.0,25.0,611.0,394.84,292.54
2016,10,25,12,15,416.0,309.0,3.0,25.0,613.5,426.78,319.04
2016,10,25,12,30,425.0,305.0,3.0,25.0,616.0,463.3,348.52
2016,10,25,12,45,435.0,297.0,3.05,25.5,612.0,493.91,372.69
2016,10,25,13,0,445.0,289.0,3.1,26.0,608.0,523.77,395.95
2016,10,25,13,15,483.5,266.0,3.05,26.0,605.5,558.36,423.29
2016,10,25,13,30,522.0,243.0,3.0,26.0,603.0,593.02,450.53
2016,10,25,13,45,478.0,251.0,2.95,26.0,571.5,596.66,453.98
2016,10,25,14,0,434.0,259.0,2.9,26.0,540.0,595.58,453.92
2016,10,25,14,15,395.5,253.0,2.85,26.0,500.0,565.95,433.71
2016,10,25,14,30,357.0,247.0,2.8,26.0,460.0,547.36,421.09
2016,10,25,14,45,192.0,225.0,2.75,26.0,339.0,384.91,299.21
2016,10,25,15,0,27.0,203.0,2.7,26.0,218.0,196.07,151.19
2016,10,25,15,15,13.5,111.5,2.45,25.5,119.0,100.14,75.93
2016,10,25,15,30,0.0,20.0,2.2,25.0,20.0,15.25,6.88
2016,10,25,15,45,0.0,17.5,1.95,25.0,17.5,13.33,5.35
2016,10,25,16,0,0.0,15.0,1.7,25.0,15.0,11.41,3.79
2016,10,25,16,15,0.0,12.5,1.5,24.0,12.5,9.5,2.25
2016,10,25,16,30,0.0,10.0,1.3,23.0,10.0,7.59,0.68
2016,10,25,16,45,0.0,7.5,1.15,22.5,7.5,5.68,0.0
2016,10,25,17,0,0.0,5.0,1.0,22.0,5.0,3.78,0.0
2016,10,25,17,15,0.0,3.0,1.0,21.5,3.0,2.27,0.0
2016,10,25,17,30,0.0,1.0,1.0,21.0,1.0,0.75,0.0
2016,10,25,17,45,0.0,0.5,1.05,21.0,0.5,0.39,0.0
2016,10,25,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,6,45,55.5,9.5,1.25,16.5,12.5,7.47,0.0
2016,10,26,7,0,111.0,19.0,1.3,17.0,25.0,14.41,0.0
2016,10,26,7,15,237.0,34.0,1.5,17.5,65.0,25.88,15.62
2016,10,26,7,30,363.0,49.0,1.7,18.0,105.0,39.88,28.85
2016,10,26,7,45,446.0,58.0,1.95,19.0,154.0,46.78,35.26
2016,10,26,8,0,529.0,67.0,2.2,20.0,203.0,53.76,41.43
2016,10,26,8,15,580.5,74.0,2.5,21.0,253.0,58.86,45.76
2016,10,26,8,30,632.0,81.0,2.8,22.0,303.0,63.96,49.91
2016,10,26,8,45,667.0,86.0,3.1,23.0,351.0,67.34,52.47
2016,10,26,9,0,702.0,91.0,3.4,24.0,399.0,70.7,54.95
2016,10,26,9,15,727.0,94.5,3.3,24.5,443.5,72.84,56.48
2016,10,26,9,30,752.0,98.0,3.2,25.0,488.0,81.18,63.2
2016,10,26,9,45,418.5,180.5,3.15,25.5,400.0,116.85,92.59
2016,10,26,10,0,85.0,263.0,3.1,26.0,312.0,171.2,136.71
2016,10,26,10,15,132.5,283.0,3.0,26.0,365.5,175.4,139.7
2016,10,26,10,30,180.0,303.0,2.9,26.0,419.0,188.96,150.36
2016,10,26,10,45,502.0,209.0,2.8,26.5,549.0,174.89,114.79
2016,10,26,11,0,824.0,115.0,2.7,27.0,679.0,208.53,123.3
2016,10,26,11,15,830.0,116.5,2.65,27.5,696.0,264.75,167.63
2016,10,26,11,30,836.0,118.0,2.6,28.0,713.0,320.84,214.61
2016,10,26,11,45,850.0,112.5,2.55,28.5,724.0,373.91,259.63
2016,10,26,12,0,864.0,107.0,2.5,29.0,735.0,428.04,304.9
2016,10,26,12,15,864.0,107.0,2.45,29.0,735.5,477.64,346.64
2016,10,26,12,30,864.0,107.0,2.4,29.0,736.0,525.42,385.89
2016,10,26,12,45,861.5,107.0,2.4,29.0,728.0,569.84,421.8
2016,10,26,13,0,859.0,107.0,2.4,29.0,720.0,611.85,455.05
2016,10,26,13,15,568.0,213.0,2.4,29.0,614.5,565.24,422.1
2016,10,26,13,30,277.0,319.0,2.4,29.0,509.0,482.2,360.91
2016,10,26,13,45,553.5,211.0,2.4,29.5,573.0,612.49,459.26
2016,10,26,14,0,830.0,103.0,2.4,30.0,637.0,742.18,553.86
2016,10,26,14,15,818.0,101.0,2.35,29.5,605.5,760.6,567.28
2016,10,26,14,30,806.0,99.0,2.3,29.0,574.0,775.21,579.11
2016,10,26,14,45,780.5,99.0,2.3,29.0,534.5,777.11,581.65
2016,10,26,15,0,755.0,99.0,2.3,29.0,495.0,774.71,581.49
2016,10,26,15,15,731.5,95.5,2.25,28.5,451.0,771.23,581.54
2016,10,26,15,30,708.0,92.0,2.2,28.0,407.0,759.5,575.92
2016,10,26,15,45,675.5,86.5,2.2,28.0,359.5,733.81,559.67
2016,10,26,16,0,643.0,81.0,2.2,28.0,312.0,704.72,540.66
2016,10,26,16,15,593.5,74.5,1.9,27.5,262.0,656.35,506.31
2016,10,26,16,30,544.0,68.0,1.6,27.0,212.0,605.35,468.64
2016,10,26,16,45,472.5,58.5,1.35,26.5,163.0,529.6,411.01
2016,10,26,17,0,401.0,49.0,1.1,26.0,114.0,452.77,349.46
2016,10,26,17,15,278.0,35.0,1.1,25.0,72.0,329.17,247.72
2016,10,26,17,30,155.0,21.0,1.1,24.0,30.0,188.8,29.98
2016,10,26,17,45,77.5,10.5,1.1,23.5,15.0,69.79,0.0
2016,10,26,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,6,45,37.0,9.0,1.45,17.5,11.0,7.08,0.0
2016,10,27,7,0,74.0,18.0,1.6,18.0,22.0,13.63,0.0
2016,10,27,7,15,189.5,35.5,1.75,18.5,60.5,26.74,16.05
2016,10,27,7,30,305.0,53.0,1.9,19.0,99.0,39.87,28.66
2016,10,27,7,45,392.0,64.0,2.05,20.0,147.5,48.29,36.38
2016,10,27,8,0,479.0,75.0,2.2,21.0,196.0,59.54,46.26
2016,10,27,8,15,533.0,83.0,2.05,21.5,245.5,65.12,51.06
2016,10,27,8,30,587.0,91.0,1.9,22.0,295.0,70.67,55.68
2016,10,27,8,45,629.0,95.5,1.8,23.0,344.0,73.48,57.72
2016,10,27,9,0,671.0,100.0,1.7,24.0,393.0,76.35,59.73
2016,10,27,9,15,697.5,104.5,1.5,24.5,437.0,78.95,61.6
2016,10,27,9,30,724.0,109.0,1.3,25.0,481.0,81.52,63.43
2016,10,27,9,45,744.0,112.0,1.15,26.0,520.0,82.98,64.18
2016,10,27,10,0,764.0,115.0,1.0,27.0,559.0,84.44,64.94
2016,10,27,10,15,778.0,117.5,1.05,27.0,591.5,92.66,71.55
2016,10,27,10,30,792.0,120.0,1.1,27.0,624.0,99.94,77.36
2016,10,27,10,45,800.5,122.5,1.2,27.5,649.0,155.47,89.12
2016,10,27,11,0,809.0,125.0,1.3,28.0,674.0,211.71,125.37
2016,10,27,11,15,815.5,126.0,1.4,28.0,691.5,266.92,168.48
2016,10,27,11,30,822.0,127.0,1.5,28.0,709.0,322.08,214.54
2016,10,27,11,45,845.0,117.5,1.65,28.5,722.5,374.44,258.52
2016,10,27,12,0,868.0,108.0,1.8,29.0,736.0,428.6,303.61
2016,10,27,12,15,631.5,210.0,1.85,29.0,666.5,453.35,329.14
2016,10,27,12,30,395.0,312.0,1.9,29.0,597.0,447.27,329.04
2016,10,27,12,45,630.5,209.0,1.95,29.5,658.5,531.94,391.94
2016,10,27,13,0,866.0,106.0,2.0,30.0,720.0,613.08,452.59
2016,10,27,13,15,861.0,105.0,2.0,30.0,703.5,650.26,481.11
2016,10,27,13,30,856.0,104.0,2.0,30.0,687.0,690.09,510.96
2016,10,27,13,45,849.0,102.0,2.05,30.0,663.0,719.64,533.71
2016,10,27,14,0,842.0,100.0,2.1,30.0,639.0,745.71,553.69
2016,10,27,14,15,830.0,98.0,2.1,29.5,607.0,764.39,568.31
2016,10,27,14,30,818.0,96.0,2.1,29.0,575.0,779.23,580.57
2016,10,27,14,45,797.0,94.5,2.15,29.0,535.5,783.41,585.02
2016,10,27,15,0,776.0,93.0,2.2,29.0,496.0,783.46,586.9
2016,10,27,15,15,752.5,89.5,2.2,28.5,452.0,775.09,583.93
2016,10,27,15,30,729.0,86.0,2.2,28.0,408.0,767.99,581.92
2016,10,27,15,45,695.5,81.5,2.25,28.0,360.0,742.84,566.37
2016,10,27,16,0,662.0,77.0,2.3,28.0,312.0,714.29,548.05
2016,10,27,16,15,613.0,71.0,2.05,27.5,261.5,667.15,514.87
2016,10,27,16,30,564.0,65.0,1.8,27.0,211.0,617.39,478.34
2016,10,27,16,45,493.0,55.5,1.55,26.5,162.0,542.23,420.96
2016,10,27,17,0,422.0,46.0,1.3,26.0,113.0,466.2,359.67
2016,10,27,17,15,295.5,33.0,1.25,25.0,71.0,341.02,255.0
2016,10,27,17,30,169.0,20.0,1.2,24.0,29.0,197.09,0.0
2016,10,27,17,45,84.5,10.0,1.2,23.5,14.5,74.74,0.0
2016,10,27,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,45,82.0,8.5,0.9,15.5,12.0,0.0,0.0
2016,10,28,7,0,164.0,17.0,0.9,16.0,24.0,13.95,0.0
2016,10,28,7,15,301.0,30.0,1.0,16.5,66.0,24.7,14.37
2016,10,28,7,30,438.0,43.0,1.1,17.0,108.0,35.5,25.12
2016,10,28,7,45,520.0,51.5,1.25,18.0,159.0,42.33,31.49
2016,10,28,8,0,602.0,60.0,1.4,19.0,210.0,49.23,37.65
2016,10,28,8,15,652.5,66.0,1.5,20.0,262.0,53.91,41.65
2016,10,28,8,30,703.0,72.0,1.6,21.0,314.0,58.6,45.49
2016,10,28,8,45,739.0,75.5,1.75,22.0,364.0,66.3,51.82
2016,10,28,9,0,775.0,79.0,1.9,23.0,414.0,69.17,53.89
2016,10,28,9,15,798.5,82.5,2.0,23.5,460.0,71.79,55.84
2016,10,28,9,30,822.0,86.0,2.1,24.0,506.0,74.38,57.73
2016,10,28,9,45,841.0,88.0,2.25,24.5,546.0,75.8,58.64
2016,10,28,10,0,860.0,90.0,2.4,25.0,586.0,77.22,59.56
2016,10,28,10,15,871.5,91.5,2.45,25.5,619.0,86.39,66.93
2016,10,28,10,30,883.0,93.0,2.5,26.0,652.0,92.85,71.99
2016,10,28,10,45,615.5,195.0,2.55,26.5,592.0,176.38,112.68
2016,10,28,11,0,348.0,297.0,2.6,27.0,532.0,243.64,169.95
2016,10,28,11,15,631.0,196.0,2.6,27.0,635.5,268.67,178.37
2016,10,28,11,30,914.0,95.0,2.6,27.0,739.0,326.13,216.63
2016,10,28,11,45,921.0,93.0,2.6,27.5,749.0,381.94,264.62
2016,10,28,12,0,928.0,91.0,2.6,28.0,759.0,436.88,311.36
2016,10,28,12,15,927.5,91.0,2.6,28.0,759.0,489.05,355.69
2016,10,28,12,30,927.0,91.0,2.6,28.0,759.0,539.2,397.36
2016,10,28,12,45,925.0,90.5,2.6,28.5,750.5,585.9,434.53
2016,10,28,13,0,923.0,90.0,2.6,29.0,742.0,630.04,468.71
2016,10,28,13,15,918.0,89.0,2.6,29.0,724.5,669.09,499.36
2016,10,28,13,30,913.0,88.0,2.6,29.0,707.0,704.98,527.15
2016,10,28,13,45,905.0,87.0,2.6,29.0,681.5,735.48,550.72
2016,10,28,14,0,897.0,86.0,2.6,29.0,656.0,762.41,570.5
2016,10,28,14,15,885.5,84.5,2.55,29.0,623.5,782.5,584.82
2016,10,28,14,30,874.0,83.0,2.5,29.0,591.0,798.73,596.66
2016,10,28,14,45,857.5,80.5,2.5,29.0,551.5,805.92,602.83
2016,10,28,15,0,841.0,78.0,2.5,29.0,512.0,817.97,612.55
2016,10,28,15,15,819.0,75.5,2.45,28.5,467.0,812.87,611.51
2016,10,28,15,30,797.0,73.0,2.4,28.0,422.0,803.77,607.88
2016,10,28,15,45,765.5,69.0,2.4,28.0,372.5,780.7,593.6
2016,10,28,16,0,734.0,65.0,2.4,28.0,323.0,753.94,576.36
2016,10,28,16,15,686.5,60.0,2.1,27.0,271.0,708.55,545.37
2016,10,28,16,30,639.0,55.0,1.8,26.0,219.0,667.36,515.69
2016,10,28,16,45,563.0,48.0,1.5,25.5,167.5,591.06,457.13
2016,10,28,17,0,487.0,41.0,1.2,25.0,116.0,514.1,394.58
2016,10,28,17,15,351.5,29.5,1.15,24.0,72.5,382.97,283.61
2016,10,28,17,30,216.0,18.0,1.1,23.0,29.0,231.13,0.0
2016,10,28,17,45,108.0,9.0,1.1,22.0,14.5,92.27,0.0
2016,10,28,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,6,45,73.5,8.5,1.5,16.5,11.5,0.0,0.0
2016,10,29,7,0,147.0,17.0,1.6,17.0,23.0,13.38,0.0
2016,10,29,7,15,291.0,29.5,1.85,17.5,64.5,24.28,13.7
2016,10,29,7,30,435.0,42.0,2.1,18.0,106.0,34.7,24.25
2016,10,29,7,45,525.5,49.0,2.4,19.0,157.0,40.43,29.66
2016,10,29,8,0,616.0,56.0,2.7,20.0,208.0,46.34,34.94
2016,10,29,8,15,665.0,61.5,2.75,20.5,259.5,50.77,38.81
2016,10,29,8,30,714.0,67.0,2.8,21.0,311.0,59.72,46.47
2016,10,29,8,45,751.5,69.5,2.9,22.0,361.0,61.96,48.1
2016,10,29,9,0,789.0,72.0,3.0,23.0,411.0,64.28,49.74
2016,10,29,9,15,811.0,75.0,3.05,23.5,455.5,66.69,51.53
2016,10,29,9,30,833.0,78.0,3.1,24.0,500.0,69.07,53.28
2016,10,29,9,45,848.5,80.5,3.15,25.0,539.5,70.92,54.46
2016,10,29,10,0,864.0,83.0,3.2,26.0,579.0,80.73,62.28
2016,10,29,10,15,875.0,84.5,3.2,26.5,611.0,82.19,63.2
2016,10,29,10,30,886.0,86.0,3.2,27.0,643.0,87.26,67.13
2016,10,29,10,45,892.5,87.5,3.25,27.5,668.0,145.78,79.6
2016,10,29,11,0,899.0,89.0,3.3,28.0,693.0,204.5,117.02
2016,10,29,11,15,903.5,90.0,3.3,28.0,710.0,262.43,162.74
2016,10,29,11,30,908.0,91.0,3.3,28.0,727.0,319.85,211.66
2016,10,29,11,45,910.0,91.5,3.35,28.5,735.5,375.35,259.65
2016,10,29,12,0,912.0,92.0,3.4,29.0,744.0,429.59,306.13
2016,10,29,12,15,911.5,92.0,3.4,29.0,743.5,480.87,349.98
2016,10,29,12,30,911.0,92.0,3.4,29.0,743.0,530.17,391.25
2016,10,29,12,45,908.5,91.5,3.45,29.5,734.5,575.79,428.04
2016,10,29,13,0,906.0,91.0,3.5,30.0,726.0,618.85,461.91
2016,10,29,13,15,900.5,90.0,3.5,30.0,709.0,656.83,492.14
2016,10,29,13,30,895.0,89.0,3.5,30.0,692.0,691.67,519.52
2016,10,29,13,45,887.5,87.5,3.55,30.0,667.0,721.35,543.02
2016,10,29,14,0,880.0,86.0,3.6,30.0,642.0,747.52,562.96
2016,10,29,14,15,868.5,84.5,3.6,30.0,610.0,767.08,577.47
2016,10,29,14,30,857.0,83.0,3.6,30.0,578.0,782.86,589.53
2016,10,29,14,45,828.5,85.0,3.6,30.0,537.0,793.63,598.29
2016,10,29,15,0,800.0,87.0,3.6,30.0,496.0,792.06,598.67
2016,10,29,15,15,776.5,83.5,3.55,29.5,451.5,784.04,595.69
2016,10,29,15,30,753.0,80.0,3.5,29.0,407.0,772.04,589.92
2016,10,29,15,45,717.5,76.0,3.45,29.0,358.5,745.24,572.34
2016,10,29,16,0,682.0,72.0,3.4,29.0,310.0,721.13,556.27
2016,10,29,16,15,632.0,66.5,3.0,28.0,259.0,674.05,523.45
2016,10,29,16,30,582.0,61.0,2.6,27.0,208.0,624.41,487.07
2016,10,29,16,45,502.5,52.5,2.25,26.5,158.5,543.6,424.45
2016,10,29,17,0,423.0,44.0,1.9,26.0,109.0,462.05,357.83
2016,10,29,17,15,288.0,31.0,1.75,25.0,67.5,330.95,244.5
2016,10,29,17,30,153.0,18.0,1.6,24.0,26.0,177.57,0.0
2016,10,29,17,45,76.5,9.0,1.5,23.5,13.0,7.08,0.0
2016,10,29,18,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
