Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,14,0,0.0,30.0,4.0,19.0,30.0,22.97,13.45
2016,11,9,14,15,0.0,33.5,4.0,19.0,33.5,25.65,15.71
2016,11,9,14,30,0.0,37.0,4.0,19.0,37.0,28.32,17.98
2016,11,9,14,45,0.0,39.5,4.0,19.0,39.5,30.22,19.63
2016,11,9,15,0,0.0,42.0,4.0,19.0,42.0,32.13,21.28
2016,11,9,15,15,0.0,44.5,3.9,18.5,44.5,34.03,23.0
2016,11,9,15,30,0.0,47.0,3.8,18.0,47.0,35.94,24.73
2016,11,9,15,45,0.0,40.5,3.7,18.0,40.5,30.93,20.56
2016,11,9,16,0,0.0,34.0,3.6,18.0,34.0,25.93,16.36
2016,11,9,16,15,0.0,27.5,3.3,17.5,27.5,20.94,12.15
2016,11,9,16,30,0.0,21.0,3.0,17.0,21.0,15.97,7.89
2016,11,9,16,45,0.0,15.0,2.7,17.0,15.0,11.39,3.89
2016,11,9,17,0,0.0,9.0,2.4,17.0,9.0,6.82,0.0
2016,11,9,17,15,0.0,4.5,2.35,16.5,4.5,3.4,0.0
2016,11,9,17,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,9.0,18.5,2.3,13.0,19.5,14.14,0.0
2016,11,10,7,30,18.0,37.0,2.3,13.0,39.0,27.41,17.58
2016,11,10,7,45,38.5,58.0,2.35,13.5,65.5,42.09,31.41
2016,11,10,8,0,59.0,79.0,2.4,14.0,92.0,56.56,44.68
2016,11,10,8,15,73.5,100.0,2.35,14.0,120.0,70.77,57.58
2016,11,10,8,30,88.0,121.0,2.3,14.0,148.0,83.56,68.99
2016,11,10,8,45,187.0,136.5,2.25,14.5,205.5,95.0,78.86
2016,11,10,9,0,286.0,152.0,2.2,15.0,263.0,103.95,86.36
2016,11,10,9,15,205.5,178.0,2.2,15.0,262.5,120.35,100.38
2016,11,10,9,30,125.0,204.0,2.2,15.0,262.0,133.35,111.31
2016,11,10,9,45,62.5,174.0,2.25,15.5,203.0,121.11,100.26
2016,11,10,10,0,0.0,144.0,2.3,16.0,144.0,106.27,87.09
2016,11,10,10,15,107.5,206.5,2.25,16.5,269.5,136.19,112.32
2016,11,10,10,30,215.0,269.0,2.2,17.0,395.0,170.33,140.64
2016,11,10,10,45,236.5,278.5,2.2,17.5,422.5,191.58,144.43
2016,11,10,11,0,258.0,288.0,2.2,18.0,450.0,216.6,159.39
2016,11,10,11,15,300.0,288.0,2.2,18.0,481.0,248.35,182.09
2016,11,10,11,30,342.0,288.0,2.2,18.0,512.0,284.4,210.05
2016,11,10,11,45,196.0,290.0,2.2,18.5,419.0,269.82,205.05
2016,11,10,12,0,50.0,292.0,2.2,19.0,326.0,235.36,182.46
2016,11,10,12,15,231.5,285.0,2.3,19.0,440.5,318.14,245.08
2016,11,10,12,30,413.0,278.0,2.4,19.0,555.0,415.42,319.72
2016,11,10,12,45,379.0,283.5,2.5,19.5,535.0,430.48,332.88
2016,11,10,13,0,345.0,289.0,2.6,20.0,515.0,441.79,342.91
2016,11,10,13,15,372.5,274.0,2.7,20.0,513.0,468.2,365.08
2016,11,10,13,30,400.0,259.0,2.8,20.0,511.0,494.8,387.35
2016,11,10,13,45,328.0,262.5,2.9,20.0,464.0,472.37,371.33
2016,11,10,14,0,256.0,266.0,3.0,20.0,417.0,444.32,350.59
2016,11,10,14,15,285.5,246.0,2.95,20.0,406.0,461.75,365.88
2016,11,10,14,30,315.0,226.0,2.9,20.0,395.0,478.68,380.69
2016,11,10,14,45,300.5,210.5,2.9,20.0,362.5,465.48,371.83
2016,11,10,15,0,286.0,195.0,2.9,20.0,330.0,449.93,361.18
2016,11,10,15,15,345.0,166.5,2.75,19.5,313.5,476.46,385.05
2016,11,10,15,30,404.0,138.0,2.6,19.0,297.0,521.43,422.37
2016,11,10,15,45,380.5,123.5,2.5,19.0,258.5,493.6,401.37
2016,11,10,16,0,357.0,109.0,2.4,19.0,220.0,463.46,378.35
2016,11,10,16,15,326.5,92.5,2.05,18.5,180.0,423.0,346.26
2016,11,10,16,30,296.0,76.0,1.7,18.0,140.0,380.9,311.42
2016,11,10,16,45,245.5,58.5,1.4,17.5,102.0,319.86,259.45
2016,11,10,17,0,195.0,41.0,1.1,17.0,64.0,258.83,203.96
2016,11,10,17,15,97.5,20.5,1.05,16.0,32.0,139.85,69.26
2016,11,10,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,9.0,1.75,11.5,9.0,6.83,0.0
2016,11,11,7,30,0.0,18.0,2.0,12.0,18.0,13.7,5.95
2016,11,11,7,45,0.0,29.5,2.25,13.0,29.5,22.51,14.23
2016,11,11,8,0,0.0,41.0,2.5,14.0,41.0,31.34,22.31
2016,11,11,8,15,0.0,53.5,2.35,14.5,53.5,40.96,31.01
2016,11,11,8,30,0.0,66.0,2.2,15.0,66.0,50.24,39.26
2016,11,11,8,45,0.0,72.5,2.05,15.5,72.5,55.27,43.61
2016,11,11,9,0,0.0,79.0,1.9,16.0,79.0,60.25,47.82
2016,11,11,9,15,0.0,92.0,1.95,16.5,92.0,69.73,55.89
2016,11,11,9,30,0.0,105.0,2.0,17.0,105.0,79.11,63.77
2016,11,11,9,45,0.0,114.5,2.05,18.0,114.5,86.01,69.29
2016,11,11,10,0,0.0,124.0,2.1,19.0,124.0,92.86,74.68
2016,11,11,10,15,38.0,192.0,2.1,19.0,214.0,132.07,107.79
2016,11,11,10,30,76.0,260.0,2.1,19.0,304.0,169.34,138.75
2016,11,11,10,45,39.0,218.0,2.15,19.5,241.0,151.6,116.89
2016,11,11,11,0,2.0,176.0,2.2,20.0,178.0,130.57,100.69
2016,11,11,11,15,2.0,175.5,2.2,20.5,177.0,131.4,101.08
2016,11,11,11,30,2.0,175.0,2.2,21.0,176.0,132.08,101.34
2016,11,11,11,45,105.5,247.0,2.2,21.5,317.5,213.82,162.44
2016,11,11,12,0,209.0,319.0,2.2,22.0,459.0,310.92,235.23
2016,11,11,12,15,223.5,317.5,2.2,22.0,467.0,334.36,254.13
2016,11,11,12,30,238.0,316.0,2.2,22.0,475.0,358.62,273.96
2016,11,11,12,45,423.5,257.0,2.25,22.0,535.5,437.6,334.83
2016,11,11,13,0,609.0,198.0,2.3,22.0,596.0,523.03,400.95
2016,11,11,13,15,743.0,141.0,2.3,22.0,614.5,585.68,450.34
2016,11,11,13,30,877.0,84.0,2.3,22.0,633.0,644.09,497.0
2016,11,11,13,45,612.0,166.0,2.3,22.5,542.0,591.0,456.64
2016,11,11,14,0,347.0,248.0,2.3,23.0,451.0,489.49,379.67
2016,11,11,14,15,321.5,238.0,2.25,22.5,418.0,479.0,374.2
2016,11,11,14,30,296.0,228.0,2.2,22.0,385.0,465.61,365.83
2016,11,11,14,45,530.5,156.5,2.2,22.0,413.5,603.38,474.42
2016,11,11,15,0,765.0,85.0,2.2,22.0,442.0,731.1,569.85
2016,11,11,15,15,738.5,81.5,2.05,22.0,399.5,720.77,561.78
2016,11,11,15,30,712.0,78.0,1.9,22.0,357.0,711.58,555.57
2016,11,11,15,45,675.5,73.0,1.8,22.0,310.5,684.51,536.52
2016,11,11,16,0,639.0,68.0,1.7,22.0,264.0,654.16,514.53
2016,11,11,16,15,582.5,61.5,1.45,21.5,216.0,602.33,475.52
2016,11,11,16,30,526.0,55.0,1.2,21.0,168.0,548.15,432.83
2016,11,11,16,45,438.0,45.5,0.95,20.5,122.0,462.81,364.07
2016,11,11,17,0,350.0,36.0,0.7,20.0,76.0,377.44,289.65
2016,11,11,17,15,175.0,18.0,0.7,19.5,38.0,201.24,90.73
2016,11,11,17,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,12,7,15,176.0,15.5,3.2,12.0,33.5,12.6,0.0
2016,11,12,7,30,352.0,31.0,3.3,12.0,67.0,25.67,15.88
2016,11,12,7,45,449.5,40.0,3.45,12.5,113.5,33.07,23.51
2016,11,12,8,0,547.0,49.0,3.6,13.0,160.0,40.57,30.59
2016,11,12,8,15,605.0,55.5,3.6,13.5,208.5,45.83,35.47
2016,11,12,8,30,663.0,62.0,3.6,14.0,257.0,51.11,40.19
2016,11,12,8,45,700.0,66.5,3.65,15.0,304.0,59.14,47.13
2016,11,12,9,0,737.0,71.0,3.7,16.0,351.0,62.91,50.16
2016,11,12,9,15,763.0,74.0,3.65,16.5,394.5,65.34,52.06
2016,11,12,9,30,789.0,77.0,3.6,17.0,438.0,67.77,53.93
2016,11,12,9,45,805.5,80.5,3.55,17.5,476.0,70.34,55.91
2016,11,12,10,0,822.0,84.0,3.5,18.0,514.0,72.86,57.83
2016,11,12,10,15,835.0,86.0,3.4,18.0,545.5,74.24,58.87
2016,11,12,10,30,848.0,88.0,3.3,18.0,577.0,75.6,59.92
2016,11,12,10,45,854.5,90.5,3.2,18.5,601.5,113.19,65.88
2016,11,12,11,0,861.0,93.0,3.1,19.0,626.0,176.65,102.95
2016,11,12,11,15,866.5,93.5,3.0,19.0,642.5,231.24,144.46
2016,11,12,11,30,872.0,94.0,2.9,19.0,659.0,285.46,190.95
2016,11,12,11,45,878.5,93.0,2.85,19.5,668.5,338.26,237.77
2016,11,12,12,0,885.0,92.0,2.8,20.0,678.0,390.27,283.97
2016,11,12,12,15,885.0,92.0,2.7,20.0,678.5,439.47,327.83
2016,11,12,12,30,885.0,92.0,2.6,20.0,679.0,486.85,369.18
2016,11,12,12,45,881.5,92.0,2.55,20.5,670.5,530.46,405.93
2016,11,12,13,0,878.0,92.0,2.5,21.0,662.0,571.57,439.64
2016,11,12,13,15,872.5,91.0,2.45,21.0,646.0,607.92,469.74
2016,11,12,13,30,867.0,90.0,2.4,21.0,630.0,641.28,496.95
2016,11,12,13,45,493.5,180.0,2.4,21.0,485.0,516.73,403.9
2016,11,12,14,0,120.0,270.0,2.4,21.0,340.0,337.85,264.62
2016,11,12,14,15,183.0,252.0,2.4,21.0,352.0,376.49,297.32
2016,11,12,14,30,246.0,234.0,2.4,21.0,364.0,433.6,343.06
2016,11,12,14,45,375.5,192.0,2.4,21.0,374.0,501.51,398.55
2016,11,12,15,0,505.0,150.0,2.4,21.0,384.0,590.44,468.73
2016,11,12,15,15,478.0,141.5,2.3,20.5,346.5,572.57,456.63
2016,11,12,15,30,451.0,133.0,2.2,20.0,309.0,551.81,442.76
2016,11,12,15,45,426.0,118.5,2.1,20.0,267.5,523.06,421.77
2016,11,12,16,0,401.0,104.0,2.0,20.0,226.0,491.8,398.18
2016,11,12,16,15,360.5,89.0,1.75,19.5,184.0,444.94,361.46
2016,11,12,16,30,320.0,74.0,1.5,19.0,142.0,396.56,321.93
2016,11,12,16,45,261.0,57.5,1.3,18.5,102.5,330.15,266.01
2016,11,12,17,0,202.0,41.0,1.1,18.0,63.0,264.36,206.24
2016,11,12,17,15,101.0,20.5,1.1,17.5,31.5,140.92,55.79
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,109.0,17.5,1.2,11.5,28.5,13.31,0.0
2016,11,13,7,30,218.0,35.0,1.4,12.0,57.0,26.5,16.42
2016,11,13,7,45,301.5,49.5,1.65,12.5,99.0,37.39,27.29
2016,11,13,8,0,385.0,64.0,1.9,13.0,141.0,48.22,37.38
2016,11,13,8,15,455.0,70.5,1.8,13.5,185.5,55.92,44.46
2016,11,13,8,30,525.0,77.0,1.7,14.0,230.0,60.68,48.72
2016,11,13,8,45,514.0,95.0,1.6,14.5,266.5,72.97,59.48
2016,11,13,9,0,503.0,113.0,1.5,15.0,303.0,81.58,66.81
2016,11,13,9,15,527.0,123.5,1.4,15.5,343.5,88.2,72.27
2016,11,13,9,30,551.0,134.0,1.3,16.0,384.0,94.64,77.5
2016,11,13,9,45,665.0,117.0,1.25,17.0,444.5,86.34,69.82
2016,11,13,10,0,779.0,100.0,1.2,18.0,505.0,83.15,66.63
2016,11,13,10,15,793.5,102.5,1.1,18.5,537.0,84.6,67.59
2016,11,13,10,30,808.0,105.0,1.0,19.0,569.0,86.07,68.55
2016,11,13,10,45,642.5,167.0,0.95,20.0,546.0,141.85,94.27
2016,11,13,11,0,477.0,229.0,0.9,21.0,523.0,203.41,138.12
2016,11,13,11,15,659.5,170.0,0.9,21.0,588.0,235.45,153.91
2016,11,13,11,30,842.0,111.0,0.9,21.0,653.0,284.85,187.9
2016,11,13,11,45,841.5,113.5,0.95,21.5,661.5,338.14,233.8
2016,11,13,12,0,841.0,116.0,1.0,22.0,670.0,390.16,278.57
2016,11,13,12,15,841.5,116.0,1.05,22.0,670.5,439.07,320.76
2016,11,13,12,30,842.0,116.0,1.1,22.0,671.0,486.3,360.75
2016,11,13,12,45,840.5,114.5,1.15,22.5,663.5,529.33,395.98
2016,11,13,13,0,839.0,113.0,1.2,23.0,656.0,570.02,428.52
2016,11,13,13,15,627.0,181.5,1.2,23.0,581.5,549.52,415.74
2016,11,13,13,30,415.0,250.0,1.2,23.0,507.0,492.48,375.35
2016,11,13,13,45,408.5,241.0,1.3,23.0,486.0,502.27,385.2
2016,11,13,14,0,402.0,232.0,1.4,23.0,465.0,509.86,392.8
2016,11,13,14,15,393.5,222.0,1.4,23.0,439.5,512.85,396.48
2016,11,13,14,30,385.0,212.0,1.4,23.0,414.0,513.61,398.51
2016,11,13,14,45,192.5,165.0,1.4,23.0,266.0,329.66,259.62
2016,11,13,15,0,0.0,118.0,1.4,23.0,118.0,94.65,71.52
2016,11,13,15,15,321.5,108.0,1.35,22.5,232.5,406.05,326.38
2016,11,13,15,30,643.0,98.0,1.3,22.0,347.0,675.24,528.12
2016,11,13,15,45,593.5,93.0,1.3,22.0,299.5,637.03,498.8
2016,11,13,16,0,544.0,88.0,1.3,22.0,252.0,595.05,468.95
2016,11,13,16,15,483.0,78.5,1.2,21.0,205.0,535.69,425.77
2016,11,13,16,30,422.0,69.0,1.1,20.0,158.0,472.57,377.47
2016,11,13,16,45,329.0,55.5,1.0,19.5,113.0,381.92,304.31
2016,11,13,17,0,236.0,42.0,0.9,19.0,68.0,293.27,226.49
2016,11,13,17,15,118.0,21.0,0.95,18.5,34.0,154.56,52.7
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,129.5,17.5,2.1,12.5,30.0,13.34,0.0
2016,11,14,7,30,259.0,35.0,2.4,13.0,60.0,26.65,16.22
2016,11,14,7,45,360.0,47.0,2.7,14.0,105.0,38.37,27.89
2016,11,14,8,0,461.0,59.0,3.0,15.0,150.0,47.93,36.77
2016,11,14,8,15,524.0,67.5,3.05,15.5,198.0,54.34,42.68
2016,11,14,8,30,587.0,76.0,3.1,16.0,246.0,60.75,48.37
2016,11,14,8,45,633.5,81.5,3.2,17.0,293.5,64.68,51.62
2016,11,14,9,0,680.0,87.0,3.3,18.0,341.0,68.64,54.78
2016,11,14,9,15,709.0,91.0,3.3,18.5,384.5,71.27,56.82
2016,11,14,9,30,738.0,95.0,3.3,19.0,428.0,73.9,58.83
2016,11,14,9,45,762.5,97.5,3.3,19.5,467.0,75.46,59.88
2016,11,14,10,0,787.0,100.0,3.3,20.0,506.0,83.4,66.41
2016,11,14,10,15,801.5,102.0,3.25,20.5,537.5,84.51,67.07
2016,11,14,10,30,816.0,104.0,3.2,21.0,569.0,85.66,67.77
2016,11,14,10,45,828.5,105.0,3.2,22.0,594.5,117.72,70.9
2016,11,14,11,0,841.0,106.0,3.2,23.0,620.0,173.14,99.89
2016,11,14,11,15,847.0,106.5,3.15,23.0,636.5,227.86,140.37
2016,11,14,11,30,853.0,107.0,3.1,23.0,653.0,282.37,186.07
2016,11,14,11,45,872.5,100.0,3.05,23.5,665.0,334.5,231.11
2016,11,14,12,0,892.0,93.0,3.0,24.0,677.0,388.96,278.21
2016,11,14,12,15,892.0,93.0,2.9,24.0,677.5,438.46,321.81
2016,11,14,12,30,892.0,93.0,2.8,24.0,678.0,486.13,362.96
2016,11,14,12,45,890.0,92.0,2.75,24.5,670.0,529.92,399.48
2016,11,14,13,0,888.0,91.0,2.7,25.0,662.0,571.26,433.05
2016,11,14,13,15,882.5,90.5,2.65,25.0,646.0,608.45,463.49
2016,11,14,13,30,877.0,90.0,2.6,25.0,630.0,642.65,491.06
2016,11,14,13,45,870.0,88.0,2.55,25.5,606.5,671.28,513.1
2016,11,14,14,0,863.0,86.0,2.5,26.0,583.0,696.57,532.27
2016,11,14,14,15,850.5,84.0,2.4,26.0,552.0,721.08,550.98
2016,11,14,14,30,838.0,82.0,2.3,26.0,521.0,735.87,561.74
2016,11,14,14,45,821.0,79.5,2.25,26.0,483.5,742.85,567.48
2016,11,14,15,0,804.0,77.0,2.2,26.0,446.0,745.9,570.61
2016,11,14,15,15,779.5,73.5,2.0,25.5,403.0,737.92,566.11
2016,11,14,15,30,755.0,70.0,1.8,25.0,360.0,726.05,558.72
2016,11,14,15,45,722.5,65.0,1.65,25.0,313.5,702.11,541.74
2016,11,14,16,0,690.0,60.0,1.5,25.0,267.0,674.63,521.6
2016,11,14,16,15,635.5,54.5,1.35,24.0,218.0,631.75,491.11
2016,11,14,16,30,581.0,49.0,1.2,23.0,169.0,581.15,452.81
2016,11,14,16,45,494.5,40.0,1.05,22.0,122.5,498.21,387.5
2016,11,14,17,0,408.0,31.0,0.9,21.0,76.0,415.72,314.37
2016,11,14,17,15,204.0,15.5,0.95,20.5,38.0,215.6,61.52
2016,11,14,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,7,15,224.0,12.5,2.5,12.5,33.5,9.83,0.0
2016,11,15,7,30,448.0,25.0,2.8,13.0,67.0,22.97,12.97
2016,11,15,7,45,544.5,32.0,3.15,14.0,114.5,29.58,20.18
2016,11,15,8,0,641.0,39.0,3.5,15.0,162.0,36.34,26.52
2016,11,15,8,15,697.0,43.5,3.3,15.5,212.5,40.76,30.64
2016,11,15,8,30,753.0,48.0,3.1,16.0,263.0,45.24,34.65
2016,11,15,8,45,788.5,51.5,2.95,17.0,311.5,48.71,37.57
2016,11,15,9,0,824.0,55.0,2.8,18.0,360.0,57.47,45.02
2016,11,15,9,15,848.0,57.0,2.6,18.5,404.5,60.24,47.23
2016,11,15,9,30,872.0,59.0,2.4,19.0,449.0,62.92,49.33
2016,11,15,9,45,889.0,61.0,2.25,20.0,488.0,65.37,51.1
2016,11,15,10,0,906.0,63.0,2.1,21.0,527.0,67.72,52.76
2016,11,15,10,15,917.5,64.0,2.0,22.0,559.5,69.17,53.65
2016,11,15,10,30,929.0,65.0,1.9,23.0,592.0,70.55,54.47
2016,11,15,10,45,937.0,66.0,1.85,24.0,617.0,103.47,57.39
2016,11,15,11,0,945.0,67.0,1.8,25.0,642.0,162.66,86.86
2016,11,15,11,15,950.0,68.0,1.75,25.0,659.5,221.42,129.46
2016,11,15,11,30,955.0,69.0,1.7,25.0,677.0,279.7,177.68
2016,11,15,11,45,953.5,71.5,1.65,25.5,685.5,336.58,226.71
2016,11,15,12,0,952.0,74.0,1.6,26.0,694.0,391.89,274.39
2016,11,15,12,15,952.0,74.0,1.55,26.0,694.5,443.88,319.18
2016,11,15,12,30,952.0,74.0,1.5,26.0,695.0,493.91,361.32
2016,11,15,12,45,949.0,74.0,1.5,26.5,687.0,540.31,399.05
2016,11,15,13,0,946.0,74.0,1.5,27.0,679.0,584.09,433.66
2016,11,15,13,15,941.0,73.0,1.45,27.0,662.5,622.95,464.36
2016,11,15,13,30,936.0,72.0,1.4,27.0,646.0,658.68,492.04
2016,11,15,13,45,927.5,71.0,1.35,27.0,621.5,688.86,515.23
2016,11,15,14,0,919.0,70.0,1.3,27.0,597.0,715.48,535.48
2016,11,15,14,15,907.5,69.0,1.25,27.0,565.5,736.35,550.51
2016,11,15,14,30,896.0,68.0,1.2,27.0,534.0,753.44,562.49
2016,11,15,14,45,879.0,66.0,1.15,27.0,495.5,761.4,568.4
2016,11,15,15,0,862.0,64.0,1.1,27.0,457.0,765.41,571.81
2016,11,15,15,15,838.5,61.5,1.0,26.5,413.5,759.81,569.26
2016,11,15,15,30,815.0,59.0,0.9,26.0,370.0,758.71,569.7
2016,11,15,15,45,780.5,55.5,0.85,26.0,322.0,735.5,554.26
2016,11,15,16,0,746.0,52.0,0.8,26.0,274.0,708.71,535.85
2016,11,15,16,15,692.5,47.5,0.75,25.5,224.0,661.76,503.17
2016,11,15,16,30,639.0,43.0,0.7,25.0,174.0,611.98,466.28
2016,11,15,16,45,549.0,35.5,0.65,24.5,125.5,526.84,400.79
2016,11,15,17,0,459.0,28.0,0.6,24.0,77.0,441.1,325.7
2016,11,15,17,15,229.5,14.0,0.7,23.5,38.5,226.67,48.92
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,16,7,15,208.5,13.0,2.05,13.5,31.5,10.23,0.0
2016,11,16,7,30,417.0,26.0,2.3,14.0,63.0,23.78,13.28
2016,11,16,7,45,516.0,34.0,2.55,15.0,110.5,31.17,21.43
2016,11,16,8,0,615.0,42.0,2.8,16.0,158.0,38.68,28.44
2016,11,16,8,15,673.0,47.0,2.75,16.5,208.0,43.39,32.82
2016,11,16,8,30,731.0,52.0,2.7,17.0,258.0,48.16,37.08
2016,11,16,8,45,767.0,56.0,2.7,18.0,306.5,51.89,40.21
2016,11,16,9,0,803.0,60.0,2.7,19.0,355.0,55.6,43.21
2016,11,16,9,15,828.0,63.0,2.55,19.5,399.5,58.36,45.41
2016,11,16,9,30,853.0,66.0,2.4,20.0,444.0,67.34,52.96
2016,11,16,9,45,869.5,68.5,2.25,21.0,483.0,70.03,54.9
2016,11,16,10,0,886.0,71.0,2.1,22.0,522.0,72.62,56.73
2016,11,16,10,15,898.5,72.5,2.5,23.0,554.5,74.35,57.83
2016,11,16,10,30,911.0,74.0,2.9,24.0,587.0,76.0,58.86
2016,11,16,10,45,918.0,76.0,3.3,25.0,612.0,107.0,61.45
2016,11,16,11,0,925.0,78.0,3.7,26.0,637.0,165.87,90.41
2016,11,16,11,15,930.0,79.0,3.8,26.0,654.5,223.73,132.19
2016,11,16,11,30,935.0,80.0,3.9,26.0,672.0,281.11,179.88
2016,11,16,11,45,939.5,79.5,4.05,26.5,681.5,336.5,228.1
2016,11,16,12,0,944.0,79.0,4.2,27.0,691.0,390.82,275.83
2016,11,16,12,15,944.0,79.0,4.25,27.0,691.5,442.5,321.54
2016,11,16,12,30,944.0,79.0,4.3,27.0,692.0,492.25,364.86
2016,11,16,12,45,941.0,79.0,4.35,27.0,684.0,538.4,404.51
2016,11,16,13,0,938.0,79.0,4.4,27.0,676.0,581.96,441.26
2016,11,16,13,15,933.0,78.0,4.4,27.0,660.0,620.65,473.54
2016,11,16,13,30,928.0,77.0,4.4,27.0,644.0,656.24,502.85
2016,11,16,13,45,919.5,76.0,4.45,27.0,619.5,686.33,527.78
2016,11,16,14,0,911.0,75.0,4.5,27.0,595.0,712.88,549.78
2016,11,16,14,15,899.5,73.5,4.4,26.5,563.5,733.17,567.02
2016,11,16,14,30,888.0,72.0,4.3,26.0,532.0,749.68,580.79
2016,11,16,14,45,870.0,70.5,4.25,26.0,493.5,757.51,587.48
2016,11,16,15,0,852.0,69.0,4.2,26.0,455.0,769.21,597.1
2016,11,16,15,15,828.0,66.0,3.9,25.5,411.5,762.99,594.03
2016,11,16,15,30,804.0,63.0,3.6,25.0,368.0,752.8,587.98
2016,11,16,15,45,768.5,59.5,3.3,24.5,320.0,728.85,571.51
2016,11,16,16,0,733.0,56.0,3.0,24.0,272.0,701.24,551.58
2016,11,16,16,15,678.5,50.5,2.75,23.0,222.0,652.26,515.72
2016,11,16,16,30,624.0,45.0,2.5,22.0,172.0,600.38,475.29
2016,11,16,16,45,532.5,37.5,2.3,21.0,124.0,514.07,405.68
2016,11,16,17,0,441.0,30.0,2.1,20.0,76.0,438.78,334.31
2016,11,16,17,15,220.5,15.0,2.1,19.5,38.0,225.16,34.59
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,47.5,15.0,2.45,13.5,19.5,11.8,0.0
2016,11,17,7,30,95.0,30.0,2.8,14.0,39.0,22.47,11.9
2016,11,17,7,45,127.0,50.0,3.2,15.0,69.5,36.66,26.11
2016,11,17,8,0,159.0,70.0,3.6,16.0,100.0,50.52,38.77
2016,11,17,8,15,177.5,90.5,3.95,16.5,132.5,64.22,51.13
2016,11,17,8,30,196.0,111.0,4.3,17.0,165.0,77.52,62.89
2016,11,17,8,45,204.5,131.0,4.65,18.0,197.0,90.0,73.55
2016,11,17,9,0,213.0,151.0,5.0,19.0,229.0,102.06,83.62
2016,11,17,9,15,219.0,169.5,5.15,19.5,258.0,115.29,94.67
2016,11,17,9,30,225.0,188.0,5.3,20.0,287.0,126.33,103.7
2016,11,17,9,45,212.0,207.0,5.5,20.5,307.0,136.91,112.24
2016,11,17,10,0,199.0,226.0,5.7,21.0,327.0,147.1,120.38
2016,11,17,10,15,550.0,151.5,5.75,21.5,454.0,103.57,83.08
2016,11,17,10,30,901.0,77.0,5.8,22.0,581.0,77.65,60.8
2016,11,17,10,45,910.5,77.5,5.9,22.5,606.5,105.48,62.16
2016,11,17,11,0,920.0,78.0,6.0,23.0,632.0,163.13,90.12
2016,11,17,11,15,924.5,79.0,6.05,23.0,648.5,220.54,132.0
2016,11,17,11,30,929.0,80.0,6.1,23.0,665.0,277.43,180.11
2016,11,17,11,45,926.0,82.0,6.15,23.5,672.5,332.24,229.08
2016,11,17,12,0,923.0,84.0,6.2,24.0,680.0,385.35,277.04
2016,11,17,12,15,922.0,84.0,6.15,24.0,679.5,435.67,322.72
2016,11,17,12,30,921.0,84.0,6.1,24.0,679.0,484.01,365.97
2016,11,17,12,45,918.0,83.5,6.1,24.5,670.5,528.75,404.78
2016,11,17,13,0,915.0,83.0,6.1,25.0,662.0,570.93,440.56
2016,11,17,13,15,908.0,82.0,6.0,25.0,645.0,607.64,472.01
2016,11,17,13,30,901.0,81.0,5.9,25.0,628.0,641.16,500.34
2016,11,17,13,45,891.0,79.5,5.85,25.0,603.0,668.93,523.98
2016,11,17,14,0,881.0,78.0,5.8,25.0,578.0,693.14,544.55
2016,11,17,14,15,867.0,76.5,5.65,25.0,546.0,710.9,559.4
2016,11,17,14,30,853.0,75.0,5.5,25.0,514.0,724.88,570.28
2016,11,17,14,45,627.5,120.5,5.4,25.0,431.0,638.18,505.42
2016,11,17,15,0,402.0,166.0,5.3,25.0,348.0,519.89,413.72
2016,11,17,15,15,578.5,116.0,5.05,24.5,349.0,624.63,499.04
2016,11,17,15,30,755.0,66.0,4.8,24.0,350.0,714.93,568.05
2016,11,17,15,45,712.0,62.5,4.6,24.0,302.5,684.62,545.03
2016,11,17,16,0,669.0,59.0,4.4,24.0,255.0,650.69,519.12
2016,11,17,16,15,610.5,53.5,4.05,23.5,207.0,605.08,483.95
2016,11,17,16,30,552.0,48.0,3.7,23.0,159.0,551.87,440.81
2016,11,17,16,45,446.5,40.0,3.4,22.5,113.0,456.0,362.07
2016,11,17,17,0,341.0,32.0,3.1,22.0,67.0,360.69,275.1
2016,11,17,17,15,170.5,16.0,3.2,21.5,33.5,186.82,13.53
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,7,15,49.5,17.0,2.2,19.0,21.0,13.38,0.0
2016,11,18,7,30,99.0,34.0,2.5,19.0,42.0,25.09,13.16
2016,11,18,7,45,219.0,49.0,2.9,19.0,84.0,36.51,25.46
2016,11,18,8,0,339.0,64.0,3.3,19.0,126.0,47.82,35.91
2016,11,18,8,15,408.5,75.0,3.7,19.0,171.5,55.99,43.42
2016,11,18,8,30,478.0,86.0,4.1,19.0,217.0,64.13,50.71
2016,11,18,8,45,552.0,87.5,4.55,19.0,266.0,68.33,54.4
2016,11,18,9,0,626.0,89.0,5.0,19.0,315.0,69.51,55.35
2016,11,18,9,15,313.0,58.0,5.25,18.5,171.0,42.17,31.45
2016,11,18,9,30,0.0,27.0,5.5,18.0,27.0,20.6,12.49
2016,11,18,9,45,0.0,17.5,5.75,18.0,17.5,13.35,6.08
2016,11,18,10,0,0.0,8.0,6.0,18.0,8.0,6.1,0.0
2016,11,18,10,15,0.0,21.5,6.0,18.0,21.5,16.43,8.72
2016,11,18,10,30,0.0,35.0,6.0,18.0,35.0,26.79,17.73
2016,11,18,10,45,0.0,87.0,6.0,18.0,87.0,66.98,50.07
2016,11,18,11,0,0.0,139.0,6.0,18.0,139.0,104.52,80.87
2016,11,18,11,15,1.0,158.0,5.95,18.0,158.5,118.63,92.25
2016,11,18,11,30,2.0,177.0,5.9,18.0,178.0,133.11,103.92
2016,11,18,11,45,97.0,242.0,5.85,18.5,304.5,205.37,158.89
2016,11,18,12,0,192.0,307.0,5.8,19.0,431.0,292.19,225.94
2016,11,18,12,15,144.5,304.5,5.85,19.0,397.5,289.55,226.06
2016,11,18,12,30,97.0,302.0,5.9,19.0,364.0,276.81,217.54
2016,11,18,12,45,491.5,198.5,5.95,19.5,508.5,414.91,325.86
2016,11,18,13,0,886.0,95.0,6.0,20.0,653.0,564.07,443.87
2016,11,18,13,15,562.0,187.5,6.05,20.0,538.0,502.77,398.65
2016,11,18,13,30,238.0,280.0,6.1,20.0,423.0,394.23,313.47
2016,11,18,13,45,209.5,270.5,6.2,20.0,393.5,382.85,305.79
2016,11,18,14,0,181.0,261.0,6.3,20.0,364.0,368.55,295.31
2016,11,18,14,15,111.0,235.5,6.3,19.5,298.0,291.27,234.22
2016,11,18,14,30,41.0,210.0,6.3,19.0,232.0,222.1,178.01
2016,11,18,14,45,37.5,194.0,6.35,19.0,212.5,209.0,167.9
2016,11,18,15,0,34.0,178.0,6.4,19.0,193.0,195.3,157.16
2016,11,18,15,15,30.5,161.5,6.3,18.5,174.5,180.5,145.67
2016,11,18,15,30,27.0,145.0,6.2,18.0,156.0,165.27,133.65
2016,11,18,15,45,355.5,104.5,6.15,17.5,209.5,441.93,370.34
2016,11,18,16,0,684.0,64.0,6.1,17.0,263.0,673.46,558.07
2016,11,18,16,15,626.0,57.5,5.85,16.5,213.5,621.65,515.49
2016,11,18,16,30,568.0,51.0,5.6,16.0,164.0,567.39,469.64
2016,11,18,16,45,488.5,41.0,5.45,15.5,118.0,489.84,402.06
2016,11,18,17,0,409.0,31.0,5.3,15.0,72.0,412.57,323.79
2016,11,18,17,15,204.5,15.5,5.2,14.5,36.0,211.39,0.89
2016,11,18,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,15,240.0,12.0,3.5,3.5,31.5,9.44,0.0
2016,11,19,7,30,480.0,24.0,3.6,4.0,63.0,22.23,11.46
2016,11,19,7,45,584.5,31.0,3.75,4.5,112.5,28.93,20.26
2016,11,19,8,0,689.0,38.0,3.9,5.0,162.0,35.82,27.09
2016,11,19,8,15,747.0,43.0,4.1,6.0,214.5,40.77,31.83
2016,11,19,8,30,805.0,48.0,4.3,7.0,267.0,45.77,36.42
2016,11,19,8,45,841.0,51.0,4.5,8.0,317.0,53.32,43.18
2016,11,19,9,0,877.0,54.0,4.7,9.0,367.0,57.21,46.48
2016,11,19,9,15,901.0,56.5,4.7,9.5,413.5,60.46,49.22
2016,11,19,9,30,925.0,59.0,4.7,10.0,460.0,63.59,51.81
2016,11,19,9,45,941.0,61.0,4.7,10.5,500.0,66.12,53.83
2016,11,19,10,0,957.0,63.0,4.7,11.0,540.0,68.54,55.74
2016,11,19,10,15,968.5,64.5,4.6,11.5,574.0,70.41,57.16
2016,11,19,10,30,980.0,66.0,4.5,12.0,608.0,72.19,58.49
2016,11,19,10,45,987.5,67.0,4.45,12.5,634.0,97.93,59.26
2016,11,19,11,0,995.0,68.0,4.4,13.0,660.0,159.76,88.63
2016,11,19,11,15,999.5,68.5,4.3,13.0,677.5,220.71,133.65
2016,11,19,11,30,1004.0,69.0,4.2,13.0,695.0,281.04,185.83
2016,11,19,11,45,1004.5,70.0,4.15,13.5,704.5,339.8,239.49
2016,11,19,12,0,1005.0,71.0,4.1,14.0,714.0,397.05,292.3
2016,11,19,12,15,1005.0,71.0,4.05,14.0,714.5,451.53,342.79
2016,11,19,12,30,1005.0,71.0,4.0,14.0,715.0,503.95,390.58
2016,11,19,12,45,1002.5,71.0,3.95,14.5,706.5,552.92,433.67
2016,11,19,13,0,1000.0,71.0,3.9,15.0,698.0,599.2,473.36
2016,11,19,13,15,994.5,70.5,3.8,15.0,681.5,640.43,508.85
2016,11,19,13,30,989.0,70.0,3.7,15.0,665.0,678.39,540.98
2016,11,19,13,45,981.0,69.0,3.65,15.0,640.0,710.83,568.43
2016,11,19,14,0,973.0,68.0,3.6,15.0,615.0,739.58,592.65
2016,11,19,14,15,961.5,66.5,3.5,15.0,582.5,761.57,610.47
2016,11,19,14,30,950.0,65.0,3.4,15.0,550.0,779.59,624.43
2016,11,19,14,45,928.5,65.0,3.35,15.0,510.0,787.96,631.62
2016,11,19,15,0,907.0,65.0,3.3,15.0,470.0,792.19,635.92
