Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,15,15,883.0,62.5,3.15,14.5,425.0,787.32,634.17
2016,11,19,15,30,859.0,60.0,3.0,14.0,380.0,786.55,635.33
2016,11,19,15,45,824.0,56.5,2.9,14.0,330.5,763.78,618.79
2016,11,19,16,0,789.0,53.0,2.8,14.0,281.0,737.22,598.68
2016,11,19,16,15,734.0,48.0,2.4,13.0,229.5,689.03,561.17
2016,11,19,16,30,679.0,43.0,2.0,12.0,178.0,637.79,518.7
2016,11,19,16,45,583.5,36.0,1.6,11.0,127.5,549.31,443.9
2016,11,19,17,0,488.0,29.0,1.2,10.0,77.0,459.19,355.01
2016,11,19,17,15,244.0,14.5,1.2,9.0,38.5,233.79,0.0
2016,11,19,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,222.5,11.5,1.1,3.0,29.0,9.05,0.0
2016,11,20,7,30,445.0,23.0,1.2,4.0,58.0,21.2,10.15
2016,11,20,7,45,553.5,31.0,1.35,5.0,106.5,28.76,20.05
2016,11,20,8,0,662.0,39.0,1.5,6.0,155.0,36.47,27.58
2016,11,20,8,15,721.0,43.5,1.6,6.5,206.5,40.92,31.93
2016,11,20,8,30,780.0,48.0,1.7,7.0,258.0,45.46,36.18
2016,11,20,8,45,814.0,52.5,1.8,8.0,307.5,49.73,39.95
2016,11,20,9,0,848.0,57.0,1.9,9.0,357.0,58.82,47.97
2016,11,20,9,15,873.0,59.5,2.1,9.5,402.5,62.03,50.65
2016,11,20,9,30,898.0,62.0,2.3,10.0,448.0,65.12,53.19
2016,11,20,9,45,914.5,64.0,2.55,11.0,488.0,67.6,55.05
2016,11,20,10,0,931.0,66.0,2.8,12.0,528.0,69.97,56.79
2016,11,20,10,15,942.5,67.5,2.75,12.5,561.0,71.79,58.16
2016,11,20,10,30,954.0,69.0,2.7,13.0,594.0,73.52,59.44
2016,11,20,10,45,961.5,70.5,2.7,13.5,619.5,96.77,59.78
2016,11,20,11,0,969.0,72.0,2.7,14.0,645.0,157.45,87.73
2016,11,20,11,15,973.5,72.5,2.7,14.5,662.5,216.95,130.62
2016,11,20,11,30,978.0,73.0,2.7,15.0,680.0,275.87,180.46
2016,11,20,11,45,981.5,72.5,2.7,15.5,689.0,332.89,231.65
2016,11,20,12,0,985.0,72.0,2.7,16.0,698.0,388.69,282.32
2016,11,20,12,15,984.5,72.0,2.7,16.0,698.5,441.93,330.98
2016,11,20,12,30,984.0,72.0,2.7,16.0,699.0,493.13,376.97
2016,11,20,12,45,980.5,72.5,2.75,16.5,691.0,541.09,418.68
2016,11,20,13,0,977.0,73.0,2.8,17.0,683.0,586.38,457.1
2016,11,20,13,15,971.5,72.0,2.8,17.0,666.5,626.22,491.15
2016,11,20,13,30,966.0,71.0,2.8,17.0,650.0,662.82,521.99
2016,11,20,13,45,957.5,70.5,2.85,17.0,625.5,694.7,548.93
2016,11,20,14,0,949.0,70.0,2.9,17.0,601.0,722.97,572.79
2016,11,20,14,15,937.0,68.5,2.9,17.0,569.0,744.02,590.35
2016,11,20,14,30,925.0,67.0,2.9,17.0,537.0,761.17,603.94
2016,11,20,14,45,906.5,65.5,2.9,17.5,498.0,769.56,610.14
2016,11,20,15,0,888.0,64.0,2.9,18.0,459.0,773.93,613.54
2016,11,20,15,15,864.0,61.5,2.75,17.5,414.5,768.83,611.51
2016,11,20,15,30,840.0,59.0,2.6,17.0,370.0,767.88,612.39
2016,11,20,15,45,804.5,55.5,2.5,16.5,321.5,744.69,596.77
2016,11,20,16,0,769.0,52.0,2.4,16.0,273.0,717.8,577.63
2016,11,20,16,15,713.5,47.5,2.15,15.0,222.5,670.05,541.42
2016,11,20,16,30,658.0,43.0,1.9,14.0,172.0,619.26,500.36
2016,11,20,16,45,562.5,35.5,1.65,13.0,123.0,530.69,426.7
2016,11,20,17,0,467.0,28.0,1.4,12.0,74.0,441.07,338.89
2016,11,20,17,15,233.5,14.0,1.45,11.5,37.0,224.12,0.0
2016,11,20,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,7,15,187.5,12.0,2.3,6.0,26.0,9.44,0.0
2016,11,21,7,30,375.0,24.0,2.6,7.0,52.0,20.12,8.51
2016,11,21,7,45,484.5,32.5,2.9,8.0,98.0,29.74,20.54
2016,11,21,8,0,594.0,41.0,3.2,9.0,144.0,37.7,28.27
2016,11,21,8,15,656.0,46.5,3.1,9.5,193.5,42.81,33.2
2016,11,21,8,30,718.0,52.0,3.0,10.0,243.0,47.99,38.0
2016,11,21,8,45,755.0,56.0,2.9,11.0,290.5,51.7,41.22
2016,11,21,9,0,792.0,60.0,2.8,12.0,338.0,55.4,44.33
2016,11,21,9,15,817.5,63.0,3.25,13.0,382.0,58.14,46.5
2016,11,21,9,30,843.0,66.0,3.7,14.0,426.0,60.87,48.61
2016,11,21,9,45,859.5,68.5,4.15,15.5,464.0,69.52,55.78
2016,11,21,10,0,876.0,71.0,4.6,17.0,502.0,72.12,57.57
2016,11,21,10,15,888.0,72.5,4.7,17.5,534.0,73.86,58.82
2016,11,21,10,30,900.0,74.0,4.8,18.0,566.0,75.5,60.0
2016,11,21,10,45,907.0,75.5,4.9,19.0,590.5,95.43,59.58
2016,11,21,11,0,914.0,77.0,5.0,20.0,615.0,152.93,84.82
2016,11,21,11,15,919.0,78.0,5.0,20.0,632.0,209.79,125.08
2016,11,21,11,30,924.0,79.0,5.0,20.0,649.0,266.21,172.41
2016,11,21,11,45,927.0,78.5,5.0,20.5,658.0,320.26,220.61
2016,11,21,12,0,930.0,78.0,5.0,21.0,667.0,373.12,268.5
2016,11,21,12,15,929.5,78.0,5.0,21.0,667.5,423.68,314.78
2016,11,21,12,30,929.0,78.0,5.0,21.0,668.0,472.3,358.69
2016,11,21,12,45,924.0,78.5,5.0,21.5,659.5,517.13,397.94
2016,11,21,13,0,919.0,79.0,5.0,22.0,651.0,559.28,434.0
2016,11,21,13,15,912.5,78.5,5.0,22.0,634.5,596.81,466.51
2016,11,21,13,30,906.0,78.0,5.0,22.0,618.0,631.24,495.97
2016,11,21,13,45,894.5,77.5,5.0,22.5,593.0,659.28,519.07
2016,11,21,14,0,883.0,77.0,5.0,23.0,568.0,683.74,539.0
2016,11,21,14,15,869.0,75.0,4.95,22.5,537.0,701.18,555.38
2016,11,21,14,30,855.0,73.0,4.9,22.0,506.0,714.81,567.59
2016,11,21,14,45,830.5,72.5,4.85,22.0,467.5,725.77,576.72
2016,11,21,15,0,806.0,72.0,4.8,22.0,429.0,726.0,577.95
2016,11,21,15,15,779.5,69.0,4.6,21.5,386.5,717.65,573.27
2016,11,21,15,30,753.0,66.0,4.4,21.0,344.0,705.42,565.51
2016,11,21,15,45,712.0,62.5,4.2,21.0,297.0,677.25,544.51
2016,11,21,16,0,671.0,59.0,4.0,21.0,250.0,645.44,520.07
2016,11,21,16,15,612.0,53.5,3.6,20.0,202.5,600.41,485.47
2016,11,21,16,30,553.0,48.0,3.2,19.0,155.0,547.45,442.39
2016,11,21,16,45,453.0,39.0,2.8,18.5,110.0,455.75,365.29
2016,11,21,17,0,353.0,30.0,2.4,18.0,65.0,364.86,277.47
2016,11,21,17,15,176.5,15.0,2.45,17.5,32.5,186.08,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,0.5,4.05,17.0,0.5,0.39,0.0
2016,11,22,7,30,0.0,1.0,4.0,17.0,1.0,0.75,0.0
2016,11,22,7,45,0.0,2.5,4.0,17.0,2.5,1.89,0.0
2016,11,22,8,0,0.0,4.0,4.0,17.0,4.0,3.03,0.0
2016,11,22,8,15,0.0,6.0,4.05,17.5,6.0,4.54,0.0
2016,11,22,8,30,0.0,8.0,4.1,18.0,8.0,6.07,0.0
2016,11,22,8,45,0.0,10.0,4.15,18.5,10.0,7.59,1.07
2016,11,22,9,0,0.0,12.0,4.2,19.0,12.0,9.12,2.4
2016,11,22,9,15,0.0,13.5,4.5,19.5,13.5,10.27,3.38
2016,11,22,9,30,0.0,15.0,4.8,20.0,15.0,11.42,4.35
2016,11,22,9,45,0.0,16.5,5.1,20.5,16.5,12.58,5.32
2016,11,22,10,0,0.0,18.0,5.4,21.0,18.0,13.73,6.27
2016,11,22,10,15,0.0,66.0,5.5,21.0,66.0,50.66,38.13
2016,11,22,10,30,0.0,114.0,5.6,21.0,114.0,86.17,68.42
2016,11,22,10,45,0.0,87.0,5.7,21.5,87.0,66.97,49.37
2016,11,22,11,0,0.0,60.0,5.8,22.0,60.0,46.08,32.15
2016,11,22,11,15,0.0,61.5,5.7,22.0,61.5,47.25,33.07
2016,11,22,11,30,0.0,63.0,5.6,22.0,63.0,48.42,33.99
2016,11,22,11,45,0.0,87.0,5.6,22.0,87.0,67.02,49.1
2016,11,22,12,0,0.0,111.0,5.6,22.0,111.0,85.28,63.86
2016,11,22,12,15,0.0,95.0,5.45,22.0,95.0,73.22,54.08
2016,11,22,12,30,0.0,79.0,5.3,22.0,79.0,60.83,44.03
2016,11,22,12,45,2.5,134.5,5.2,22.5,136.0,104.96,79.6
2016,11,22,13,0,5.0,190.0,5.1,23.0,193.0,150.42,115.81
2016,11,22,13,15,3.0,179.0,4.95,23.0,181.0,141.73,108.94
2016,11,22,13,30,1.0,168.0,4.8,23.0,169.0,132.65,101.78
2016,11,22,13,45,0.5,93.0,4.65,23.0,93.5,72.0,53.08
2016,11,22,14,0,0.0,18.0,4.5,23.0,18.0,13.76,5.64
2016,11,22,14,15,0.0,36.5,4.35,23.0,36.5,27.93,17.33
2016,11,22,14,30,0.0,55.0,4.2,23.0,55.0,42.16,29.05
2016,11,22,14,45,0.0,30.5,4.05,23.0,30.5,23.3,13.6
2016,11,22,15,0,0.0,6.0,3.9,23.0,6.0,4.57,0.0
2016,11,22,15,15,0.0,5.5,3.65,22.5,5.5,4.18,0.0
2016,11,22,15,30,0.0,5.0,3.4,22.0,5.0,3.8,0.0
2016,11,22,15,45,0.0,4.0,3.2,22.0,4.0,3.04,0.0
2016,11,22,16,0,0.0,3.0,3.0,22.0,3.0,2.27,0.0
2016,11,22,16,15,0.0,2.5,2.7,21.5,2.5,1.89,0.0
2016,11,22,16,30,0.0,2.0,2.4,21.0,2.0,1.51,0.0
2016,11,22,16,45,0.0,1.0,2.1,20.5,1.0,0.76,0.0
2016,11,22,17,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,169.0,11.5,3.25,9.0,23.0,9.05,0.0
2016,11,23,7,30,338.0,23.0,3.4,9.0,46.0,19.21,6.1
2016,11,23,7,45,459.5,31.5,3.55,9.5,91.5,26.44,17.37
2016,11,23,8,0,581.0,40.0,3.7,10.0,137.0,36.76,27.23
2016,11,23,8,15,646.5,46.0,3.85,10.5,186.5,42.31,32.57
2016,11,23,8,30,712.0,52.0,4.0,11.0,236.0,47.93,37.75
2016,11,23,8,45,755.0,55.5,4.2,12.0,285.0,51.29,40.68
2016,11,23,9,0,798.0,59.0,4.4,13.0,334.0,54.7,43.53
2016,11,23,9,15,825.5,62.0,4.4,13.5,378.5,57.51,45.86
2016,11,23,9,30,853.0,65.0,4.4,14.0,423.0,60.3,48.13
2016,11,23,9,45,872.5,67.0,4.45,15.0,463.0,68.63,55.14
2016,11,23,10,0,892.0,69.0,4.5,16.0,503.0,71.0,56.84
2016,11,23,10,15,905.0,71.0,4.4,16.5,536.0,73.13,58.46
2016,11,23,10,30,918.0,73.0,4.3,17.0,569.0,75.17,59.98
2016,11,23,10,45,927.5,74.0,4.2,17.5,594.5,90.86,58.78
2016,11,23,11,0,937.0,75.0,4.1,18.0,620.0,149.29,82.61
2016,11,23,11,15,942.5,75.5,4.0,18.0,638.0,207.01,122.69
2016,11,23,11,30,948.0,76.0,3.9,18.0,656.0,264.31,170.45
2016,11,23,11,45,953.0,75.5,3.85,18.5,665.5,320.03,219.93
2016,11,23,12,0,958.0,75.0,3.8,19.0,675.0,374.74,269.34
2016,11,23,12,15,958.0,75.0,3.7,19.0,676.0,426.79,316.78
2016,11,23,12,30,958.0,75.0,3.6,19.0,677.0,476.9,361.75
2016,11,23,12,45,955.5,74.5,3.55,19.5,669.5,523.26,402.06
2016,11,23,13,0,953.0,74.0,3.5,20.0,662.0,567.05,439.17
2016,11,23,13,15,948.0,73.5,3.4,20.0,646.0,606.71,472.85
2016,11,23,13,30,943.0,73.0,3.3,20.0,630.0,643.3,503.39
2016,11,23,13,45,934.5,72.0,3.2,20.0,606.0,673.98,528.86
2016,11,23,14,0,926.0,71.0,3.1,20.0,582.0,701.12,551.21
2016,11,23,14,15,914.0,69.5,3.0,20.0,551.0,721.69,568.36
2016,11,23,14,30,902.0,68.0,2.9,20.0,520.0,738.45,581.11
2016,11,23,14,45,884.5,66.0,2.8,20.0,482.0,746.75,587.76
2016,11,23,15,0,867.0,64.0,2.7,20.0,444.0,751.13,591.67
2016,11,23,15,15,842.5,61.5,2.5,19.5,400.5,745.64,588.94
2016,11,23,15,30,818.0,59.0,2.3,19.0,357.0,744.23,589.0
2016,11,23,15,45,782.0,55.5,2.1,19.0,309.5,720.88,571.45
2016,11,23,16,0,746.0,52.0,1.9,19.0,262.0,693.88,550.52
2016,11,23,16,15,690.0,47.0,1.65,18.0,213.0,645.62,514.07
2016,11,23,16,30,634.0,42.0,1.4,17.0,164.0,594.45,472.98
2016,11,23,16,45,537.5,34.5,1.2,16.5,116.5,506.11,399.85
2016,11,23,17,0,441.0,27.0,1.0,16.0,69.0,416.96,311.59
2016,11,23,17,15,220.5,13.5,1.0,15.5,34.5,215.75,0.0
2016,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,152.5,11.0,1.1,8.5,21.0,8.65,0.0
2016,11,24,7,30,305.0,22.0,1.2,9.0,42.0,18.29,4.49
2016,11,24,7,45,411.0,33.0,1.35,10.0,85.0,27.46,18.16
2016,11,24,8,0,517.0,44.0,1.5,11.0,128.0,36.66,27.03
2016,11,24,8,15,584.5,50.5,1.5,11.5,176.0,42.01,32.18
2016,11,24,8,30,652.0,57.0,1.5,12.0,224.0,47.43,37.18
2016,11,24,8,45,686.5,63.5,1.55,13.0,270.0,52.49,41.61
2016,11,24,9,0,721.0,70.0,1.6,14.0,316.0,62.19,50.03
2016,11,24,9,15,750.5,74.0,1.85,15.0,359.5,65.43,52.59
2016,11,24,9,30,780.0,78.0,2.1,16.0,403.0,68.65,55.07
2016,11,24,9,45,795.5,82.0,2.4,17.0,440.5,71.58,57.26
2016,11,24,10,0,811.0,86.0,2.7,18.0,478.0,74.45,59.38
2016,11,24,10,15,826.0,88.5,2.7,18.5,510.5,76.2,60.63
2016,11,24,10,30,841.0,91.0,2.7,19.0,543.0,77.94,61.87
2016,11,24,10,45,847.0,94.0,2.75,19.5,567.0,91.48,61.13
2016,11,24,11,0,853.0,97.0,2.8,20.0,591.0,147.66,84.11
2016,11,24,11,15,859.5,98.0,2.8,20.0,608.5,202.59,121.61
2016,11,24,11,30,866.0,99.0,2.8,20.0,626.0,257.41,166.43
2016,11,24,11,45,875.5,97.0,2.8,20.5,636.5,310.33,212.39
2016,11,24,12,0,885.0,95.0,2.8,21.0,647.0,364.92,260.38
2016,11,24,12,15,641.0,178.0,2.8,21.0,578.0,387.11,288.29
2016,11,24,12,30,397.0,261.0,2.8,21.0,509.0,378.55,288.9
2016,11,24,12,45,389.5,259.5,2.85,21.5,501.0,400.21,307.66
2016,11,24,13,0,382.0,258.0,2.9,22.0,493.0,420.15,324.53
2016,11,24,13,15,622.5,176.0,2.9,22.0,547.5,521.75,404.03
2016,11,24,13,30,863.0,94.0,2.9,22.0,602.0,618.15,479.56
2016,11,24,13,45,849.5,94.0,2.9,22.5,578.0,645.37,501.04
2016,11,24,14,0,836.0,94.0,2.9,23.0,554.0,668.92,519.76
2016,11,24,14,15,822.0,92.0,2.85,23.0,523.5,686.33,534.53
2016,11,24,14,30,808.0,90.0,2.8,23.0,493.0,699.95,546.36
2016,11,24,14,45,786.0,87.5,2.75,23.0,456.0,703.33,549.84
2016,11,24,15,0,764.0,85.0,2.7,23.0,419.0,702.66,550.35
2016,11,24,15,15,735.5,81.5,2.45,22.5,377.0,696.56,546.92
2016,11,24,15,30,707.0,78.0,2.2,22.0,335.0,682.85,537.71
2016,11,24,15,45,660.5,74.0,1.95,22.0,288.5,650.68,513.53
2016,11,24,16,0,614.0,70.0,1.7,22.0,242.0,615.02,486.03
2016,11,24,16,15,551.5,62.5,1.5,21.0,195.0,559.27,444.31
2016,11,24,16,30,489.0,55.0,1.3,20.0,148.0,500.99,398.34
2016,11,24,16,45,382.5,44.5,1.15,19.0,104.0,403.02,319.15
2016,11,24,17,0,276.0,34.0,1.0,18.0,60.0,305.16,228.13
2016,11,24,17,15,138.0,17.0,1.0,17.5,30.0,154.09,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,1.5,1.1,14.5,1.5,1.18,0.0
2016,11,25,7,30,0.0,3.0,1.4,15.0,3.0,2.27,0.0
2016,11,25,7,45,0.0,7.0,1.75,15.5,7.0,5.3,0.0
2016,11,25,8,0,0.0,11.0,2.1,16.0,11.0,8.34,1.65
2016,11,25,8,15,0.0,15.5,2.35,16.0,15.5,11.77,4.79
2016,11,25,8,30,0.0,20.0,2.6,16.0,20.0,15.2,7.92
2016,11,25,8,45,0.0,24.5,2.85,16.0,24.5,18.65,11.02
2016,11,25,9,0,0.0,29.0,3.1,16.0,29.0,22.1,14.08
2016,11,25,9,15,0.0,33.5,3.2,16.0,33.5,25.56,17.13
2016,11,25,9,30,0.0,38.0,3.3,16.0,38.0,29.03,20.15
2016,11,25,9,45,0.0,87.0,3.45,16.0,87.0,66.46,53.06
2016,11,25,10,0,0.0,136.0,3.6,16.0,136.0,100.15,82.27
2016,11,25,10,15,0.0,116.5,3.65,16.0,116.5,87.54,71.11
2016,11,25,10,30,0.0,97.0,3.7,16.0,97.0,74.16,59.36
2016,11,25,10,45,0.0,104.0,3.8,16.0,104.0,79.29,60.79
2016,11,25,11,0,0.0,111.0,3.9,16.0,111.0,84.53,65.03
2016,11,25,11,15,0.0,114.5,3.9,16.0,114.5,87.3,67.24
2016,11,25,11,30,0.0,118.0,3.9,16.0,118.0,90.09,69.47
2016,11,25,11,45,0.0,108.0,3.9,16.5,108.0,82.88,63.34
2016,11,25,12,0,0.0,98.0,3.9,17.0,98.0,75.46,57.07
2016,11,25,12,15,0.0,121.5,3.85,17.0,121.5,93.32,71.76
2016,11,25,12,30,0.0,145.0,3.8,17.0,145.0,111.46,86.62
2016,11,25,12,45,0.0,113.5,3.75,17.0,113.5,87.52,66.98
2016,11,25,13,0,0.0,82.0,3.7,17.0,82.0,63.13,46.92
2016,11,25,13,15,2.0,132.0,3.65,17.0,133.0,103.53,80.31
2016,11,25,13,30,4.0,182.0,3.6,17.0,184.0,145.94,115.08
2016,11,25,13,45,3.5,177.5,3.55,17.0,179.5,143.26,112.99
2016,11,25,14,0,3.0,173.0,3.5,17.0,175.0,140.59,110.99
2016,11,25,14,15,15.5,184.0,3.45,16.5,192.0,160.87,128.36
2016,11,25,14,30,28.0,195.0,3.4,16.0,209.0,183.24,147.54
2016,11,25,14,45,33.0,184.5,3.35,16.0,200.0,195.34,157.95
2016,11,25,15,0,38.0,174.0,3.3,16.0,191.0,194.07,157.49
2016,11,25,15,15,29.5,158.5,3.15,15.5,171.0,176.69,143.62
2016,11,25,15,30,21.0,143.0,3.0,15.0,151.0,144.06,116.86
2016,11,25,15,45,16.5,124.0,2.95,15.0,129.5,125.23,101.21
2016,11,25,16,0,12.0,105.0,2.9,15.0,108.0,106.0,84.94
2016,11,25,16,15,6.0,84.5,2.7,14.5,86.0,83.14,65.38
2016,11,25,16,30,0.0,64.0,2.5,14.0,64.0,59.43,44.8
2016,11,25,16,45,0.0,44.0,2.35,14.0,44.0,39.91,27.73
2016,11,25,17,0,0.0,24.0,2.2,14.0,24.0,18.34,8.66
2016,11,25,17,15,0.0,12.0,2.1,13.5,12.0,9.14,0.0
2016,11,25,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,7,15,41.5,12.0,2.05,9.5,14.5,9.44,0.0
2016,11,26,7,30,83.0,24.0,2.2,10.0,29.0,17.96,1.39
2016,11,26,7,45,176.0,43.0,2.4,10.5,67.0,32.03,21.79
2016,11,26,8,0,269.0,62.0,2.6,11.0,105.0,45.9,35.1
2016,11,26,8,15,338.0,76.0,2.55,11.5,148.5,56.03,44.62
2016,11,26,8,30,407.0,90.0,2.5,12.0,192.0,66.04,53.79
2016,11,26,8,45,362.5,107.0,2.45,12.5,211.0,76.5,63.12
2016,11,26,9,0,318.0,124.0,2.4,13.0,230.0,87.58,72.79
2016,11,26,9,15,311.5,148.5,2.35,13.5,264.0,102.25,85.45
2016,11,26,9,30,305.0,173.0,2.3,14.0,298.0,116.32,97.37
2016,11,26,9,45,198.0,191.0,2.25,15.0,275.0,127.57,106.48
2016,11,26,10,0,91.0,209.0,2.2,16.0,252.0,139.63,116.15
2016,11,26,10,15,263.5,204.0,2.15,16.5,341.5,132.45,109.51
2016,11,26,10,30,436.0,199.0,2.1,17.0,431.0,128.75,105.93
2016,11,26,10,45,430.5,215.5,2.05,17.5,453.0,141.78,116.58
2016,11,26,11,0,425.0,232.0,2.0,18.0,475.0,187.26,132.59
2016,11,26,11,15,320.0,257.0,1.95,18.0,443.5,218.27,158.02
2016,11,26,11,30,215.0,282.0,1.9,18.0,412.0,239.57,179.43
2016,11,26,11,45,232.5,284.5,1.85,18.5,427.0,264.64,199.22
2016,11,26,12,0,250.0,287.0,1.8,19.0,442.0,291.18,220.58
2016,11,26,12,15,316.5,274.0,1.75,19.0,470.5,329.04,250.33
2016,11,26,12,30,383.0,261.0,1.7,19.0,499.0,370.32,283.26
2016,11,26,12,45,191.5,205.0,1.65,19.5,324.0,262.57,203.74
2016,11,26,13,0,0.0,149.0,1.6,20.0,149.0,115.44,88.42
2016,11,26,13,15,3.5,170.5,1.55,20.0,172.5,135.11,104.59
2016,11,26,13,30,7.0,192.0,1.5,20.0,196.0,155.98,121.4
2016,11,26,13,45,3.5,150.5,1.5,20.0,152.5,120.65,93.16
2016,11,26,14,0,0.0,109.0,1.5,20.0,109.0,84.72,64.18
2016,11,26,14,15,0.0,122.5,1.5,20.0,122.5,96.34,73.84
2016,11,26,14,30,0.0,136.0,1.5,20.0,136.0,108.88,84.19
2016,11,26,14,45,0.0,100.0,1.5,20.0,100.0,78.26,59.31
2016,11,26,15,0,0.0,64.0,1.5,20.0,64.0,49.07,35.36
2016,11,26,15,15,0.0,57.5,1.45,19.5,57.5,44.04,31.35
2016,11,26,15,30,0.0,51.0,1.4,19.0,51.0,39.01,27.28
2016,11,26,15,45,0.0,43.5,1.4,19.0,43.5,33.23,22.46
2016,11,26,16,0,0.0,36.0,1.4,19.0,36.0,27.46,17.59
2016,11,26,16,15,0.0,29.0,1.25,18.5,29.0,22.09,13.04
2016,11,26,16,30,0.0,22.0,1.1,18.0,22.0,16.73,8.43
2016,11,26,16,45,0.0,15.0,0.95,17.5,15.0,11.39,3.79
2016,11,26,17,0,0.0,8.0,0.8,17.0,8.0,6.06,0.0
2016,11,26,17,15,0.0,4.0,0.85,16.5,4.0,3.02,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,0.0,8.5,3.3,12.5,8.5,6.69,0.0
2016,11,27,7,30,0.0,17.0,3.5,13.0,17.0,12.96,0.0
2016,11,27,7,45,8.5,36.0,3.75,13.5,37.5,26.66,16.81
2016,11,27,8,0,17.0,55.0,4.0,14.0,58.0,40.0,29.45
2016,11,27,8,15,28.0,75.0,4.3,14.5,81.5,53.72,42.01
2016,11,27,8,30,39.0,95.0,4.6,15.0,105.0,67.21,54.17
2016,11,27,8,45,46.0,114.0,4.9,15.5,127.5,79.86,65.36
2016,11,27,9,0,53.0,133.0,5.2,16.0,150.0,92.28,76.14
2016,11,27,9,15,26.5,89.0,5.4,16.5,97.5,66.35,53.1
2016,11,27,9,30,0.0,45.0,5.6,17.0,45.0,34.41,24.78
2016,11,27,9,45,0.0,55.0,5.85,18.0,55.0,42.12,31.38
2016,11,27,10,0,0.0,65.0,6.1,19.0,65.0,49.86,37.89
2016,11,27,10,15,0.0,78.5,6.2,19.5,78.5,60.33,46.77
2016,11,27,10,30,0.0,92.0,6.3,20.0,92.0,70.56,55.38
2016,11,27,10,45,0.0,93.0,6.45,20.5,93.0,71.4,55.88
2016,11,27,11,0,0.0,94.0,6.6,21.0,94.0,72.24,53.78
2016,11,27,11,15,0.0,97.0,6.65,21.0,97.0,74.52,55.57
2016,11,27,11,30,0.0,100.0,6.7,21.0,100.0,76.82,57.39
2016,11,27,11,45,0.0,113.0,6.75,21.5,113.0,86.58,65.15
2016,11,27,12,0,0.0,126.0,6.8,22.0,126.0,96.45,72.98
2016,11,27,12,15,2.0,155.5,6.8,22.0,157.0,119.6,91.61
2016,11,27,12,30,4.0,185.0,6.8,22.0,188.0,143.49,110.8
2016,11,27,12,45,147.0,230.0,6.8,22.5,319.5,255.9,199.5
2016,11,27,13,0,290.0,275.0,6.8,23.0,451.0,384.46,300.39
2016,11,27,13,15,319.0,262.0,6.75,23.0,451.5,409.48,321.46
2016,11,27,13,30,348.0,249.0,6.7,23.0,452.0,435.16,343.3
2016,11,27,13,45,276.0,249.5,6.65,23.0,406.5,411.16,325.47
2016,11,27,14,0,204.0,250.0,6.6,23.0,361.0,368.18,292.33
2016,11,27,14,15,158.0,236.0,6.5,23.0,319.0,335.88,267.3
2016,11,27,14,30,112.0,222.0,6.4,23.0,277.0,285.24,227.33
2016,11,27,14,45,377.5,165.5,6.3,23.0,332.0,476.03,383.97
2016,11,27,15,0,643.0,109.0,6.2,23.0,387.0,636.96,513.88
2016,11,27,15,15,611.5,103.5,6.0,23.0,347.0,621.11,502.15
2016,11,27,15,30,580.0,98.0,5.8,23.0,307.0,601.52,487.73
2016,11,27,15,45,538.5,90.5,5.6,23.0,264.0,568.45,462.21
2016,11,27,16,0,497.0,83.0,5.4,23.0,221.0,532.0,433.3
2016,11,27,16,15,433.5,73.0,5.05,22.5,177.0,468.89,382.63
2016,11,27,16,30,370.0,63.0,4.7,22.0,133.0,410.37,333.51
2016,11,27,16,45,274.5,49.0,4.4,21.5,92.0,320.75,256.9
2016,11,27,17,0,179.0,35.0,4.1,21.0,51.0,233.37,172.79
2016,11,27,17,15,89.5,17.5,4.0,20.5,25.5,117.07,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,19.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,19.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,18.5,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,7,15,65.0,10.5,5.1,18.0,14.0,8.26,0.0
2016,11,28,7,30,130.0,21.0,5.1,18.0,28.0,15.94,0.0
2016,11,28,7,45,233.5,35.5,5.1,18.5,65.0,26.94,16.49
2016,11,28,8,0,337.0,50.0,5.1,19.0,102.0,37.98,27.02
2016,11,28,8,15,394.5,63.0,5.2,19.5,144.0,47.62,35.82
2016,11,28,8,30,452.0,76.0,5.3,20.0,186.0,57.12,44.3
2016,11,28,8,45,512.0,80.0,5.45,20.5,229.5,62.91,49.36
2016,11,28,9,0,572.0,84.0,5.6,21.0,273.0,65.73,51.69
2016,11,28,9,15,687.0,78.5,5.85,21.0,335.5,62.76,49.05
2016,11,28,9,30,802.0,73.0,6.1,21.0,398.0,65.36,51.19
2016,11,28,9,45,589.0,128.0,6.35,21.5,379.0,94.37,75.88
2016,11,28,10,0,376.0,183.0,6.6,22.0,360.0,123.4,100.26
2016,11,28,10,15,634.0,131.5,6.7,22.0,454.0,95.0,75.89
2016,11,28,10,30,892.0,80.0,6.8,22.0,548.0,78.9,62.04
2016,11,28,10,45,909.5,79.0,6.95,22.0,576.5,82.28,64.81
2016,11,28,11,0,927.0,78.0,7.1,22.0,605.0,138.81,76.44
2016,11,28,11,15,672.0,160.0,6.95,22.0,548.0,205.27,131.91
2016,11,28,11,30,417.0,242.0,6.8,22.0,491.0,251.87,179.97
2016,11,28,11,45,412.0,247.5,6.65,22.0,497.0,284.31,208.01
2016,11,28,12,0,407.0,253.0,6.5,22.0,503.0,315.83,235.9
2016,11,28,12,15,681.5,165.5,6.45,22.0,585.0,384.75,287.6
2016,11,28,12,30,956.0,78.0,6.4,22.0,667.0,466.0,352.19
2016,11,28,12,45,953.5,77.5,6.35,22.5,660.0,512.37,393.2
2016,11,28,13,0,951.0,77.0,6.3,23.0,653.0,556.21,431.19
2016,11,28,13,15,945.5,76.0,6.25,23.0,637.0,595.25,465.4
2016,11,28,13,30,940.0,75.0,6.2,23.0,621.0,631.17,496.49
2016,11,28,13,45,929.5,75.0,6.2,23.0,597.0,661.84,523.07
2016,11,28,14,0,919.0,75.0,6.2,23.0,573.0,688.94,546.51
2016,11,28,14,15,906.0,73.0,6.05,22.5,542.0,708.54,564.66
2016,11,28,14,30,893.0,71.0,5.9,22.0,511.0,724.3,579.02
2016,11,28,14,45,873.5,69.5,5.75,22.0,473.0,732.1,585.54
2016,11,28,15,0,854.0,68.0,5.6,22.0,435.0,743.2,594.61
2016,11,28,15,15,827.5,65.0,5.2,21.5,392.0,736.31,590.21
2016,11,28,15,30,801.0,62.0,4.8,21.0,349.0,725.4,582.55
2016,11,28,15,45,762.5,58.5,4.4,21.0,302.0,700.63,562.78
2016,11,28,16,0,724.0,55.0,4.0,21.0,255.0,672.13,539.99
2016,11,28,16,15,662.5,49.5,3.45,19.5,206.0,619.6,500.03
2016,11,28,16,30,601.0,44.0,2.9,18.0,157.0,564.05,455.06
2016,11,28,16,45,494.5,36.0,2.4,17.0,110.5,477.97,382.13
2016,11,28,17,0,388.0,28.0,1.9,16.0,64.0,384.94,287.43
2016,11,28,17,15,194.0,14.0,1.8,15.5,32.0,193.34,0.0
2016,11,28,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,103.0,10.0,2.5,10.0,15.5,7.87,0.0
2016,11,29,7,30,206.0,20.0,2.9,11.0,31.0,16.5,0.0
2016,11,29,7,45,343.0,31.0,3.3,12.0,72.5,25.64,15.79
2016,11,29,8,0,480.0,42.0,3.7,13.0,114.0,34.93,25.04
2016,11,29,8,15,557.0,49.0,3.6,13.5,161.5,40.7,30.59
2016,11,29,8,30,634.0,56.0,3.5,14.0,209.0,46.56,36.01
2016,11,29,8,45,684.0,61.0,3.45,14.5,257.0,50.67,39.71
2016,11,29,9,0,734.0,66.0,3.4,15.0,305.0,59.31,47.29
2016,11,29,9,15,765.5,69.5,3.35,16.0,349.0,62.29,49.66
2016,11,29,9,30,797.0,73.0,3.3,17.0,393.0,65.29,51.97
2016,11,29,9,45,819.5,75.5,3.25,18.0,432.5,67.37,53.45
2016,11,29,10,0,842.0,78.0,3.2,19.0,472.0,69.46,54.9
2016,11,29,10,15,857.0,80.0,3.25,19.5,505.0,71.03,56.01
2016,11,29,10,30,872.0,82.0,3.3,20.0,538.0,72.59,57.11
2016,11,29,10,45,882.5,83.5,3.4,21.0,564.0,82.24,65.0
2016,11,29,11,0,893.0,85.0,3.5,22.0,590.0,138.37,77.69
2016,11,29,11,15,900.0,86.0,3.2,22.0,608.0,194.14,112.91
2016,11,29,11,30,907.0,87.0,2.9,22.0,626.0,249.75,156.86
2016,11,29,11,45,913.5,86.0,2.65,22.5,637.0,303.34,202.71
2016,11,29,12,0,920.0,85.0,2.4,23.0,648.0,356.14,248.9
2016,11,29,12,15,920.5,85.0,2.35,23.0,649.5,406.62,293.85
2016,11,29,12,30,921.0,85.0,2.3,23.0,651.0,455.33,336.63
2016,11,29,12,45,920.0,84.0,2.25,23.5,644.5,500.53,375.0
2016,11,29,13,0,919.0,83.0,2.2,24.0,638.0,543.38,410.43
2016,11,29,13,15,913.5,82.5,2.25,24.0,622.5,581.78,442.77
2016,11,29,13,30,908.0,82.0,2.3,24.0,607.0,617.19,472.23
2016,11,29,13,45,899.5,80.5,2.4,24.0,584.0,646.67,497.09
2016,11,29,14,0,891.0,79.0,2.5,24.0,561.0,672.72,519.1
2016,11,29,14,15,878.0,77.5,2.55,24.0,530.5,692.26,535.88
2016,11,29,14,30,865.0,76.0,2.6,24.0,500.0,714.45,554.12
2016,11,29,14,45,849.0,73.0,2.7,24.0,463.5,723.15,561.91
2016,11,29,15,0,833.0,70.0,2.8,24.0,427.0,727.93,567.06
2016,11,29,15,15,807.0,67.0,2.55,23.5,385.0,721.25,563.21
2016,11,29,15,30,781.0,64.0,2.3,23.0,343.0,710.61,556.28
2016,11,29,15,45,742.5,60.0,2.05,22.5,296.5,685.19,538.1
2016,11,29,16,0,704.0,56.0,1.8,22.0,250.0,656.08,516.36
2016,11,29,16,15,642.5,50.5,1.7,20.5,201.5,603.65,478.74
2016,11,29,16,30,581.0,45.0,1.6,19.0,153.0,556.47,442.33
2016,11,29,16,45,475.0,36.5,1.5,18.0,107.5,462.58,365.92
2016,11,29,17,0,369.0,28.0,1.4,17.0,62.0,369.67,273.73
2016,11,29,17,15,184.5,14.0,1.45,16.5,31.0,185.72,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
