Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,16.0,3.95,6.5,16.0,12.59,0.0
2016,11,30,7,30,0.0,32.0,4.0,7.0,32.0,21.94,0.0
2016,11,30,7,45,290.0,33.5,4.1,7.5,76.0,27.58,17.58
2016,11,30,8,0,580.0,35.0,4.2,8.0,120.0,32.42,23.31
2016,11,30,8,15,653.5,41.0,4.4,8.5,170.0,38.14,28.9
2016,11,30,8,30,727.0,47.0,4.6,9.0,220.0,43.94,34.36
2016,11,30,8,45,776.5,50.0,4.85,10.0,270.0,47.1,37.2
2016,11,30,9,0,826.0,53.0,5.1,11.0,320.0,50.35,39.98
2016,11,30,9,15,856.5,55.5,5.0,11.5,366.0,58.13,46.84
2016,11,30,9,30,887.0,58.0,4.9,12.0,412.0,61.38,49.54
2016,11,30,9,45,911.0,59.0,4.8,12.5,453.5,63.36,51.09
2016,11,30,10,0,935.0,60.0,4.7,13.0,495.0,65.27,52.55
2016,11,30,10,15,949.0,61.5,4.5,13.5,529.5,67.25,54.07
2016,11,30,10,30,963.0,63.0,4.3,14.0,564.0,69.13,55.5
2016,11,30,10,45,974.5,63.5,4.1,14.5,591.5,70.2,56.22
2016,11,30,11,0,986.0,64.0,3.9,15.0,619.0,129.19,69.97
2016,11,30,11,15,992.0,64.5,3.75,15.0,637.5,189.09,108.2
2016,11,30,11,30,998.0,65.0,3.6,15.0,656.0,248.61,156.5
2016,11,30,11,45,1001.5,65.0,3.5,15.5,666.5,306.47,207.81
2016,11,30,12,0,1005.0,65.0,3.4,16.0,677.0,363.16,259.45
2016,11,30,12,15,1005.0,65.5,3.35,16.0,679.0,417.64,309.74
2016,11,30,12,30,1005.0,66.0,3.3,16.0,681.0,470.17,357.6
2016,11,30,12,45,1003.5,65.5,3.25,16.5,674.0,518.94,400.66
2016,11,30,13,0,1002.0,65.0,3.2,17.0,667.0,565.15,440.43
2016,11,30,13,15,997.0,64.5,3.15,17.0,651.5,606.76,476.42
2016,11,30,13,30,992.0,64.0,3.1,17.0,636.0,645.2,509.1
2016,11,30,13,45,984.0,63.0,3.1,17.0,612.5,677.98,537.05
2016,11,30,14,0,976.0,62.0,3.1,17.0,589.0,707.14,561.78
2016,11,30,14,15,964.5,61.0,3.1,17.0,557.5,730.27,581.66
2016,11,30,14,30,953.0,60.0,3.1,17.0,526.0,749.51,597.31
2016,11,30,14,45,933.5,59.5,3.1,17.0,488.0,759.7,605.94
2016,11,30,15,0,914.0,59.0,3.1,17.0,450.0,765.84,611.73
2016,11,30,15,15,890.0,56.5,2.9,16.5,406.5,762.06,610.29
2016,11,30,15,30,866.0,54.0,2.7,16.0,363.0,754.36,605.76
2016,11,30,15,45,830.5,51.0,2.5,16.0,315.0,733.35,589.74
2016,11,30,16,0,795.0,48.0,2.3,16.0,267.0,716.39,575.88
2016,11,30,16,15,739.5,43.5,2.0,14.5,216.5,670.5,541.24
2016,11,30,16,30,684.0,39.0,1.7,13.0,166.0,621.64,501.61
2016,11,30,16,45,585.5,32.0,1.4,12.0,117.5,533.88,427.38
2016,11,30,17,0,487.0,25.0,1.1,11.0,69.0,445.48,332.83
2016,11,30,17,15,243.5,12.5,1.1,10.5,34.5,223.16,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,126.5,8.5,1.3,4.0,14.5,6.69,0.0
2016,12,1,7,30,253.0,17.0,1.5,5.0,29.0,14.07,0.0
2016,12,1,7,45,380.0,28.0,1.7,6.0,70.5,23.34,13.97
2016,12,1,8,0,507.0,39.0,1.9,7.0,112.0,32.69,23.65
2016,12,1,8,15,581.5,46.0,1.95,7.5,160.0,38.56,29.42
2016,12,1,8,30,656.0,53.0,2.0,8.0,208.0,48.23,38.43
2016,12,1,8,45,699.0,58.5,2.1,9.0,255.0,53.05,42.78
2016,12,1,9,0,742.0,64.0,2.2,10.0,302.0,57.85,46.95
2016,12,1,9,15,773.0,68.0,2.45,11.0,346.0,61.28,49.77
2016,12,1,9,30,804.0,72.0,2.7,12.0,390.0,64.68,52.5
2016,12,1,9,45,824.5,74.5,2.95,13.0,429.0,66.76,54.01
2016,12,1,10,0,845.0,77.0,3.2,14.0,468.0,68.82,55.49
2016,12,1,10,15,860.0,79.5,3.35,14.5,501.0,70.77,56.95
2016,12,1,10,30,875.0,82.0,3.5,15.0,534.0,72.68,58.39
2016,12,1,10,45,885.0,83.5,3.65,15.5,560.0,73.79,59.13
2016,12,1,11,0,895.0,85.0,3.8,16.0,586.0,134.05,77.42
2016,12,1,11,15,901.5,86.0,3.75,16.5,604.0,189.78,112.2
2016,12,1,11,30,908.0,87.0,3.7,17.0,622.0,245.3,156.37
2016,12,1,11,45,913.5,86.5,3.65,17.5,633.0,299.01,203.36
2016,12,1,12,0,919.0,86.0,3.6,18.0,644.0,351.87,251.02
2016,12,1,12,15,919.5,86.0,3.6,18.0,645.5,402.32,297.36
2016,12,1,12,30,920.0,86.0,3.6,18.0,647.0,451.02,341.64
2016,12,1,12,45,917.5,85.5,3.6,18.5,640.5,495.99,381.41
2016,12,1,13,0,915.0,85.0,3.6,19.0,634.0,538.54,418.17
2016,12,1,13,15,909.5,84.5,3.6,19.0,619.0,576.9,451.6
2016,12,1,13,30,904.0,84.0,3.6,19.0,604.0,612.31,482.02
2016,12,1,13,45,895.0,82.5,3.6,19.0,581.0,641.52,507.21
2016,12,1,14,0,886.0,81.0,3.6,19.0,558.0,667.3,529.38
2016,12,1,14,15,873.0,79.5,3.6,19.0,528.0,692.64,550.7
2016,12,1,14,30,860.0,78.0,3.6,19.0,498.0,709.15,565.32
2016,12,1,14,45,842.5,75.5,3.6,19.0,461.5,717.47,572.83
2016,12,1,15,0,825.0,73.0,3.6,19.0,425.0,721.84,577.3
2016,12,1,15,15,798.5,69.5,3.3,18.5,383.0,714.33,572.77
2016,12,1,15,30,772.0,66.0,3.0,18.0,341.0,702.85,565.05
2016,12,1,15,45,733.5,62.0,2.75,17.5,295.0,677.61,546.73
2016,12,1,16,0,695.0,58.0,2.5,17.0,249.0,648.63,524.7
2016,12,1,16,15,634.5,52.0,2.2,16.0,201.0,603.56,489.58
2016,12,1,16,30,574.0,46.0,1.9,15.0,153.0,550.36,445.79
2016,12,1,16,45,470.0,37.5,1.6,14.0,107.5,458.45,368.57
2016,12,1,17,0,366.0,29.0,1.3,13.0,62.0,367.18,275.22
2016,12,1,17,15,183.0,14.5,1.3,12.5,31.0,184.65,0.0
2016,12,1,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,8.5,2.4,9.0,8.5,6.69,0.0
2016,12,2,7,30,0.0,17.0,2.6,9.0,17.0,12.74,0.0
2016,12,2,7,45,62.5,35.5,2.85,9.5,44.0,26.16,15.8
2016,12,2,8,0,125.0,54.0,3.1,10.0,71.0,39.3,29.1
2016,12,2,8,15,159.0,73.0,3.15,10.0,104.0,52.44,41.49
2016,12,2,8,30,193.0,92.0,3.2,10.0,137.0,65.29,53.44
2016,12,2,8,45,225.0,107.5,3.25,10.5,170.5,75.73,62.9
2016,12,2,9,0,257.0,123.0,3.3,11.0,204.0,85.95,71.95
2016,12,2,9,15,128.5,119.5,3.3,11.5,160.0,84.79,70.68
2016,12,2,9,30,0.0,116.0,3.3,12.0,116.0,85.4,70.95
2016,12,2,9,45,79.5,160.0,3.35,12.5,197.0,111.45,93.63
2016,12,2,10,0,159.0,204.0,3.4,13.0,278.0,133.91,112.84
2016,12,2,10,15,88.5,198.0,3.45,13.5,240.0,134.46,112.83
2016,12,2,10,30,18.0,192.0,3.5,14.0,202.0,136.48,114.13
2016,12,2,10,45,24.5,208.0,3.6,14.5,221.5,146.96,122.74
2016,12,2,11,0,31.0,224.0,3.7,15.0,241.0,154.7,122.25
2016,12,2,11,15,15.5,192.5,3.75,15.5,201.0,143.0,112.61
2016,12,2,11,30,0.0,161.0,3.8,16.0,161.0,120.68,94.71
2016,12,2,11,45,0.0,124.5,3.85,16.5,124.5,94.99,73.38
2016,12,2,12,0,0.0,88.0,3.9,17.0,88.0,67.78,50.79
2016,12,2,12,15,9.5,157.5,3.9,16.5,163.0,123.56,96.64
2016,12,2,12,30,19.0,227.0,3.9,16.0,238.0,180.93,143.45
2016,12,2,12,45,9.5,125.5,3.9,16.0,131.0,100.97,78.32
2016,12,2,13,0,0.0,24.0,3.9,16.0,24.0,18.37,9.78
2016,12,2,13,15,0.0,82.0,3.9,16.0,82.0,63.11,47.23
2016,12,2,13,30,0.0,140.0,3.9,16.0,140.0,109.22,85.48
2016,12,2,13,45,32.0,187.0,3.9,16.0,204.0,177.28,141.94
2016,12,2,14,0,64.0,234.0,3.9,16.0,268.0,246.99,199.24
2016,12,2,14,15,32.0,193.5,3.9,15.5,210.5,192.31,154.96
2016,12,2,14,30,0.0,153.0,3.9,15.0,153.0,124.22,98.73
2016,12,2,14,45,0.0,114.0,3.95,15.0,114.0,90.56,70.94
2016,12,2,15,0,0.0,75.0,4.0,15.0,75.0,57.58,43.33
2016,12,2,15,15,0.0,67.0,3.95,15.0,67.0,51.38,38.19
2016,12,2,15,30,0.0,59.0,3.9,15.0,59.0,45.19,33.01
2016,12,2,15,45,0.0,51.0,3.85,15.0,51.0,39.01,27.78
2016,12,2,16,0,0.0,43.0,3.8,15.0,43.0,32.85,22.51
2016,12,2,16,15,0.0,34.5,3.75,14.5,34.5,26.32,16.89
2016,12,2,16,30,0.0,26.0,3.7,14.0,26.0,19.8,11.2
2016,12,2,16,45,0.0,18.0,3.7,13.5,18.0,13.68,5.81
2016,12,2,17,0,0.0,10.0,3.7,13.0,10.0,7.58,0.21
2016,12,2,17,15,0.0,5.0,3.7,12.5,5.0,3.78,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.5,4.2,8.0,0.5,0.39,0.0
2016,12,3,7,30,0.0,1.0,4.1,8.0,1.0,0.79,0.0
2016,12,3,7,45,0.0,3.5,4.1,8.0,3.5,2.64,0.0
2016,12,3,8,0,0.0,6.0,4.1,8.0,6.0,4.54,0.0
2016,12,3,8,15,0.0,8.5,4.0,8.0,8.5,6.44,0.19
2016,12,3,8,30,0.0,11.0,3.9,8.0,11.0,8.34,1.99
2016,12,3,8,45,0.0,14.0,3.8,8.0,14.0,10.63,4.12
2016,12,3,9,0,0.0,17.0,3.7,8.0,17.0,12.93,6.23
2016,12,3,9,15,12.5,83.5,3.75,8.0,88.5,63.23,52.18
2016,12,3,9,30,25.0,150.0,3.8,8.0,160.0,106.93,91.46
2016,12,3,9,45,12.5,95.5,3.85,8.5,100.5,72.41,60.06
2016,12,3,10,0,0.0,41.0,3.9,9.0,41.0,31.35,22.81
2016,12,3,10,15,0.0,54.0,4.05,9.0,54.0,41.37,31.82
2016,12,3,10,30,0.0,67.0,4.2,9.0,67.0,51.43,40.78
2016,12,3,10,45,0.0,108.0,4.35,9.0,108.0,81.93,67.96
2016,12,3,11,0,0.0,149.0,4.5,9.0,149.0,110.61,89.1
2016,12,3,11,15,0.0,144.5,4.6,9.0,144.5,108.34,87.05
2016,12,3,11,30,0.0,140.0,4.7,9.0,140.0,105.79,84.8
2016,12,3,11,45,3.0,166.5,4.85,9.0,168.5,126.1,101.78
2016,12,3,12,0,6.0,193.0,5.0,9.0,197.0,147.16,119.35
2016,12,3,12,15,3.0,119.5,4.9,9.0,121.5,92.76,73.56
2016,12,3,12,30,0.0,46.0,4.8,9.0,46.0,35.29,24.68
2016,12,3,12,45,0.0,75.0,4.75,9.5,75.0,57.7,43.79
2016,12,3,13,0,0.0,104.0,4.7,10.0,104.0,80.21,62.84
2016,12,3,13,15,0.0,107.0,4.45,10.0,107.0,82.64,64.93
2016,12,3,13,30,0.0,110.0,4.2,10.0,110.0,85.14,67.12
2016,12,3,13,45,0.0,84.5,3.95,10.0,84.5,65.02,50.1
2016,12,3,14,0,0.0,59.0,3.7,10.0,59.0,45.26,33.3
2016,12,3,14,15,0.0,59.0,3.75,10.0,59.0,45.25,33.36
2016,12,3,14,30,0.0,59.0,3.8,10.0,59.0,45.23,33.43
2016,12,3,14,45,0.0,68.5,3.9,10.0,68.5,52.56,39.82
2016,12,3,15,0,0.0,78.0,4.0,10.0,78.0,59.91,46.25
2016,12,3,15,15,0.0,70.5,3.75,9.5,70.5,54.09,41.41
2016,12,3,15,30,0.0,63.0,3.5,9.0,63.0,48.29,36.54
2016,12,3,15,45,0.0,54.0,3.25,9.0,54.0,41.33,30.53
2016,12,3,16,0,0.0,45.0,3.0,9.0,45.0,34.39,24.47
2016,12,3,16,15,0.0,36.0,2.7,9.0,36.0,27.47,18.35
2016,12,3,16,30,0.0,27.0,2.4,9.0,27.0,20.57,12.18
2016,12,3,16,45,0.0,19.0,2.15,9.0,19.0,14.45,6.66
2016,12,3,17,0,0.0,11.0,1.9,9.0,11.0,8.34,0.91
2016,12,3,17,15,0.0,5.5,1.85,9.0,5.5,4.16,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,1.0,3.3,9.0,1.0,0.0,0.0
2016,12,4,7,30,0.0,2.0,3.4,9.0,2.0,1.57,0.0
2016,12,4,7,45,0.0,6.5,3.5,9.0,6.5,4.92,0.0
2016,12,4,8,0,0.0,11.0,3.6,9.0,11.0,8.34,1.73
2016,12,4,8,15,0.0,16.5,3.75,9.0,16.5,12.53,5.67
2016,12,4,8,30,0.0,22.0,3.9,9.0,22.0,16.73,9.61
2016,12,4,8,45,0.0,28.0,4.1,9.5,28.0,21.33,13.83
2016,12,4,9,0,0.0,34.0,4.3,10.0,34.0,25.93,18.0
2016,12,4,9,15,0.0,36.5,4.55,10.0,36.5,27.86,19.72
2016,12,4,9,30,0.0,39.0,4.8,10.0,39.0,29.79,21.42
2016,12,4,9,45,0.0,60.5,5.1,10.0,60.5,46.36,36.34
2016,12,4,10,0,0.0,82.0,5.4,10.0,82.0,62.96,51.16
2016,12,4,10,15,0.0,56.5,5.25,10.0,56.5,43.3,33.4
2016,12,4,10,30,0.0,31.0,5.1,10.0,31.0,23.7,15.72
2016,12,4,10,45,0.0,78.5,4.95,10.5,78.5,60.35,48.41
2016,12,4,11,0,0.0,126.0,4.8,11.0,126.0,94.84,75.18
2016,12,4,11,15,3.0,157.5,4.6,11.0,159.5,117.65,94.1
2016,12,4,11,30,6.0,189.0,4.4,11.0,193.0,141.05,113.4
2016,12,4,11,45,3.0,177.0,4.2,11.0,179.0,133.51,107.13
2016,12,4,12,0,0.0,165.0,4.0,11.0,165.0,125.05,100.12
2016,12,4,12,15,0.0,164.0,4.15,11.0,164.0,125.04,100.11
2016,12,4,12,30,0.0,163.0,4.3,11.0,163.0,124.97,100.06
2016,12,4,12,45,0.0,155.5,4.45,11.0,155.5,119.86,95.83
2016,12,4,13,0,0.0,148.0,4.6,11.0,148.0,114.56,91.46
2016,12,4,13,15,2.5,166.5,4.8,11.0,168.0,131.2,105.51
2016,12,4,13,30,5.0,185.0,5.0,11.0,188.0,148.83,120.41
2016,12,4,13,45,2.5,170.5,5.2,11.5,172.0,136.67,110.16
2016,12,4,14,0,0.0,156.0,5.4,12.0,156.0,124.03,99.52
2016,12,4,14,15,24.5,179.5,5.3,12.0,191.0,162.61,132.65
2016,12,4,14,30,49.0,203.0,5.2,12.0,226.0,219.36,180.82
2016,12,4,14,45,43.0,186.5,5.15,12.0,206.0,204.24,168.52
2016,12,4,15,0,37.0,170.0,5.1,12.0,186.0,188.3,155.53
2016,12,4,15,15,33.5,153.5,4.85,11.5,167.0,173.55,143.71
2016,12,4,15,30,30.0,137.0,4.6,11.0,148.0,158.29,131.28
2016,12,4,15,45,24.0,119.0,4.35,11.0,127.0,138.68,114.6
2016,12,4,16,0,18.0,101.0,4.1,11.0,106.0,106.13,86.61
2016,12,4,16,15,9.5,82.5,3.85,10.5,85.0,83.78,67.08
2016,12,4,16,30,1.0,64.0,3.6,10.0,64.0,60.86,46.74
2016,12,4,16,45,0.5,44.5,3.4,10.0,44.5,41.66,29.63
2016,12,4,17,0,0.0,25.0,3.2,10.0,25.0,20.2,10.17
2016,12,4,17,15,0.0,12.5,3.15,10.0,12.5,9.53,0.0
2016,12,4,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,7,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,7,45,0.0,2.0,2.7,7.5,2.0,1.51,0.0
2016,12,5,8,0,0.0,4.0,2.8,8.0,4.0,3.02,0.0
2016,12,5,8,15,0.0,6.0,2.65,8.0,6.0,4.54,0.0
2016,12,5,8,30,0.0,8.0,2.5,8.0,8.0,6.06,0.0
2016,12,5,8,45,0.0,10.0,2.35,8.5,10.0,7.59,1.31
2016,12,5,9,0,0.0,12.0,2.2,9.0,12.0,9.12,2.71
2016,12,5,9,15,0.0,19.0,2.0,9.0,19.0,14.46,7.6
2016,12,5,9,30,0.0,26.0,1.8,9.0,26.0,19.82,12.48
2016,12,5,9,45,0.0,68.0,1.65,9.0,68.0,52.16,41.8
2016,12,5,10,0,0.0,110.0,1.5,9.0,110.0,82.43,68.83
2016,12,5,10,15,0.0,134.5,1.45,9.0,135.0,99.21,83.54
2016,12,5,10,30,0.0,159.0,1.4,9.0,160.0,115.55,97.74
2016,12,5,10,45,0.0,91.0,1.35,9.5,91.5,69.86,57.01
2016,12,5,11,0,0.0,23.0,1.3,10.0,23.0,17.58,9.52
2016,12,5,11,15,0.0,94.0,1.35,10.0,94.5,72.25,56.27
2016,12,5,11,30,0.0,165.0,1.4,10.0,166.0,123.33,99.06
2016,12,5,11,45,4.0,181.5,1.5,10.0,185.0,136.87,109.98
2016,12,5,12,0,8.0,198.0,1.6,10.0,204.0,151.19,121.68
2016,12,5,12,15,9.5,202.0,1.7,10.0,208.5,156.34,125.93
2016,12,5,12,30,11.0,206.0,1.8,10.0,213.0,161.71,130.45
2016,12,5,12,45,5.5,158.5,1.9,10.5,162.0,124.56,99.62
2016,12,5,13,0,0.0,111.0,2.0,11.0,111.0,85.65,67.08
2016,12,5,13,15,5.5,155.0,2.1,11.0,158.5,123.56,98.97
2016,12,5,13,30,11.0,199.0,2.2,11.0,206.0,163.8,132.52
2016,12,5,13,45,20.0,205.5,2.35,11.0,216.5,176.96,143.71
2016,12,5,14,0,29.0,212.0,2.5,11.0,227.0,202.86,165.58
2016,12,5,14,15,14.5,120.0,2.55,11.0,127.5,103.94,83.26
2016,12,5,14,30,0.0,28.0,2.6,11.0,28.0,21.39,12.8
2016,12,5,14,45,0.0,65.0,2.7,11.0,65.0,49.85,37.36
2016,12,5,15,0,0.0,102.0,2.8,11.0,102.0,80.85,64.0
2016,12,5,15,15,0.0,91.5,2.75,11.0,91.5,72.38,56.86
2016,12,5,15,30,0.0,81.0,2.7,11.0,81.0,63.83,49.64
2016,12,5,15,45,309.5,74.0,2.7,11.0,158.5,353.15,302.13
2016,12,5,16,0,619.0,67.0,2.7,11.0,236.0,601.99,503.42
2016,12,5,16,15,556.5,60.0,2.35,10.5,190.0,548.76,457.72
2016,12,5,16,30,494.0,53.0,2.0,10.0,144.0,492.92,409.79
2016,12,5,16,45,407.0,41.5,1.7,10.0,101.5,411.61,338.0
2016,12,5,17,0,320.0,30.0,1.4,10.0,59.0,330.97,252.34
2016,12,5,17,15,160.0,15.0,1.35,9.5,29.5,167.41,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,101.0,7.0,4.1,6.0,10.5,0.0,0.0
2016,12,6,7,30,202.0,14.0,4.3,6.0,21.0,11.02,0.0
2016,12,6,7,45,353.0,24.5,4.5,6.5,61.0,20.41,10.15
2016,12,6,8,0,504.0,35.0,4.7,7.0,101.0,32.05,22.79
2016,12,6,8,15,584.0,41.5,5.05,7.0,148.5,38.05,28.84
2016,12,6,8,30,664.0,48.0,5.4,7.0,196.0,44.15,34.75
2016,12,6,8,45,715.0,52.0,5.75,7.5,244.0,47.96,38.32
2016,12,6,9,0,766.0,56.0,6.1,8.0,292.0,51.84,41.82
2016,12,6,9,15,797.5,59.5,6.1,8.5,336.5,55.09,44.66
2016,12,6,9,30,829.0,63.0,6.1,9.0,381.0,58.32,47.41
2016,12,6,9,45,850.5,65.5,6.2,9.5,420.5,60.62,49.28
2016,12,6,10,0,872.0,68.0,6.3,10.0,460.0,69.22,56.79
2016,12,6,10,15,436.0,79.5,6.2,10.5,275.5,57.15,45.75
2016,12,6,10,30,0.0,91.0,6.1,11.0,91.0,69.72,56.76
2016,12,6,10,45,0.0,128.5,6.05,11.5,128.5,95.95,79.74
2016,12,6,11,0,0.0,166.0,6.0,12.0,166.0,121.69,97.49
2016,12,6,11,15,0.0,148.5,5.9,12.0,148.5,110.98,88.36
2016,12,6,11,30,0.0,131.0,5.8,12.0,131.0,99.26,78.45
2016,12,6,11,45,19.0,190.0,5.7,12.5,201.5,146.29,116.71
2016,12,6,12,0,38.0,249.0,5.6,13.0,272.0,195.17,156.24
2016,12,6,12,15,19.0,191.0,5.5,13.0,202.5,151.39,120.83
2016,12,6,12,30,0.0,133.0,5.4,13.0,133.0,102.16,80.4
2016,12,6,12,45,0.0,145.0,5.35,13.0,145.0,111.73,88.43
2016,12,6,13,0,0.0,157.0,5.3,13.0,157.0,121.59,96.68
2016,12,6,13,15,0.0,142.0,5.2,13.0,142.0,110.3,87.32
2016,12,6,13,30,0.0,127.0,5.1,13.0,127.0,98.72,77.74
2016,12,6,13,45,0.0,111.5,5.05,13.5,111.5,86.52,67.48
2016,12,6,14,0,0.0,96.0,5.0,14.0,96.0,74.16,57.09
2016,12,6,14,15,0.0,116.0,4.9,13.5,116.0,90.9,71.41
2016,12,6,14,30,0.0,136.0,4.8,13.0,136.0,108.97,86.9
2016,12,6,14,45,0.0,106.5,4.75,13.0,106.5,83.98,65.98
2016,12,6,15,0,0.0,77.0,4.7,13.0,77.0,59.13,45.02
2016,12,6,15,15,0.0,69.5,4.55,12.5,69.5,53.32,40.25
2016,12,6,15,30,0.0,62.0,4.4,12.0,62.0,47.51,35.42
2016,12,6,15,45,265.5,74.0,4.3,12.0,146.5,318.55,272.72
2016,12,6,16,0,531.0,86.0,4.2,12.0,231.0,552.5,466.44
2016,12,6,16,15,466.0,76.0,3.85,11.5,185.5,491.55,414.65
2016,12,6,16,30,401.0,66.0,3.5,11.0,140.0,433.24,364.2
2016,12,6,16,45,296.0,51.5,3.2,10.5,97.0,337.3,279.92
2016,12,6,17,0,191.0,37.0,2.9,10.0,54.0,243.53,186.83
2016,12,6,17,15,95.5,18.5,2.8,9.5,27.0,122.26,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,66.5,7.0,1.15,2.5,9.0,0.0,0.0
2016,12,7,7,30,133.0,14.0,1.4,3.0,18.0,11.02,0.0
2016,12,7,7,45,267.5,27.0,1.65,4.0,54.5,22.26,11.35
2016,12,7,8,0,402.0,40.0,1.9,5.0,91.0,33.09,23.9
2016,12,7,8,15,484.0,48.5,1.85,5.5,136.0,39.94,30.77
2016,12,7,8,30,566.0,57.0,1.8,6.0,181.0,46.85,37.39
2016,12,7,8,45,614.0,63.5,1.75,6.5,226.5,51.89,42.12
2016,12,7,9,0,662.0,70.0,1.7,7.0,272.0,56.93,46.68
2016,12,7,9,15,697.0,74.5,1.65,7.5,315.0,60.31,49.63
2016,12,7,9,30,732.0,79.0,1.6,8.0,358.0,63.69,52.5
2016,12,7,9,45,754.5,83.0,1.6,9.0,396.5,71.97,59.61
2016,12,7,10,0,777.0,87.0,1.6,10.0,435.0,74.94,61.88
2016,12,7,10,15,391.5,128.5,1.55,10.5,304.0,87.69,72.93
2016,12,7,10,30,6.0,170.0,1.5,11.0,173.0,122.47,103.13
2016,12,7,10,45,7.0,178.5,1.5,11.5,182.5,128.4,107.82
2016,12,7,11,0,8.0,187.0,1.5,12.0,192.0,135.61,108.41
2016,12,7,11,15,203.5,211.0,1.5,12.0,329.0,169.55,127.77
2016,12,7,11,30,399.0,235.0,1.5,12.0,466.0,233.11,170.17
2016,12,7,11,45,255.5,257.0,1.5,12.5,406.0,243.18,184.99
2016,12,7,12,0,112.0,279.0,1.5,13.0,346.0,236.29,185.41
2016,12,7,12,15,63.0,247.5,1.5,13.0,285.5,208.36,165.12
2016,12,7,12,30,14.0,216.0,1.5,13.0,225.0,170.23,135.64
2016,12,7,12,45,97.5,247.5,1.55,13.5,305.5,237.44,189.23
2016,12,7,13,0,181.0,279.0,1.6,14.0,386.0,318.76,253.52
2016,12,7,13,15,150.5,271.5,1.55,14.0,359.0,311.08,248.14
2016,12,7,13,30,120.0,264.0,1.5,14.0,332.0,300.13,240.24
2016,12,7,13,45,214.0,246.5,1.5,14.5,362.0,351.41,282.08
2016,12,7,14,0,308.0,229.0,1.5,15.0,392.0,420.59,337.19
2016,12,7,14,15,274.5,220.0,1.35,15.0,360.0,406.23,326.19
2016,12,7,14,30,241.0,211.0,1.2,15.0,328.0,388.75,313.05
2016,12,7,14,45,398.5,167.0,1.05,15.5,343.5,482.9,388.15
2016,12,7,15,0,556.0,123.0,0.9,16.0,359.0,565.37,451.68
2016,12,7,15,15,522.5,118.5,0.75,15.5,323.0,549.73,439.87
2016,12,7,15,30,489.0,114.0,0.6,15.0,287.0,531.11,426.42
2016,12,7,15,45,540.0,92.5,0.45,15.0,259.5,560.87,449.01
2016,12,7,16,0,591.0,71.0,0.3,15.0,232.0,583.07,463.25
2016,12,7,16,15,528.0,63.0,0.45,14.0,186.5,528.43,424.29
2016,12,7,16,30,465.0,55.0,0.6,13.0,141.0,471.17,381.1
2016,12,7,16,45,362.0,44.0,0.8,12.5,98.5,378.26,305.72
2016,12,7,17,0,259.0,33.0,1.0,12.0,56.0,285.6,216.3
2016,12,7,17,15,129.5,16.5,1.2,11.5,28.0,143.59,0.0
2016,12,7,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.0,6.65,2.0,3.0,0.0,0.0
2016,12,8,7,30,0.0,6.0,6.8,2.0,6.0,4.72,0.0
2016,12,8,7,45,0.0,21.0,6.95,2.0,21.0,16.02,6.28
2016,12,8,8,0,0.0,36.0,7.1,2.0,36.0,27.05,18.65
2016,12,8,8,15,0.0,55.0,7.2,2.0,55.0,40.61,31.72
2016,12,8,8,30,0.0,74.0,7.3,2.0,74.0,54.0,44.53
2016,12,8,8,45,5.5,92.0,7.45,2.5,94.0,66.69,56.44
2016,12,8,9,0,11.0,110.0,7.6,3.0,114.0,79.26,68.04
2016,12,8,9,15,38.0,133.0,7.6,3.0,147.5,92.51,80.21
2016,12,8,9,30,65.0,156.0,7.6,3.0,181.0,107.04,93.43
2016,12,8,9,45,35.0,155.0,7.6,3.0,169.0,107.38,93.53
2016,12,8,10,0,5.0,154.0,7.6,3.0,157.0,110.88,96.53
2016,12,8,10,15,7.5,165.5,7.55,3.0,169.5,118.9,103.62
2016,12,8,10,30,10.0,177.0,7.5,3.0,182.0,126.8,110.58
2016,12,8,10,45,11.0,186.5,7.45,3.0,192.0,133.34,116.29
2016,12,8,11,0,12.0,196.0,7.4,3.0,202.0,141.37,117.58
2016,12,8,11,15,11.0,198.0,7.3,3.0,204.0,145.27,120.62
2016,12,8,11,30,10.0,200.0,7.2,3.0,206.0,148.83,123.58
2016,12,8,11,45,135.0,236.0,7.1,3.0,316.0,201.74,163.73
2016,12,8,12,0,260.0,272.0,7.0,3.0,426.0,275.09,222.77
2016,12,8,12,15,277.5,270.0,6.9,3.0,435.5,301.0,246.29
2016,12,8,12,30,295.0,268.0,6.8,3.0,445.0,327.95,270.97
2016,12,8,12,45,165.0,254.5,6.75,3.0,353.5,277.36,231.88
2016,12,8,13,0,35.0,241.0,6.7,3.0,262.0,210.5,176.58
2016,12,8,13,15,50.5,245.5,6.6,3.0,275.0,227.92,191.93
2016,12,8,13,30,66.0,250.0,6.5,3.0,288.0,247.11,208.86
2016,12,8,13,45,140.5,245.0,6.45,3.0,321.0,305.61,260.14
2016,12,8,14,0,215.0,240.0,6.4,3.0,354.0,359.06,307.37
2016,12,8,14,15,120.0,213.5,6.35,3.0,277.0,283.04,242.33
2016,12,8,14,30,25.0,187.0,6.3,3.0,200.0,172.93,146.36
2016,12,8,14,45,103.0,185.0,6.25,3.5,229.5,259.56,223.36
2016,12,8,15,0,181.0,183.0,6.2,4.0,259.0,323.56,280.28
2016,12,8,15,15,171.5,167.0,6.0,3.5,233.5,308.39,268.33
2016,12,8,15,30,162.0,151.0,5.8,3.0,208.0,292.04,255.24
2016,12,8,15,45,155.0,131.0,5.65,3.0,180.0,271.15,237.57
2016,12,8,16,0,148.0,111.0,5.5,3.0,152.0,248.83,218.2
2016,12,8,16,15,132.0,91.0,5.15,2.5,122.5,218.1,190.87
2016,12,8,16,30,116.0,71.0,4.8,2.0,93.0,185.88,161.36
2016,12,8,16,45,90.0,51.5,4.45,2.0,65.5,145.16,122.92
2016,12,8,17,0,64.0,32.0,4.1,2.0,38.0,101.86,78.54
2016,12,8,17,15,32.0,16.0,3.85,1.5,19.0,48.01,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-0.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-2.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,77.5,6.0,2.35,-2.5,8.0,0.0,0.0
2016,12,9,7,30,155.0,12.0,2.6,-2.0,16.0,9.44,0.0
2016,12,9,7,45,309.5,24.0,2.85,-1.5,54.5,19.91,8.88
2016,12,9,8,0,464.0,36.0,3.1,-1.0,93.0,30.15,21.7
2016,12,9,8,15,548.0,43.5,3.2,-0.5,140.0,36.43,28.19
2016,12,9,8,30,632.0,51.0,3.3,0.0,187.0,42.8,34.46
2016,12,9,8,45,316.5,78.0,3.45,0.5,146.5,57.0,47.85
2016,12,9,9,0,1.0,105.0,3.6,1.0,106.0,75.98,65.49
2016,12,9,9,15,0.5,117.5,3.45,1.5,118.0,84.97,73.63
2016,12,9,9,30,0.0,130.0,3.3,2.0,130.0,93.86,81.55
2016,12,9,9,45,11.5,150.0,3.2,2.5,155.0,107.46,93.64
2016,12,9,10,0,23.0,170.0,3.1,3.0,180.0,120.85,105.4
2016,12,9,10,15,24.0,182.5,2.95,3.5,193.5,129.42,112.67
2016,12,9,10,30,25.0,195.0,2.8,4.0,207.0,137.85,119.76
2016,12,9,10,45,26.0,204.5,2.65,4.5,218.0,144.38,125.1
2016,12,9,11,0,27.0,214.0,2.5,5.0,229.0,153.13,125.86
2016,12,9,11,15,145.5,237.0,2.3,5.0,320.5,176.46,139.78
2016,12,9,11,30,264.0,260.0,2.1,5.0,412.0,222.98,172.6
2016,12,9,11,45,265.0,265.0,1.95,5.5,420.0,248.82,194.37
2016,12,9,12,0,266.0,270.0,1.8,6.0,428.0,274.56,216.71
2016,12,9,12,15,304.5,264.0,1.65,6.0,445.5,304.8,242.21
2016,12,9,12,30,343.0,258.0,1.5,6.0,463.0,337.87,270.28
2016,12,9,12,45,355.0,252.5,1.4,6.5,463.0,362.53,291.58
2016,12,9,13,0,367.0,247.0,1.3,7.0,463.0,387.12,312.52
2016,12,9,13,15,282.0,254.5,1.2,7.0,418.5,372.49,302.61
2016,12,9,13,30,197.0,262.0,1.1,7.0,374.0,340.4,278.05
2016,12,9,13,45,196.5,252.0,1.05,7.5,359.5,344.95,282.48
2016,12,9,14,0,196.0,242.0,1.0,8.0,345.0,348.51,285.8
2016,12,9,14,15,134.5,225.5,1.0,8.0,294.5,304.37,250.62
2016,12,9,14,30,73.0,209.0,1.0,8.0,244.0,241.39,199.43
2016,12,9,14,45,51.0,187.0,1.0,8.0,211.0,209.79,173.86
2016,12,9,15,0,29.0,165.0,1.0,8.0,178.0,176.18,145.94
2016,12,9,15,15,25.5,150.0,1.05,7.5,160.5,149.2,123.92
2016,12,9,15,30,22.0,135.0,1.1,7.0,143.0,135.68,112.93
2016,12,9,15,45,357.0,97.5,1.15,7.0,196.0,418.07,356.67
2016,12,9,16,0,692.0,60.0,1.2,7.0,249.0,640.06,531.67
2016,12,9,16,15,631.5,54.0,1.1,6.0,201.5,596.62,495.04
2016,12,9,16,30,571.0,48.0,1.0,5.0,154.0,544.46,452.09
2016,12,9,16,45,469.5,39.0,0.9,4.5,108.5,455.18,375.62
2016,12,9,17,0,368.0,30.0,0.8,4.0,63.0,366.18,284.37
2016,12,9,17,15,184.0,15.0,0.85,3.5,31.5,185.72,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,15,40.5,6.0,1.15,1.5,7.0,0.0,0.0
2016,12,10,7,30,81.0,12.0,1.4,2.0,14.0,9.44,0.0
