Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,7,45,219.5,26.5,1.7,2.5,49.0,21.8,9.41
2016,12,10,8,0,358.0,41.0,2.0,3.0,84.0,33.84,24.57
2016,12,10,8,15,445.5,51.0,2.1,3.5,129.0,41.81,32.63
2016,12,10,8,30,533.0,61.0,2.2,4.0,174.0,49.82,40.36
2016,12,10,8,45,266.5,63.0,2.3,4.5,119.5,46.35,37.32
2016,12,10,9,0,0.0,65.0,2.4,5.0,65.0,49.54,40.25
2016,12,10,9,15,358.0,75.0,2.5,5.5,209.0,55.13,45.27
2016,12,10,9,30,716.0,85.0,2.6,6.0,353.0,67.75,56.63
2016,12,10,9,45,740.5,89.0,2.75,6.5,392.0,70.47,58.86
2016,12,10,10,0,765.0,93.0,2.9,7.0,431.0,73.18,61.05
2016,12,10,10,15,383.0,127.5,2.95,7.5,297.0,87.04,73.26
2016,12,10,10,30,1.0,162.0,3.0,8.0,163.0,117.22,99.85
2016,12,10,10,45,0.5,163.0,3.15,8.5,163.5,118.41,100.5
2016,12,10,11,0,0.0,164.0,3.3,9.0,164.0,120.09,97.11
2016,12,10,11,15,12.0,193.0,3.35,9.0,200.0,141.9,114.82
2016,12,10,11,30,24.0,222.0,3.4,9.0,236.0,165.58,133.88
2016,12,10,11,45,38.5,239.5,3.5,9.5,262.0,181.78,146.46
2016,12,10,12,0,53.0,257.0,3.6,10.0,288.0,203.78,164.07
2016,12,10,12,15,33.5,235.5,3.65,10.0,255.0,189.19,152.91
2016,12,10,12,30,14.0,214.0,3.7,10.0,222.0,168.47,136.4
2016,12,10,12,45,15.5,216.0,3.75,10.5,225.0,172.88,139.97
2016,12,10,13,0,17.0,218.0,3.8,11.0,228.0,177.51,143.72
2016,12,10,13,15,12.0,203.0,3.8,11.0,210.0,165.3,133.79
2016,12,10,13,30,7.0,188.0,3.8,11.0,192.0,152.21,123.08
2016,12,10,13,45,15.0,196.0,3.85,11.0,204.0,165.51,134.5
2016,12,10,14,0,23.0,204.0,3.9,11.0,216.0,180.11,147.04
2016,12,10,14,15,11.5,170.0,3.9,11.0,176.0,145.16,117.94
2016,12,10,14,30,0.0,136.0,3.9,11.0,136.0,108.93,87.44
2016,12,10,14,45,0.0,107.0,3.9,11.0,107.0,84.4,66.84
2016,12,10,15,0,0.0,78.0,3.9,11.0,78.0,59.93,46.06
2016,12,10,15,15,0.0,70.5,3.8,10.5,70.5,54.09,41.25
2016,12,10,15,30,0.0,63.0,3.7,10.0,63.0,48.29,36.39
2016,12,10,15,45,309.0,66.0,3.6,10.0,150.5,339.23,292.59
2016,12,10,16,0,618.0,69.0,3.5,10.0,238.0,599.34,505.72
2016,12,10,16,15,554.0,62.0,3.1,9.5,192.0,545.6,459.46
2016,12,10,16,30,490.0,55.0,2.7,9.0,146.0,489.07,410.61
2016,12,10,16,45,395.0,43.5,2.35,8.5,103.0,402.21,334.42
2016,12,10,17,0,300.0,32.0,2.0,8.0,60.0,315.74,246.27
2016,12,10,17,15,150.0,16.0,2.0,7.5,30.0,161.78,0.0
2016,12,10,17,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,50.5,5.5,3.75,8.5,6.5,0.0,0.0
2016,12,11,7,30,101.0,11.0,3.9,9.0,13.0,8.65,0.0
2016,12,11,7,45,248.5,23.5,4.1,9.5,48.0,19.35,6.71
2016,12,11,8,0,396.0,36.0,4.3,10.0,83.0,29.85,20.28
2016,12,11,8,15,482.0,44.5,4.6,10.5,127.5,36.8,27.18
2016,12,11,8,30,568.0,53.0,4.9,11.0,172.0,43.82,33.82
2016,12,11,8,45,624.5,58.0,5.2,11.5,218.0,47.9,37.63
2016,12,11,9,0,681.0,63.0,5.5,12.0,264.0,52.06,41.36
2016,12,11,9,15,716.0,67.0,5.55,12.5,307.5,59.78,48.18
2016,12,11,9,30,751.0,71.0,5.6,13.0,351.0,63.18,51.03
2016,12,11,9,45,552.5,121.0,5.65,14.0,339.0,87.17,71.95
2016,12,11,10,0,354.0,171.0,5.7,15.0,327.0,116.21,96.94
2016,12,11,10,15,341.5,188.0,5.75,15.5,347.5,125.49,104.58
2016,12,11,10,30,329.0,205.0,5.8,16.0,368.0,134.44,111.91
2016,12,11,10,45,328.0,217.5,5.85,16.5,387.5,140.98,117.11
2016,12,11,11,0,327.0,230.0,5.9,17.0,407.0,162.0,121.51
2016,12,11,11,15,336.5,237.0,5.9,17.0,424.5,193.12,140.32
2016,12,11,11,30,346.0,244.0,5.9,17.0,442.0,225.2,164.54
2016,12,11,11,45,377.0,242.0,5.95,17.5,461.5,257.12,189.85
2016,12,11,12,0,408.0,240.0,6.0,18.0,481.0,291.56,218.54
2016,12,11,12,15,463.0,224.5,5.95,18.0,499.0,329.59,250.61
2016,12,11,12,30,518.0,209.0,5.9,18.0,517.0,369.73,285.03
2016,12,11,12,45,699.5,149.5,5.85,18.5,562.0,435.8,338.35
2016,12,11,13,0,881.0,90.0,5.8,19.0,607.0,505.66,395.76
2016,12,11,13,15,580.5,171.0,5.7,19.0,509.0,462.08,366.19
2016,12,11,13,30,280.0,252.0,5.6,19.0,411.0,386.49,308.11
2016,12,11,13,45,232.0,247.5,5.5,19.0,376.0,360.65,289.01
2016,12,11,14,0,184.0,243.0,5.4,19.0,341.0,340.94,273.99
2016,12,11,14,15,92.0,196.0,5.15,19.0,245.0,233.03,187.28
2016,12,11,14,30,0.0,149.0,4.9,19.0,149.0,120.51,94.26
2016,12,11,14,45,24.5,161.5,4.65,19.0,172.0,151.61,120.77
2016,12,11,15,0,49.0,174.0,4.4,19.0,195.0,200.71,161.78
2016,12,11,15,15,45.5,158.0,4.25,18.5,176.0,187.04,151.17
2016,12,11,15,30,42.0,142.0,4.1,18.0,157.0,172.89,140.1
2016,12,11,15,45,353.5,102.0,3.95,17.5,200.0,419.82,349.13
2016,12,11,16,0,665.0,62.0,3.8,17.0,243.0,626.31,514.03
2016,12,11,16,15,605.0,55.5,3.65,16.5,197.0,576.69,473.32
2016,12,11,16,30,545.0,49.0,3.5,16.0,151.0,524.5,429.72
2016,12,11,16,45,443.0,40.0,3.35,15.5,106.5,435.19,353.6
2016,12,11,17,0,341.0,31.0,3.2,15.0,62.0,345.99,264.81
2016,12,11,17,15,170.5,15.5,3.1,14.5,31.0,176.69,0.0
2016,12,11,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,15,57.5,5.0,3.25,4.5,6.0,0.0,0.0
2016,12,12,7,30,115.0,10.0,3.4,5.0,12.0,7.87,0.0
2016,12,12,7,45,267.0,22.0,3.55,5.5,47.0,18.15,5.44
2016,12,12,8,0,419.0,34.0,3.7,6.0,82.0,28.32,19.24
2016,12,12,8,15,505.0,41.5,3.7,6.5,127.0,34.56,25.62
2016,12,12,8,30,591.0,49.0,3.7,7.0,172.0,40.91,31.73
2016,12,12,8,45,644.5,54.5,3.7,7.5,218.5,45.48,36.04
2016,12,12,9,0,698.0,60.0,3.7,8.0,265.0,54.19,43.99
2016,12,12,9,15,733.0,63.5,3.55,8.5,308.5,57.28,46.69
2016,12,12,9,30,768.0,67.0,3.4,9.0,352.0,60.39,49.33
2016,12,12,9,45,792.5,70.0,3.25,10.0,391.0,62.94,51.33
2016,12,12,10,0,817.0,73.0,3.1,11.0,430.0,65.49,53.28
2016,12,12,10,15,833.5,75.0,2.95,11.5,463.5,67.14,54.52
2016,12,12,10,30,850.0,77.0,2.8,12.0,497.0,68.79,55.75
2016,12,12,10,45,861.0,78.5,2.65,12.5,523.5,69.96,56.56
2016,12,12,11,0,872.0,80.0,2.5,13.0,550.0,105.7,65.22
2016,12,12,11,15,879.5,81.0,2.3,13.5,569.0,159.81,92.56
2016,12,12,11,30,887.0,82.0,2.1,14.0,588.0,213.9,132.46
2016,12,12,11,45,894.0,81.5,1.95,14.5,600.0,266.52,177.09
2016,12,12,12,0,901.0,81.0,1.8,15.0,612.0,318.55,223.43
2016,12,12,12,15,902.0,81.0,1.55,15.0,614.5,368.24,268.55
2016,12,12,12,30,903.0,81.0,1.3,15.0,617.0,416.32,311.47
2016,12,12,12,45,900.5,81.0,1.05,15.5,612.0,461.15,349.78
2016,12,12,13,0,898.0,81.0,0.8,16.0,607.0,503.68,384.47
2016,12,12,13,15,893.0,80.5,0.75,16.0,593.5,542.04,416.65
2016,12,12,13,30,888.0,80.0,0.7,16.0,580.0,577.59,445.8
2016,12,12,13,45,878.5,79.0,0.7,16.5,558.5,607.08,469.43
2016,12,12,14,0,869.0,78.0,0.7,17.0,537.0,633.24,490.07
2016,12,12,14,15,856.5,76.5,0.75,17.0,509.0,658.81,511.22
2016,12,12,14,30,844.0,75.0,0.8,17.0,481.0,676.16,526.35
2016,12,12,14,45,821.5,73.5,0.9,17.0,445.5,682.81,534.25
2016,12,12,15,0,799.0,72.0,1.0,17.0,410.0,685.43,538.33
2016,12,12,15,15,772.5,69.0,0.95,16.5,370.0,679.41,535.51
2016,12,12,15,30,746.0,66.0,0.9,16.0,330.0,669.51,529.79
2016,12,12,15,45,707.0,62.0,0.85,16.0,285.5,645.15,512.19
2016,12,12,16,0,668.0,58.0,0.8,16.0,241.0,617.1,491.21
2016,12,12,16,15,609.0,52.5,0.8,15.0,195.0,575.24,460.88
2016,12,12,16,30,550.0,47.0,0.8,14.0,149.0,525.4,422.16
2016,12,12,16,45,451.0,38.0,0.85,13.5,105.5,438.61,351.36
2016,12,12,17,0,352.0,29.0,0.9,13.0,62.0,352.32,268.0
2016,12,12,17,15,176.0,14.5,0.95,12.5,31.0,179.65,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,13,7,45,163.5,19.5,3.0,10.0,38.5,15.77,3.15
2016,12,13,8,0,327.0,39.0,3.3,11.0,77.0,32.12,22.01
2016,12,13,8,15,416.5,49.5,3.3,11.5,121.0,40.5,30.3
2016,12,13,8,30,506.0,60.0,3.3,12.0,165.0,48.89,38.19
2016,12,13,8,45,572.0,65.5,3.3,12.5,211.0,53.14,42.17
2016,12,13,9,0,638.0,71.0,3.3,13.0,257.0,57.52,46.08
2016,12,13,9,15,676.0,76.0,3.45,13.5,300.5,61.23,49.29
2016,12,13,9,30,714.0,81.0,3.6,14.0,344.0,64.95,52.41
2016,12,13,9,45,748.0,82.5,3.8,14.5,384.0,66.16,53.27
2016,12,13,10,0,782.0,84.0,4.0,15.0,424.0,72.96,59.01
2016,12,13,10,15,800.0,86.0,4.05,15.5,457.5,74.41,60.04
2016,12,13,10,30,818.0,88.0,4.1,16.0,491.0,75.89,61.08
2016,12,13,10,45,837.0,87.5,4.15,16.5,519.0,75.67,60.64
2016,12,13,11,0,856.0,87.0,4.2,17.0,547.0,100.84,61.55
2016,12,13,11,15,864.0,88.0,4.2,17.0,566.0,155.14,88.65
2016,12,13,11,30,872.0,89.0,4.2,17.0,585.0,209.59,128.65
2016,12,13,11,45,890.0,84.0,4.2,17.5,599.0,265.52,175.37
2016,12,13,12,0,908.0,79.0,4.2,18.0,613.0,316.89,221.02
2016,12,13,12,15,909.0,79.5,4.25,18.0,616.0,367.31,267.64
2016,12,13,12,30,910.0,80.0,4.3,18.0,619.0,416.16,312.69
2016,12,13,12,45,909.5,79.0,4.35,18.0,614.0,461.29,354.11
2016,12,13,13,0,909.0,78.0,4.4,18.0,609.0,504.25,392.96
2016,12,13,13,15,904.0,77.0,4.35,18.0,596.0,542.57,427.13
2016,12,13,13,30,899.0,76.0,4.3,18.0,583.0,578.02,458.27
2016,12,13,13,45,892.0,74.5,4.25,18.0,562.0,608.83,485.17
2016,12,13,14,0,885.0,73.0,4.2,18.0,541.0,636.41,509.13
2016,12,13,14,15,873.0,72.0,4.15,17.5,513.0,657.99,529.12
2016,12,13,14,30,861.0,71.0,4.1,17.0,485.0,676.02,546.17
2016,12,13,14,45,836.5,70.5,4.05,17.0,449.0,688.67,557.45
2016,12,13,15,0,812.0,70.0,4.0,17.0,413.0,691.41,560.47
2016,12,13,15,15,786.5,67.0,3.85,16.5,373.0,686.45,558.39
2016,12,13,15,30,761.0,64.0,3.7,16.0,333.0,677.61,553.19
2016,12,13,15,45,721.0,60.5,3.6,16.0,288.5,653.37,534.92
2016,12,13,16,0,681.0,57.0,3.5,16.0,244.0,625.4,513.01
2016,12,13,16,15,623.0,51.5,3.1,15.0,198.0,584.17,480.32
2016,12,13,16,30,565.0,46.0,2.7,14.0,152.0,535.25,439.37
2016,12,13,16,45,462.0,38.0,2.35,13.0,107.5,446.75,364.25
2016,12,13,17,0,359.0,30.0,2.0,12.0,63.0,358.44,277.3
2016,12,13,17,15,179.5,15.0,2.05,11.5,31.5,183.4,0.0
2016,12,13,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,7,45,184.5,18.0,2.25,4.5,38.5,14.59,1.98
2016,12,14,8,0,369.0,36.0,2.5,5.0,77.0,29.81,20.51
2016,12,14,8,15,458.5,45.0,2.35,5.5,121.5,37.12,28.01
2016,12,14,8,30,548.0,54.0,2.2,6.0,166.0,44.49,35.12
2016,12,14,8,45,601.5,61.0,2.05,6.5,212.0,50.0,40.34
2016,12,14,9,0,655.0,68.0,1.9,7.0,258.0,55.5,45.37
2016,12,14,9,15,327.5,95.5,1.8,8.0,190.5,68.15,56.67
2016,12,14,9,30,0.0,123.0,1.7,9.0,123.0,89.21,75.28
2016,12,14,9,45,14.0,146.5,1.65,10.0,152.5,105.05,88.89
2016,12,14,10,0,28.0,170.0,1.6,11.0,182.0,116.24,98.17
2016,12,14,10,15,29.0,183.0,1.6,11.5,196.5,124.36,104.85
2016,12,14,10,30,30.0,196.0,1.6,12.0,211.0,132.29,111.31
2016,12,14,10,45,45.0,214.0,1.65,12.5,238.0,142.93,120.08
2016,12,14,11,0,60.0,232.0,1.7,13.0,265.0,156.86,124.65
2016,12,14,11,15,59.5,241.0,1.65,13.0,274.5,170.38,134.25
2016,12,14,11,30,59.0,250.0,1.6,13.0,284.0,183.91,144.8
2016,12,14,11,45,30.5,212.0,1.6,13.5,229.5,161.17,127.27
2016,12,14,12,0,2.0,174.0,1.6,14.0,175.0,131.74,104.18
2016,12,14,12,15,2.0,175.0,1.55,14.5,176.0,133.5,105.46
2016,12,14,12,30,2.0,176.0,1.5,15.0,177.0,135.24,106.67
2016,12,14,12,45,10.5,198.0,1.5,15.5,204.5,156.66,123.81
2016,12,14,13,0,19.0,220.0,1.5,16.0,232.0,179.68,142.18
2016,12,14,13,15,10.5,197.0,1.5,16.0,203.5,159.45,126.0
2016,12,14,13,30,2.0,174.0,1.5,16.0,175.0,137.79,108.58
2016,12,14,13,45,31.5,201.5,1.55,16.0,218.5,188.54,150.36
2016,12,14,14,0,61.0,229.0,1.6,16.0,262.0,237.71,190.46
2016,12,14,14,15,66.5,219.0,1.65,16.0,253.0,238.59,191.69
2016,12,14,14,30,72.0,209.0,1.7,16.0,244.0,239.55,193.22
2016,12,14,14,45,36.0,158.0,1.75,16.0,175.5,167.48,134.72
2016,12,14,15,0,0.0,107.0,1.8,16.0,107.0,85.27,66.27
2016,12,14,15,15,0.0,96.5,1.75,15.5,96.5,76.87,59.6
2016,12,14,15,30,0.0,86.0,1.7,15.0,86.0,68.4,52.7
2016,12,14,15,45,301.0,79.5,1.7,15.0,162.5,349.67,293.09
2016,12,14,16,0,602.0,73.0,1.7,15.0,239.0,589.12,481.98
2016,12,14,16,15,540.5,65.0,1.6,14.0,193.0,536.55,439.37
2016,12,14,16,30,479.0,57.0,1.5,13.0,147.0,481.17,394.7
2016,12,14,16,45,382.5,45.5,1.45,12.0,104.0,393.54,321.64
2016,12,14,17,0,286.0,34.0,1.4,11.0,61.0,305.95,238.07
2016,12,14,17,15,143.0,17.0,1.55,10.5,30.5,159.3,0.0
2016,12,14,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,5.0,2.95,2.5,5.0,3.78,0.0
2016,12,15,8,0,0.0,10.0,3.1,3.0,10.0,7.58,1.03
2016,12,15,8,15,0.0,17.0,3.15,3.5,17.0,12.91,6.15
2016,12,15,8,30,0.0,24.0,3.2,4.0,24.0,18.26,11.23
2016,12,15,8,45,0.0,31.0,3.25,4.5,31.0,23.63,16.28
2016,12,15,9,0,0.0,38.0,3.3,5.0,38.0,29.0,21.27
2016,12,15,9,15,0.0,44.5,3.15,5.5,44.5,34.0,25.84
2016,12,15,9,30,0.0,51.0,3.0,6.0,51.0,39.02,30.35
2016,12,15,9,45,0.0,61.0,2.95,6.5,61.0,46.74,37.29
2016,12,15,10,0,0.0,71.0,2.9,7.0,71.0,54.49,44.17
2016,12,15,10,15,0.0,87.0,2.8,7.0,87.0,66.58,55.01
2016,12,15,10,30,0.0,103.0,2.7,7.0,103.0,78.05,65.21
2016,12,15,10,45,0.0,104.0,2.6,7.5,104.0,78.96,65.76
2016,12,15,11,0,0.0,105.0,2.5,8.0,105.0,79.89,63.32
2016,12,15,11,15,0.0,119.5,2.4,8.5,119.5,90.47,72.11
2016,12,15,11,30,0.0,134.0,2.3,9.0,134.0,101.19,80.95
2016,12,15,11,45,0.0,143.5,2.2,9.5,143.5,108.51,86.87
2016,12,15,12,0,0.0,153.0,2.1,10.0,153.0,115.98,92.88
2016,12,15,12,15,0.0,151.0,2.05,10.0,151.0,115.1,92.1
2016,12,15,12,30,0.0,149.0,2.0,10.0,149.0,114.14,91.29
2016,12,15,12,45,0.0,151.0,1.95,10.5,151.0,116.19,92.84
2016,12,15,13,0,0.0,153.0,1.9,11.0,153.0,118.3,94.45
2016,12,15,13,15,0.0,142.0,1.9,11.0,142.0,110.18,87.73
2016,12,15,13,30,0.0,131.0,1.9,11.0,131.0,101.85,80.86
2016,12,15,13,45,0.0,128.0,1.9,11.5,128.0,99.84,79.13
2016,12,15,14,0,0.0,125.0,1.9,12.0,125.0,97.84,77.43
2016,12,15,14,15,0.0,129.5,1.9,12.0,129.5,102.23,81.25
2016,12,15,14,30,0.0,134.0,1.9,12.0,134.0,107.05,85.45
2016,12,15,14,45,0.0,131.5,1.9,12.0,131.5,106.13,84.85
2016,12,15,15,0,0.0,129.0,1.9,12.0,129.0,105.56,84.57
2016,12,15,15,15,0.0,116.0,1.85,12.0,116.0,95.25,76.03
2016,12,15,15,30,0.0,103.0,1.8,12.0,103.0,84.82,67.32
2016,12,15,15,45,243.0,99.5,1.75,12.0,166.5,310.95,263.36
2016,12,15,16,0,486.0,96.0,1.7,12.0,230.0,520.59,433.53
2016,12,15,16,15,423.5,84.5,1.5,11.0,185.5,465.0,387.24
2016,12,15,16,30,361.0,73.0,1.3,10.0,141.0,407.82,339.56
2016,12,15,16,45,273.0,56.5,1.1,9.0,99.5,323.69,267.39
2016,12,15,17,0,185.0,40.0,0.9,8.0,58.0,240.55,188.63
2016,12,15,17,15,92.5,20.0,0.95,7.5,29.0,124.35,0.0
2016,12,15,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,7,45,155.0,19.0,3.6,8.5,35.5,14.56,0.16
2016,12,16,8,0,310.0,38.0,3.8,9.0,71.0,31.31,21.25
2016,12,16,8,15,401.5,48.5,3.95,9.5,114.5,39.68,29.74
2016,12,16,8,30,493.0,59.0,4.1,10.0,158.0,48.08,37.71
2016,12,16,8,45,559.5,65.0,4.35,11.0,204.0,52.71,42.0
2016,12,16,9,0,626.0,71.0,4.6,12.0,250.0,57.45,46.19
2016,12,16,9,15,664.5,76.0,4.7,12.5,293.0,61.14,49.4
2016,12,16,9,30,703.0,81.0,4.8,13.0,336.0,64.84,52.54
2016,12,16,9,45,735.5,83.0,4.95,14.0,375.5,66.35,53.56
2016,12,16,10,0,768.0,85.0,5.1,15.0,415.0,73.5,59.52
2016,12,16,10,15,384.0,98.0,5.2,15.5,263.0,69.13,55.43
2016,12,16,10,30,0.0,111.0,5.3,16.0,111.0,83.56,67.81
2016,12,16,10,45,0.0,111.0,5.4,17.0,111.0,83.82,67.62
2016,12,16,11,0,0.0,111.0,5.5,18.0,111.0,84.09,64.4
2016,12,16,11,15,0.0,106.5,5.55,18.5,106.5,81.2,61.8
2016,12,16,11,30,0.0,102.0,5.6,19.0,102.0,78.13,59.07
2016,12,16,11,45,0.0,121.0,5.7,19.5,121.0,92.21,70.44
2016,12,16,12,0,0.0,140.0,5.8,20.0,140.0,106.47,81.87
2016,12,16,12,15,3.0,164.5,5.85,20.0,166.5,126.01,97.64
2016,12,16,12,30,6.0,189.0,5.9,20.0,193.0,146.38,114.08
2016,12,16,12,45,3.5,179.0,5.95,20.5,181.0,139.08,108.05
2016,12,16,13,0,1.0,169.0,6.0,21.0,169.0,131.23,101.58
2016,12,16,13,15,57.5,215.0,6.0,21.0,247.5,204.05,160.44
2016,12,16,13,30,114.0,261.0,6.0,21.0,326.0,281.02,222.45
2016,12,16,13,45,476.0,175.0,6.0,21.0,429.0,456.67,364.76
2016,12,16,14,0,838.0,89.0,6.0,21.0,532.0,624.48,499.43
2016,12,16,14,15,480.5,153.0,5.9,21.0,404.5,482.24,388.02
2016,12,16,14,30,123.0,217.0,5.8,21.0,277.0,295.78,236.99
2016,12,16,14,45,456.0,146.5,5.7,21.0,344.0,495.35,402.13
2016,12,16,15,0,789.0,76.0,5.6,21.0,411.0,678.78,549.24
2016,12,16,15,15,764.0,73.0,5.35,20.5,371.5,674.22,546.32
2016,12,16,15,30,739.0,70.0,5.1,20.0,332.0,665.79,541.03
2016,12,16,15,45,699.0,66.0,4.85,20.0,288.0,641.04,521.75
2016,12,16,16,0,659.0,62.0,4.6,20.0,244.0,618.76,503.68
2016,12,16,16,15,602.0,55.5,4.25,19.0,198.5,572.04,466.94
2016,12,16,16,30,545.0,49.0,3.9,18.0,153.0,522.75,426.48
2016,12,16,16,45,443.5,40.5,3.6,17.5,109.0,434.99,352.12
2016,12,16,17,0,342.0,32.0,3.3,17.0,65.0,347.07,268.21
2016,12,16,17,15,171.0,16.0,3.4,16.5,32.5,179.93,4.65
2016,12,16,17,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,7,45,184.5,16.5,3.25,15.5,36.0,13.39,0.0
2016,12,17,8,0,369.0,33.0,3.5,16.0,72.0,27.37,17.2
2016,12,17,8,15,459.5,41.5,3.6,16.5,116.0,34.34,24.21
2016,12,17,8,30,550.0,50.0,3.7,17.0,160.0,41.4,30.78
2016,12,17,8,45,605.0,56.5,3.8,17.5,205.0,46.63,35.55
2016,12,17,9,0,660.0,63.0,3.9,18.0,250.0,51.87,40.18
2016,12,17,9,15,697.0,67.5,4.15,18.5,293.5,55.4,43.2
2016,12,17,9,30,734.0,72.0,4.4,19.0,337.0,63.76,50.34
2016,12,17,9,45,757.5,75.5,4.7,20.0,376.0,66.54,52.44
2016,12,17,10,0,781.0,79.0,5.0,21.0,415.0,69.29,54.47
2016,12,17,10,15,799.5,81.5,5.05,21.5,448.5,71.2,55.88
2016,12,17,10,30,818.0,84.0,5.1,22.0,482.0,73.11,57.27
2016,12,17,10,45,834.5,84.5,5.15,22.5,510.0,73.58,57.44
2016,12,17,11,0,851.0,85.0,5.2,23.0,538.0,91.59,56.8
2016,12,17,11,15,477.5,173.0,5.1,23.0,429.0,159.88,106.21
2016,12,17,11,30,104.0,261.0,5.0,23.0,320.0,196.4,148.21
2016,12,17,11,45,490.5,175.5,4.95,23.5,461.5,230.5,159.44
2016,12,17,12,0,877.0,90.0,4.9,24.0,603.0,306.67,208.63
2016,12,17,12,15,879.5,90.5,4.8,24.0,607.5,357.48,254.23
2016,12,17,12,30,882.0,91.0,4.7,24.0,612.0,406.97,298.57
2016,12,17,12,45,887.5,88.5,4.6,24.5,609.5,453.4,339.11
2016,12,17,13,0,893.0,86.0,4.5,25.0,607.0,497.33,376.71
2016,12,17,13,15,889.5,85.5,4.4,25.0,595.0,536.74,410.72
2016,12,17,13,30,886.0,85.0,4.3,25.0,583.0,573.51,441.99
2016,12,17,13,45,883.5,82.0,4.2,25.0,564.0,605.61,469.16
2016,12,17,14,0,881.0,79.0,4.1,25.0,545.0,634.74,493.59
2016,12,17,14,15,869.5,77.5,3.85,24.5,517.5,661.76,516.37
2016,12,17,14,30,858.0,76.0,3.6,24.0,490.0,680.69,532.92
2016,12,17,14,45,843.5,73.0,3.35,24.0,456.0,692.17,542.71
2016,12,17,15,0,829.0,70.0,3.1,24.0,422.0,699.85,548.46
2016,12,17,15,15,803.5,67.0,2.65,23.5,381.5,695.66,545.47
2016,12,17,15,30,778.0,64.0,2.2,23.0,341.0,687.53,539.17
2016,12,17,15,45,742.5,60.0,1.8,22.5,297.0,666.8,523.31
2016,12,17,16,0,707.0,56.0,1.4,22.0,253.0,642.38,503.76
2016,12,17,16,15,650.0,50.5,1.3,21.0,206.0,596.18,470.08
2016,12,17,16,30,593.0,45.0,1.2,20.0,159.0,546.84,431.91
2016,12,17,16,45,497.5,37.0,1.2,19.5,114.0,471.72,371.02
2016,12,17,17,0,402.0,29.0,1.2,19.0,69.0,389.38,294.5
2016,12,17,17,15,201.0,14.5,1.15,18.5,34.5,200.32,19.85
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,7.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,5.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,1.5,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,-0.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,-1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-5.5,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-5.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-5.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-5.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-5.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-5.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-5.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-5.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-5.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-5.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-5.5,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,0.0,17.0,6.7,-5.0,17.0,12.96,0.0
2016,12,18,8,0,0.0,34.0,6.7,-5.0,34.0,25.28,16.95
2016,12,18,8,15,11.0,53.0,6.7,-4.5,55.5,38.83,30.6
2016,12,18,8,30,22.0,72.0,6.7,-4.0,77.0,51.75,43.25
2016,12,18,8,45,30.0,91.0,6.75,-4.0,99.0,64.61,55.76
2016,12,18,9,0,38.0,110.0,6.8,-4.0,121.0,77.23,67.87
2016,12,18,9,15,42.5,128.0,6.75,-3.5,142.0,89.02,78.88
2016,12,18,9,30,47.0,146.0,6.7,-3.0,163.0,100.57,89.48
2016,12,18,9,45,51.0,162.0,6.7,-2.5,182.5,110.79,98.69
2016,12,18,10,0,55.0,178.0,6.7,-2.0,202.0,120.78,107.58
2016,12,18,10,15,41.0,184.0,6.65,-1.5,203.0,124.94,110.98
2016,12,18,10,30,27.0,190.0,6.6,-1.0,204.0,134.44,119.29
2016,12,18,10,45,136.5,213.5,6.6,-1.0,286.0,139.7,123.88
2016,12,18,11,0,246.0,237.0,6.6,-1.0,368.0,160.49,132.82
2016,12,18,11,15,211.0,250.0,6.6,-0.5,365.0,184.93,148.77
2016,12,18,11,30,176.0,263.0,6.6,0.0,362.0,205.67,166.43
2016,12,18,11,45,256.0,257.5,6.6,0.0,405.5,234.76,188.27
2016,12,18,12,0,336.0,252.0,6.6,0.0,449.0,273.45,220.1
2016,12,18,12,15,296.5,261.0,6.55,0.0,436.0,292.32,240.05
2016,12,18,12,30,257.0,270.0,6.5,0.0,423.0,307.12,255.93
2016,12,18,12,45,331.5,253.0,6.5,0.0,448.0,344.95,289.32
2016,12,18,13,0,406.0,236.0,6.5,0.0,473.0,387.77,327.65
2016,12,18,13,15,436.5,222.5,6.4,0.0,472.5,424.69,361.36
2016,12,18,13,30,467.0,209.0,6.3,0.0,472.0,455.19,389.68
2016,12,18,13,45,569.5,169.5,6.25,0.0,479.0,504.03,434.13
2016,12,18,14,0,672.0,130.0,6.2,0.0,486.0,562.71,486.89
2016,12,18,14,15,688.5,117.5,6.1,0.0,466.0,587.73,510.45
2016,12,18,14,30,705.0,105.0,6.0,0.0,446.0,610.46,532.04
2016,12,18,14,45,769.5,90.0,5.95,0.0,438.0,658.23,574.95
2016,12,18,15,0,834.0,75.0,5.9,0.0,430.0,708.46,618.66
2016,12,18,15,15,808.5,72.0,5.75,0.0,389.0,704.56,615.96
2016,12,18,15,30,783.0,69.0,5.6,0.0,348.0,696.62,609.97
2016,12,18,15,45,749.0,64.0,5.5,0.0,303.5,676.04,593.27
2016,12,18,16,0,715.0,59.0,5.4,0.0,259.0,651.67,572.64
2016,12,18,16,15,658.0,53.5,5.15,0.0,211.5,605.46,531.86
2016,12,18,16,30,601.0,48.0,4.9,0.0,164.0,564.28,493.24
2016,12,18,16,45,511.5,39.0,4.65,-0.5,118.5,485.04,420.37
2016,12,18,17,0,422.0,30.0,4.4,-1.0,73.0,405.68,337.39
2016,12,18,17,15,211.0,15.0,4.2,-1.0,36.5,209.39,41.75
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.5,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-3.5,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-4.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,12,19,7,45,220.5,15.0,3.9,-4.0,37.5,12.25,0.0
2016,12,19,8,0,441.0,30.0,4.0,-4.0,75.0,25.2,16.75
2016,12,19,8,15,533.0,37.0,4.0,-3.5,120.5,33.88,25.89
2016,12,19,8,30,625.0,44.0,4.0,-3.0,166.0,40.46,32.51
2016,12,19,8,45,678.5,49.5,4.0,-3.0,213.0,45.52,37.56
2016,12,19,9,0,732.0,55.0,4.0,-3.0,260.0,50.59,42.48
2016,12,19,9,15,768.0,58.5,4.0,-2.5,305.0,53.85,45.48
2016,12,19,9,30,804.0,62.0,4.0,-2.0,350.0,57.13,48.42
2016,12,19,9,45,828.5,64.5,4.0,-1.5,390.5,59.46,50.41
2016,12,19,10,0,853.0,67.0,4.0,-1.0,431.0,61.78,52.37
2016,12,19,10,15,870.0,69.0,3.95,-0.5,466.0,70.02,59.81
2016,12,19,10,30,887.0,71.0,3.9,0.0,501.0,72.24,61.61
2016,12,19,10,45,899.5,72.0,3.9,0.0,529.0,73.61,62.75
2016,12,19,11,0,912.0,73.0,3.9,0.0,557.0,89.28,61.83
2016,12,19,11,15,687.0,141.5,3.85,0.5,514.0,158.59,106.66
2016,12,19,11,30,462.0,210.0,3.8,1.0,471.0,212.5,157.88
2016,12,19,11,45,362.5,237.5,3.75,1.5,445.0,243.17,188.73
2016,12,19,12,0,263.0,265.0,3.7,2.0,419.0,262.33,210.37
2016,12,19,12,15,268.0,266.5,3.65,2.5,424.0,286.51,232.12
2016,12,19,12,30,273.0,268.0,3.6,3.0,429.0,310.74,253.9
2016,12,19,12,45,373.5,243.5,3.55,3.5,462.5,354.01,290.05
2016,12,19,13,0,474.0,219.0,3.5,4.0,496.0,411.44,338.41
2016,12,19,13,15,699.0,148.0,3.45,4.0,546.5,497.5,410.74
2016,12,19,13,30,924.0,77.0,3.4,4.0,597.0,583.58,483.74
2016,12,19,13,45,786.0,107.0,3.35,4.5,538.5,575.06,478.81
2016,12,19,14,0,648.0,137.0,3.3,5.0,480.0,553.66,462.81
2016,12,19,14,15,681.5,120.0,3.25,4.5,464.0,584.81,491.56
2016,12,19,14,30,715.0,103.0,3.2,4.0,448.0,614.19,518.55
2016,12,19,14,45,783.0,85.0,3.15,4.0,439.0,661.56,559.1
2016,12,19,15,0,851.0,67.0,3.1,4.0,430.0,710.57,599.23
2016,12,19,15,15,826.0,64.5,2.9,3.5,389.5,707.94,598.09
2016,12,19,15,30,801.0,62.0,2.7,3.0,349.0,701.33,593.99
2016,12,19,15,45,764.0,58.5,2.55,3.0,304.0,680.54,577.57
2016,12,19,16,0,727.0,55.0,2.4,3.0,259.0,655.98,557.47
2016,12,19,16,15,671.5,50.0,2.1,2.5,211.5,611.86,520.6
2016,12,19,16,30,616.0,45.0,1.8,2.0,164.0,564.5,479.06
2016,12,19,16,45,522.0,37.5,1.5,1.5,118.5,482.3,406.47
2016,12,19,17,0,428.0,30.0,1.2,1.0,73.0,410.19,332.83
2016,12,19,17,15,214.0,15.0,1.2,0.5,36.5,212.22,55.73
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.3,0.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.2,1.0,0.0,0.0,0.0
2016,12,20,7,45,183.0,15.5,0.15,1.5,34.0,12.59,0.0
2016,12,20,8,0,366.0,31.0,0.1,2.0,68.0,25.73,16.84
2016,12,20,8,15,458.5,40.0,0.2,2.5,111.5,33.16,24.75
2016,12,20,8,30,551.0,49.0,0.3,3.0,155.0,40.66,32.05
2016,12,20,8,45,606.0,55.0,0.45,3.5,200.5,45.52,36.73
2016,12,20,9,0,661.0,61.0,0.6,4.0,246.0,50.42,41.27
2016,12,20,9,15,698.0,65.5,0.75,4.5,289.0,58.45,48.57
2016,12,20,9,30,735.0,70.0,0.9,5.0,332.0,62.25,51.88
2016,12,20,9,45,759.5,73.5,1.05,6.0,371.0,65.08,54.14
2016,12,20,10,0,784.0,77.0,1.2,7.0,410.0,67.89,56.34
2016,12,20,10,15,802.5,79.0,1.3,7.5,444.0,69.47,57.52
2016,12,20,10,30,821.0,81.0,1.4,8.0,478.0,71.06,58.71
2016,12,20,10,45,833.0,83.0,1.55,9.0,505.0,72.52,59.67
2016,12,20,11,0,845.0,85.0,1.7,10.0,532.0,86.01,58.73
2016,12,20,11,15,853.0,86.5,1.8,10.5,552.0,139.96,81.16
2016,12,20,11,30,861.0,88.0,1.9,11.0,572.0,194.14,119.01
