Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,11,45,868.0,87.5,2.05,11.5,584.5,246.58,162.85
2016,12,20,12,0,875.0,87.0,2.2,12.0,597.0,301.74,212.05
2016,12,20,12,15,876.5,87.0,2.25,12.0,601.0,350.74,257.67
2016,12,20,12,30,878.0,87.0,2.3,12.0,605.0,398.29,301.96
2016,12,20,12,45,477.0,175.5,2.35,12.5,457.0,348.09,273.32
2016,12,20,13,0,76.0,264.0,2.4,13.0,309.0,245.43,196.58
2016,12,20,13,15,100.0,263.0,2.4,13.0,320.5,264.71,213.07
2016,12,20,13,30,124.0,262.0,2.4,13.0,332.0,295.24,238.34
2016,12,20,13,45,100.5,248.5,2.45,13.5,304.0,270.19,218.46
2016,12,20,14,0,77.0,235.0,2.5,14.0,276.0,251.86,203.84
2016,12,20,14,15,453.5,156.5,2.45,14.0,378.0,465.38,379.82
2016,12,20,14,30,830.0,78.0,2.4,14.0,480.0,661.22,534.83
2016,12,20,14,45,795.0,80.5,2.4,14.0,444.0,664.28,537.69
2016,12,20,15,0,760.0,83.0,2.4,14.0,408.0,662.72,538.31
2016,12,20,15,15,734.0,79.5,2.2,13.5,369.0,660.83,537.91
2016,12,20,15,30,708.0,76.0,2.0,13.0,330.0,651.97,532.0
2016,12,20,15,45,676.0,70.0,1.8,13.0,287.5,631.91,516.26
2016,12,20,16,0,644.0,64.0,1.6,13.0,245.0,608.48,497.31
2016,12,20,16,15,587.0,57.5,1.5,12.0,200.0,562.12,461.98
2016,12,20,16,30,530.0,51.0,1.4,11.0,155.0,513.13,422.55
2016,12,20,16,45,443.0,41.5,1.35,10.0,112.0,435.56,357.88
2016,12,20,17,0,356.0,32.0,1.3,9.0,69.0,357.81,285.07
2016,12,20,17,15,178.0,16.0,1.35,8.5,34.5,187.76,58.17
2016,12,20,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,21,7,45,181.5,15.5,3.25,5.0,33.5,12.6,0.0
2016,12,21,8,0,363.0,31.0,3.6,6.0,67.0,25.74,16.28
2016,12,21,8,15,456.5,40.0,3.55,6.5,110.5,33.16,24.15
2016,12,21,8,30,550.0,49.0,3.5,7.0,154.0,40.66,31.38
2016,12,21,8,45,609.0,54.5,3.5,8.0,200.0,45.18,35.64
2016,12,21,9,0,668.0,60.0,3.5,9.0,246.0,49.76,39.78
2016,12,21,9,15,518.5,94.0,3.7,10.0,252.5,72.78,60.41
2016,12,21,9,30,369.0,128.0,3.9,11.0,259.0,89.28,74.85
2016,12,21,9,45,582.0,101.5,4.1,12.0,335.5,76.98,63.47
2016,12,21,10,0,795.0,75.0,4.3,13.0,412.0,66.61,53.9
2016,12,21,10,15,590.0,131.0,4.3,13.5,392.5,95.72,79.34
2016,12,21,10,30,385.0,187.0,4.3,14.0,373.0,125.8,105.26
2016,12,21,10,45,362.5,204.0,4.35,14.5,387.0,134.56,112.41
2016,12,21,11,0,340.0,221.0,4.4,15.0,401.0,148.32,115.14
2016,12,21,11,15,288.5,239.5,4.4,15.5,396.0,180.77,134.06
2016,12,21,11,30,237.0,258.0,4.4,16.0,391.0,210.13,157.45
2016,12,21,11,45,291.0,254.5,4.4,16.5,421.5,237.77,177.4
2016,12,21,12,0,345.0,251.0,4.4,17.0,452.0,272.55,204.61
2016,12,21,12,15,435.5,227.5,4.4,17.0,483.0,311.81,235.89
2016,12,21,12,30,526.0,204.0,4.4,17.0,514.0,356.82,273.05
2016,12,21,12,45,434.5,228.0,4.4,17.5,483.0,370.77,288.41
2016,12,21,13,0,343.0,252.0,4.4,18.0,452.0,369.69,290.51
2016,12,21,13,15,365.5,241.5,4.35,18.0,450.5,394.35,311.97
2016,12,21,13,30,388.0,231.0,4.3,18.0,449.0,419.29,333.52
2016,12,21,13,45,622.0,156.5,4.25,18.5,492.5,525.95,418.82
2016,12,21,14,0,856.0,82.0,4.2,19.0,536.0,622.52,495.91
2016,12,21,14,15,843.5,80.0,4.1,19.0,508.5,643.63,514.04
2016,12,21,14,30,831.0,78.0,4.0,19.0,481.0,661.09,529.44
2016,12,21,14,45,593.5,121.5,3.9,19.0,399.5,570.22,459.51
2016,12,21,15,0,356.0,165.0,3.8,19.0,318.0,439.52,356.89
2016,12,21,15,15,343.0,151.5,3.4,18.5,287.5,427.63,349.42
2016,12,21,15,30,330.0,138.0,3.0,18.0,257.0,413.65,339.51
2016,12,21,15,45,495.0,99.5,2.7,17.5,252.5,520.7,427.36
2016,12,21,16,0,660.0,61.0,2.4,17.0,248.0,616.67,501.38
2016,12,21,16,15,603.5,55.0,2.2,16.0,202.5,571.48,465.94
2016,12,21,16,30,547.0,49.0,2.0,15.0,157.0,523.69,427.39
2016,12,21,16,45,458.0,40.5,1.85,14.0,113.5,445.85,362.69
2016,12,21,17,0,369.0,32.0,1.7,13.0,70.0,367.74,290.4
2016,12,21,17,15,184.5,16.0,1.75,12.5,35.0,193.31,69.91
2016,12,21,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,22,7,45,160.5,16.0,4.25,6.5,31.5,12.99,0.0
2016,12,22,8,0,321.0,32.0,4.4,7.0,63.0,26.43,16.68
2016,12,22,8,15,416.5,42.0,4.55,7.5,106.0,34.57,25.26
2016,12,22,8,30,512.0,52.0,4.7,8.0,149.0,42.76,33.12
2016,12,22,8,45,575.0,58.0,4.9,8.5,194.5,47.55,37.69
2016,12,22,9,0,638.0,64.0,5.1,9.0,240.0,52.41,42.16
2016,12,22,9,15,677.0,68.5,5.05,9.5,283.5,55.9,45.26
2016,12,22,9,30,716.0,73.0,5.0,10.0,327.0,59.41,48.29
2016,12,22,9,45,743.0,76.0,5.0,10.5,366.5,66.73,54.67
2016,12,22,10,0,770.0,79.0,5.0,11.0,406.0,69.14,56.59
2016,12,22,10,15,789.0,82.0,4.85,11.5,440.0,71.41,58.37
2016,12,22,10,30,808.0,85.0,4.7,12.0,474.0,73.66,60.13
2016,12,22,10,45,821.5,86.5,4.6,12.5,501.5,74.73,60.83
2016,12,22,11,0,835.0,88.0,4.5,13.0,529.0,84.38,59.14
2016,12,22,11,15,843.5,89.0,4.4,13.5,549.0,137.54,79.62
2016,12,22,11,30,852.0,90.0,4.3,14.0,569.0,190.98,116.09
2016,12,22,11,45,872.0,85.0,4.2,14.5,584.5,246.49,161.41
2016,12,22,12,0,892.0,80.0,4.1,15.0,600.0,297.54,206.55
2016,12,22,12,15,893.5,80.0,4.0,15.0,604.0,347.31,252.85
2016,12,22,12,30,895.0,80.0,3.9,15.0,608.0,395.61,297.83
2016,12,22,12,45,891.5,80.5,3.85,15.5,604.0,440.66,339.0
2016,12,22,13,0,888.0,81.0,3.8,16.0,600.0,483.44,377.27
2016,12,22,13,15,884.0,80.5,3.75,16.0,588.0,522.62,412.44
2016,12,22,13,30,880.0,80.0,3.7,16.0,576.0,559.16,444.7
2016,12,22,13,45,871.5,79.5,3.65,16.0,556.5,590.34,472.13
2016,12,22,14,0,863.0,79.0,3.6,16.0,537.0,618.35,496.54
2016,12,22,14,15,851.5,77.0,3.55,16.0,510.5,644.64,519.08
2016,12,22,14,30,840.0,75.0,3.5,16.0,484.0,663.03,535.38
2016,12,22,14,45,817.5,74.5,3.45,16.0,449.5,671.9,544.14
2016,12,22,15,0,795.0,74.0,3.4,16.0,415.0,676.76,549.17
2016,12,22,15,15,770.0,71.0,3.1,15.5,376.5,672.98,547.26
2016,12,22,15,30,745.0,68.0,2.8,15.0,338.0,665.34,542.21
2016,12,22,15,45,706.0,64.5,2.55,14.5,294.5,642.74,525.59
2016,12,22,16,0,667.0,61.0,2.3,14.0,251.0,621.92,509.64
2016,12,22,16,15,611.0,55.5,2.1,13.5,205.5,577.88,474.8
2016,12,22,16,30,555.0,50.0,1.9,13.0,160.0,531.17,436.06
2016,12,22,16,45,461.5,41.5,1.7,12.5,116.0,449.86,367.53
2016,12,22,17,0,368.0,33.0,1.5,12.0,72.0,368.14,292.15
2016,12,22,17,15,184.0,16.5,1.55,11.5,36.0,194.63,80.92
2016,12,22,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,14.5,2.6,9.5,14.5,11.06,0.0
2016,12,23,8,0,0.0,29.0,3.0,10.0,29.0,21.8,12.51
2016,12,23,8,15,4.0,48.0,3.2,10.5,49.0,35.38,25.65
2016,12,23,8,30,8.0,67.0,3.4,11.0,69.0,48.82,38.13
2016,12,23,8,45,17.0,86.0,3.6,11.5,90.5,62.19,50.37
2016,12,23,9,0,26.0,105.0,3.8,12.0,112.0,73.99,60.99
2016,12,23,9,15,31.5,122.5,3.85,12.5,133.0,85.56,71.2
2016,12,23,9,30,37.0,140.0,3.9,13.0,154.0,96.9,81.02
2016,12,23,9,45,40.5,156.0,3.95,13.5,172.5,107.16,89.74
2016,12,23,10,0,44.0,172.0,4.0,14.0,191.0,117.2,98.16
2016,12,23,10,15,22.0,149.5,4.0,14.5,159.0,108.66,90.3
2016,12,23,10,30,0.0,127.0,4.0,15.0,127.0,94.28,77.42
2016,12,23,10,45,0.0,134.5,4.0,16.0,134.5,99.65,81.64
2016,12,23,11,0,0.0,142.0,4.0,17.0,142.0,105.05,85.82
2016,12,23,11,15,1.0,158.0,4.05,17.0,159.0,116.84,91.49
2016,12,23,11,30,2.0,174.0,4.1,17.0,176.0,128.98,101.28
2016,12,23,11,45,1.0,163.5,4.15,17.5,164.5,122.72,95.91
2016,12,23,12,0,0.0,153.0,4.2,18.0,153.0,115.8,90.07
2016,12,23,12,15,0.0,154.5,4.2,18.0,154.5,117.53,91.45
2016,12,23,12,30,0.0,156.0,4.2,18.0,156.0,119.26,92.84
2016,12,23,12,45,85.5,216.0,4.2,18.5,266.5,203.44,159.7
2016,12,23,13,0,171.0,276.0,4.2,19.0,377.0,303.28,238.52
2016,12,23,13,15,137.0,268.5,4.15,19.0,348.0,294.47,232.51
2016,12,23,13,30,103.0,261.0,4.1,19.0,319.0,272.88,216.24
2016,12,23,13,45,52.0,213.5,4.1,19.5,243.0,209.73,165.95
2016,12,23,14,0,1.0,166.0,4.1,20.0,167.0,132.64,103.31
2016,12,23,14,15,0.5,131.0,3.95,20.0,131.5,103.64,79.93
2016,12,23,14,30,0.0,96.0,3.8,20.0,96.0,74.44,56.12
2016,12,23,14,45,0.0,106.5,3.65,20.0,106.5,83.74,63.93
2016,12,23,15,0,0.0,117.0,3.5,20.0,117.0,94.0,72.53
2016,12,23,15,15,0.0,106.0,3.05,19.5,106.0,85.29,65.61
2016,12,23,15,30,0.0,95.0,2.6,19.0,95.0,76.5,58.57
2016,12,23,15,45,250.5,91.0,2.2,19.0,162.5,303.61,251.41
2016,12,23,16,0,501.0,87.0,1.8,19.0,230.0,523.91,425.78
2016,12,23,16,15,442.5,77.5,1.55,18.0,187.5,468.52,381.15
2016,12,23,16,30,384.0,68.0,1.3,17.0,145.0,416.98,339.38
2016,12,23,16,45,300.0,54.5,1.1,16.5,104.5,339.39,274.29
2016,12,23,17,0,216.0,41.0,0.9,16.0,64.0,262.56,205.47
2016,12,23,17,15,108.0,20.5,0.9,16.0,32.0,140.26,62.1
2016,12,23,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,7,45,124.0,16.5,2.75,17.5,28.5,12.61,0.0
2016,12,24,8,0,248.0,33.0,3.0,18.0,57.0,25.18,14.62
2016,12,24,8,15,342.5,44.5,3.1,18.5,97.5,36.23,25.46
2016,12,24,8,30,437.0,56.0,3.2,19.0,138.0,45.42,33.91
2016,12,24,8,45,500.5,63.5,3.3,19.5,182.0,51.13,39.13
2016,12,24,9,0,564.0,71.0,3.4,20.0,226.0,56.87,44.19
2016,12,24,9,15,605.0,76.5,3.6,20.0,268.0,60.85,47.67
2016,12,24,9,30,646.0,82.0,3.8,20.0,310.0,64.83,51.08
2016,12,24,9,45,681.0,84.5,4.0,20.5,349.5,66.6,52.41
2016,12,24,10,0,716.0,87.0,4.2,21.0,389.0,68.46,53.78
2016,12,24,10,15,358.0,61.5,4.35,21.5,212.5,44.48,32.9
2016,12,24,10,30,0.0,36.0,4.5,22.0,36.0,27.52,18.15
2016,12,24,10,45,119.5,136.5,4.7,22.5,199.5,96.56,77.02
2016,12,24,11,0,239.0,237.0,4.9,23.0,363.0,156.19,126.76
2016,12,24,11,15,240.0,247.0,5.0,23.0,378.0,182.16,133.48
2016,12,24,11,30,241.0,257.0,5.1,23.0,393.0,208.27,151.86
2016,12,24,11,45,135.5,245.5,5.2,23.5,322.5,200.41,149.84
2016,12,24,12,0,30.0,234.0,5.3,24.0,252.0,179.12,137.21
2016,12,24,12,15,30.5,235.5,5.3,24.0,254.0,185.67,142.58
2016,12,24,12,30,31.0,237.0,5.3,24.0,256.0,192.19,147.94
2016,12,24,12,45,110.5,256.5,5.35,24.0,321.5,249.19,192.04
2016,12,24,13,0,190.0,276.0,5.4,24.0,387.0,311.39,240.78
2016,12,24,13,15,224.0,266.5,5.35,24.0,395.0,335.34,260.52
2016,12,24,13,30,258.0,257.0,5.3,24.0,403.0,370.62,289.2
2016,12,24,13,45,200.0,252.0,5.3,24.0,362.5,339.69,266.27
2016,12,24,14,0,142.0,247.0,5.3,24.0,322.0,313.46,246.34
2016,12,24,14,15,71.0,146.0,5.15,24.0,183.5,169.41,132.77
2016,12,24,14,30,0.0,45.0,5.0,24.0,45.0,34.45,22.6
2016,12,24,14,45,33.5,114.0,4.85,24.0,129.0,120.94,94.03
2016,12,24,15,0,67.0,183.0,4.7,24.0,213.0,220.83,175.11
2016,12,24,15,15,63.0,166.5,4.45,23.5,192.5,206.91,164.52
2016,12,24,15,30,59.0,150.0,4.2,23.0,172.0,192.34,153.44
2016,12,24,15,45,295.5,115.5,4.0,23.0,202.5,368.99,300.65
2016,12,24,16,0,532.0,81.0,3.8,23.0,233.0,541.82,438.35
2016,12,24,16,15,473.0,72.5,3.8,22.5,190.0,491.19,398.3
2016,12,24,16,30,414.0,64.0,3.8,22.0,147.0,434.35,352.53
2016,12,24,16,45,320.0,52.5,3.8,21.5,106.0,351.49,283.31
2016,12,24,17,0,226.0,41.0,3.8,21.0,65.0,269.81,210.67
2016,12,24,17,15,113.0,20.5,3.95,20.5,32.5,144.52,69.47
2016,12,24,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,20.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.05,19.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.05,18.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,5.15,18.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,12,25,7,45,12.5,16.0,5.95,18.5,17.0,12.26,0.0
2016,12,25,8,0,25.0,32.0,6.2,19.0,34.0,23.89,13.4
2016,12,25,8,15,45.5,51.5,6.5,19.0,58.5,37.6,26.52
2016,12,25,8,30,66.0,71.0,6.8,19.0,83.0,50.83,38.57
2016,12,25,8,45,77.5,90.5,7.1,19.5,109.0,63.83,50.17
2016,12,25,9,0,89.0,110.0,7.4,20.0,135.0,76.52,61.29
2016,12,25,9,15,95.5,129.0,7.6,20.5,159.5,88.56,71.65
2016,12,25,9,30,102.0,148.0,7.8,21.0,184.0,100.28,81.54
2016,12,25,9,45,432.0,112.5,8.0,21.5,291.0,79.98,63.75
2016,12,25,10,0,762.0,77.0,8.2,22.0,398.0,67.52,52.77
2016,12,25,10,15,381.0,92.0,8.25,22.0,252.5,65.45,50.87
2016,12,25,10,30,0.0,107.0,8.3,22.0,107.0,80.73,63.85
2016,12,25,10,45,0.0,125.0,8.35,22.5,125.0,93.3,74.29
2016,12,25,11,0,0.0,143.0,8.4,23.0,143.0,105.66,84.49
2016,12,25,11,15,35.0,197.0,8.3,23.0,216.5,140.26,107.29
2016,12,25,11,30,70.0,251.0,8.2,23.0,290.0,182.97,139.54
2016,12,25,11,45,35.0,183.5,8.1,23.5,203.0,141.48,107.5
2016,12,25,12,0,0.0,116.0,8.0,24.0,116.0,88.72,66.34
2016,12,25,12,15,0.0,139.0,7.85,24.0,139.0,106.04,80.27
2016,12,25,12,30,0.0,162.0,7.7,24.0,162.0,123.72,94.42
2016,12,25,12,45,45.0,216.0,7.55,24.5,242.5,186.75,143.88
2016,12,25,13,0,90.0,270.0,7.4,25.0,323.0,255.21,197.51
2016,12,25,13,15,437.0,191.5,7.15,25.0,440.0,393.75,306.05
2016,12,25,13,30,784.0,113.0,6.9,25.0,557.0,538.98,420.49
2016,12,25,13,45,776.0,111.0,6.65,25.0,538.5,567.36,444.87
2016,12,25,14,0,768.0,109.0,6.4,25.0,520.0,594.48,467.96
2016,12,25,14,15,755.0,107.0,6.15,24.5,494.0,614.18,485.91
2016,12,25,14,30,742.0,105.0,5.9,24.0,468.0,630.45,500.95
2016,12,25,14,45,692.5,110.5,5.7,24.0,431.5,625.96,498.69
2016,12,25,15,0,643.0,116.0,5.5,24.0,395.0,616.22,492.18
2016,12,25,15,15,613.0,111.0,5.2,23.5,357.0,605.2,485.55
2016,12,25,15,30,583.0,106.0,4.9,23.0,319.0,590.32,475.61
2016,12,25,15,45,523.5,102.5,4.6,23.0,276.0,545.35,440.94
2016,12,25,16,0,464.0,99.0,4.3,23.0,233.0,504.85,408.8
2016,12,25,16,15,402.5,88.0,4.05,22.5,190.0,451.2,366.51
2016,12,25,16,30,341.0,77.0,3.8,22.0,147.0,395.82,321.13
2016,12,25,16,45,245.5,62.5,3.55,22.0,105.5,308.86,247.86
2016,12,25,17,0,150.0,48.0,3.3,22.0,64.0,209.06,161.95
2016,12,25,17,15,75.0,24.0,3.3,21.5,32.0,108.33,54.58
2016,12,25,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,7,45,145.5,15.5,2.35,19.5,29.0,12.59,0.0
2016,12,26,8,0,291.0,31.0,2.6,20.0,58.0,25.54,14.58
2016,12,26,8,15,390.0,41.0,2.6,20.0,99.5,33.66,23.06
2016,12,26,8,30,489.0,51.0,2.6,20.0,141.0,41.83,30.65
2016,12,26,8,45,554.5,57.0,2.65,20.5,186.5,46.61,35.04
2016,12,26,9,0,620.0,63.0,2.7,21.0,232.0,51.48,39.33
2016,12,26,9,15,660.0,67.5,2.8,21.5,275.0,54.97,42.29
2016,12,26,9,30,700.0,72.0,2.9,22.0,318.0,58.49,45.19
2016,12,26,9,45,736.0,73.0,3.0,22.5,358.5,64.35,50.04
2016,12,26,10,0,772.0,74.0,3.1,23.0,399.0,65.48,50.79
2016,12,26,10,15,482.0,144.0,3.2,23.0,352.5,99.41,79.52
2016,12,26,10,30,192.0,214.0,3.3,23.0,306.0,140.28,113.71
2016,12,26,10,45,260.5,218.5,3.4,23.5,351.0,140.14,113.1
2016,12,26,11,0,329.0,223.0,3.5,24.0,396.0,145.03,116.75
2016,12,26,11,15,181.5,226.0,3.5,24.0,322.0,164.9,121.2
2016,12,26,11,30,34.0,229.0,3.5,24.0,248.0,164.81,125.44
2016,12,26,11,45,23.0,217.0,3.55,24.5,230.0,163.61,124.64
2016,12,26,12,0,12.0,205.0,3.6,25.0,212.0,155.7,118.62
2016,12,26,12,15,89.5,243.0,3.5,25.0,296.0,208.37,157.74
2016,12,26,12,30,167.0,281.0,3.4,25.0,380.0,274.7,208.01
2016,12,26,12,45,199.0,277.0,3.35,25.5,394.5,299.45,227.24
2016,12,26,13,0,231.0,273.0,3.3,26.0,409.0,326.51,248.53
2016,12,26,13,15,123.0,240.0,3.15,26.0,312.5,262.88,201.48
2016,12,26,13,30,15.0,207.0,3.0,26.0,216.0,171.18,130.7
2016,12,26,13,45,411.0,150.5,2.95,26.0,371.0,389.58,302.86
2016,12,26,14,0,807.0,94.0,2.9,26.0,526.0,601.05,463.44
2016,12,26,14,15,794.0,92.0,2.65,25.5,500.0,621.11,479.51
2016,12,26,14,30,781.0,90.0,2.4,25.0,474.0,637.62,493.69
2016,12,26,14,45,759.0,88.5,2.2,25.0,441.0,644.87,500.0
2016,12,26,15,0,737.0,87.0,2.0,25.0,408.0,651.66,505.6
2016,12,26,15,15,710.5,83.5,1.7,24.5,370.0,646.44,502.4
2016,12,26,15,30,684.0,80.0,1.4,24.0,332.0,637.51,495.83
2016,12,26,15,45,639.5,76.5,1.15,24.0,289.0,611.37,475.81
2016,12,26,16,0,595.0,73.0,0.9,24.0,246.0,581.61,452.64
2016,12,26,16,15,538.0,66.0,0.75,23.5,202.0,534.83,417.76
2016,12,26,16,30,481.0,59.0,0.6,23.0,158.0,485.2,379.22
2016,12,26,16,45,386.0,49.0,0.5,22.5,115.0,400.9,312.98
2016,12,26,17,0,291.0,39.0,0.4,22.0,72.0,315.14,240.99
2016,12,26,17,15,145.5,19.5,0.4,21.5,36.0,167.7,92.0
2016,12,26,17,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.2,18.5,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,8.5,2.0,14.0,8.5,6.45,0.0
2016,12,27,8,0,0.0,17.0,2.2,14.0,17.0,12.94,4.79
2016,12,27,8,15,0.0,30.5,2.2,14.0,30.5,23.3,14.69
2016,12,27,8,30,0.0,44.0,2.2,14.0,44.0,33.5,24.1
2016,12,27,8,45,0.0,58.5,2.2,14.5,58.5,44.13,33.75
2016,12,27,9,0,0.0,73.0,2.2,15.0,73.0,54.66,43.16
2016,12,27,9,15,0.0,87.5,2.15,15.5,87.5,65.08,52.31
2016,12,27,9,30,0.0,102.0,2.1,16.0,102.0,75.4,61.22
2016,12,27,9,45,0.0,115.5,2.05,16.5,115.5,84.97,69.33
2016,12,27,10,0,0.0,129.0,2.0,17.0,129.0,94.43,77.24
2016,12,27,10,15,0.0,131.0,2.0,17.5,131.0,96.38,78.59
2016,12,27,10,30,0.0,133.0,2.0,18.0,133.0,98.22,79.84
2016,12,27,10,45,35.5,182.5,2.0,18.5,201.5,125.54,102.83
2016,12,27,11,0,71.0,232.0,2.0,19.0,270.0,153.35,125.86
2016,12,27,11,15,121.0,247.0,2.0,19.0,314.5,170.82,130.08
2016,12,27,11,30,171.0,262.0,2.0,19.0,359.0,199.75,149.59
2016,12,27,11,45,176.0,268.5,2.0,19.5,370.0,221.03,165.79
2016,12,27,12,0,181.0,275.0,2.0,20.0,381.0,242.76,183.14
2016,12,27,12,15,178.0,279.0,1.95,20.0,384.0,260.89,198.57
2016,12,27,12,30,175.0,283.0,1.9,20.0,387.0,278.52,213.61
2016,12,27,12,45,99.5,255.5,1.85,20.0,315.0,238.41,184.71
2016,12,27,13,0,24.0,228.0,1.8,20.0,243.0,187.03,145.6
2016,12,27,13,15,177.0,237.0,1.75,20.0,338.5,286.58,224.09
2016,12,27,13,30,330.0,246.0,1.7,20.0,434.0,397.91,310.45
2016,12,27,13,45,165.0,185.5,1.65,20.0,279.5,258.65,203.74
2016,12,27,14,0,0.0,125.0,1.6,20.0,125.0,97.65,74.52
2016,12,27,14,15,21.0,164.0,1.55,20.0,174.5,144.87,113.58
2016,12,27,14,30,42.0,203.0,1.5,20.0,224.0,210.08,166.28
2016,12,27,14,45,351.0,156.5,1.5,20.0,311.0,427.64,341.91
2016,12,27,15,0,660.0,110.0,1.5,20.0,398.0,621.84,491.09
2016,12,27,15,15,631.0,105.0,1.45,20.0,360.5,612.08,483.44
2016,12,27,15,30,602.0,100.0,1.4,20.0,323.0,598.52,474.57
2016,12,27,15,45,561.0,93.5,1.35,20.0,281.0,570.64,454.62
2016,12,27,16,0,520.0,87.0,1.3,20.0,239.0,539.14,431.3
2016,12,27,16,15,462.0,78.0,1.15,19.5,196.0,484.14,389.33
2016,12,27,16,30,404.0,69.0,1.0,19.0,153.0,433.66,348.94
2016,12,27,16,45,319.5,56.0,0.9,18.5,112.0,356.12,285.5
2016,12,27,17,0,235.0,43.0,0.8,18.0,71.0,279.09,218.76
2016,12,27,17,15,131.5,26.0,0.8,17.5,40.0,172.26,101.56
2016,12,27,17,30,28.0,9.0,0.8,17.0,9.0,27.75,0.0
2016,12,27,17,45,14.0,4.5,0.85,17.0,4.5,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,28,7,45,0.0,15.0,3.35,18.5,15.0,11.38,0.0
2016,12,28,8,0,0.0,30.0,3.7,19.0,30.0,22.34,11.94
2016,12,28,8,15,23.0,51.0,3.9,19.5,55.5,37.06,25.97
2016,12,28,8,30,46.0,72.0,4.1,20.0,81.0,51.44,38.91
2016,12,28,8,45,64.0,93.0,4.3,20.5,108.5,65.56,51.44
2016,12,28,9,0,82.0,114.0,4.5,21.0,136.0,79.45,63.54
2016,12,28,9,15,94.5,133.5,4.55,21.5,163.5,90.91,73.32
2016,12,28,9,30,107.0,153.0,4.6,22.0,191.0,102.94,83.4
2016,12,28,9,45,122.5,168.0,4.7,22.5,216.5,112.37,91.12
2016,12,28,10,0,138.0,183.0,4.8,23.0,242.0,121.58,98.54
2016,12,28,10,15,175.5,197.5,4.8,23.0,278.5,130.72,106.03
2016,12,28,10,30,213.0,212.0,4.8,23.0,315.0,139.7,113.35
2016,12,28,10,45,142.0,222.0,4.85,23.5,292.5,143.96,116.46
2016,12,28,11,0,71.0,232.0,4.9,24.0,270.0,153.21,123.72
2016,12,28,11,15,167.0,243.0,4.9,24.0,336.0,172.01,127.66
2016,12,28,11,30,263.0,254.0,4.9,24.0,402.0,204.82,147.65
2016,12,28,11,45,322.0,249.0,4.9,24.5,434.0,235.45,168.84
2016,12,28,12,0,381.0,244.0,4.9,25.0,466.0,271.56,196.06
2016,12,28,12,15,547.5,194.5,4.85,25.0,517.0,315.74,228.21
2016,12,28,12,30,714.0,145.0,4.8,25.0,568.0,374.6,274.09
2016,12,28,12,45,733.5,136.0,4.75,25.5,569.0,416.19,309.95
2016,12,28,13,0,753.0,127.0,4.7,26.0,570.0,457.44,345.0
2016,12,28,13,15,467.0,197.0,4.6,26.0,470.5,411.21,314.8
2016,12,28,13,30,181.0,267.0,4.5,26.0,371.0,327.09,252.21
2016,12,28,13,45,162.0,258.0,4.4,26.0,349.0,321.98,249.39
2016,12,28,14,0,143.0,249.0,4.3,26.0,327.0,314.65,244.46
2016,12,28,14,15,440.0,176.5,4.1,26.0,397.5,472.22,369.42
2016,12,28,14,30,737.0,104.0,3.9,26.0,468.0,624.86,487.61
2016,12,28,14,45,522.0,141.5,3.75,26.0,390.5,530.58,416.21
2016,12,28,15,0,307.0,179.0,3.6,26.0,313.0,417.74,329.37
2016,12,28,15,15,479.0,134.0,3.2,25.5,321.5,523.78,414.49
2016,12,28,15,30,651.0,89.0,2.8,25.0,330.0,623.36,491.85
2016,12,28,15,45,617.0,82.5,2.4,24.5,289.0,601.51,475.1
2016,12,28,16,0,583.0,76.0,2.0,24.0,248.0,576.24,455.88
2016,12,28,16,15,528.0,69.0,1.8,23.0,204.5,531.01,422.44
2016,12,28,16,30,473.0,62.0,1.6,22.0,161.0,482.83,385.09
2016,12,28,16,45,393.5,51.0,1.45,21.5,119.0,409.37,325.59
2016,12,28,17,0,314.0,40.0,1.3,21.0,77.0,334.94,261.25
2016,12,28,17,15,188.5,25.0,1.35,20.5,44.5,213.94,131.81
2016,12,28,17,30,63.0,10.0,1.4,20.0,12.0,54.43,0.0
2016,12,28,17,45,31.5,5.0,1.5,20.0,6.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,7,45,91.0,15.0,5.4,11.0,23.0,11.8,0.0
2016,12,29,8,0,182.0,30.0,5.4,11.0,46.0,22.74,12.7
2016,12,29,8,15,221.0,47.0,5.5,11.0,79.0,35.12,25.23
2016,12,29,8,30,260.0,64.0,5.6,11.0,112.0,47.2,36.6
2016,12,29,8,45,283.5,80.5,5.7,11.0,146.0,58.5,47.11
2016,12,29,9,0,307.0,97.0,5.8,11.0,180.0,69.45,57.15
2016,12,29,9,15,317.0,113.5,5.95,11.0,212.5,81.0,67.56
2016,12,29,9,30,327.0,130.0,6.1,11.0,245.0,91.46,76.86
2016,12,29,9,45,330.5,147.0,6.3,11.5,274.5,101.8,85.79
2016,12,29,10,0,334.0,164.0,6.5,12.0,304.0,111.82,94.31
2016,12,29,10,15,237.5,189.5,6.45,12.0,293.5,124.3,105.11
2016,12,29,10,30,141.0,215.0,6.4,12.0,283.0,139.72,118.43
2016,12,29,10,45,151.5,228.5,6.4,12.0,305.5,147.36,124.87
2016,12,29,11,0,162.0,242.0,6.4,12.0,328.0,154.8,131.13
2016,12,29,11,15,209.0,248.0,6.35,12.0,363.5,177.52,137.2
2016,12,29,11,30,256.0,254.0,6.3,12.0,399.0,203.3,153.97
2016,12,29,11,45,242.5,262.5,6.3,12.5,402.0,229.29,175.56
2016,12,29,12,0,229.0,271.0,6.3,13.0,405.0,251.16,194.86
2016,12,29,12,15,360.5,244.5,6.2,13.0,457.5,292.4,226.24
2016,12,29,12,30,492.0,218.0,6.1,13.0,510.0,348.03,271.31
2016,12,29,12,45,377.0,243.5,6.1,13.5,467.0,348.4,276.47
2016,12,29,13,0,262.0,269.0,6.1,14.0,424.0,342.3,274.57
2016,12,29,13,15,263.5,263.0,6.0,14.0,416.5,357.63,288.69
2016,12,29,13,30,265.0,257.0,5.9,14.0,409.0,372.06,301.89
2016,12,29,13,45,234.0,252.0,5.8,14.0,383.0,357.25,291.28
2016,12,29,14,0,203.0,247.0,5.7,14.0,357.0,348.78,285.37
2016,12,29,14,15,203.5,234.5,5.65,14.0,340.0,350.35,287.86
2016,12,29,14,30,204.0,222.0,5.6,14.0,323.0,350.86,289.43
2016,12,29,14,45,338.5,185.0,5.55,14.0,340.0,432.12,358.91
2016,12,29,15,0,473.0,148.0,5.5,14.0,357.0,519.66,432.74
2016,12,29,15,15,643.0,107.0,5.25,13.5,363.0,623.05,519.43
2016,12,29,15,30,813.0,66.0,5.0,13.0,369.0,713.88,592.75
2016,12,29,15,45,781.5,62.0,4.8,13.0,324.5,697.91,579.87
2016,12,29,16,0,750.0,58.0,4.6,13.0,280.0,678.11,563.93
2016,12,29,16,15,699.5,53.0,4.15,12.0,233.0,638.8,532.58
2016,12,29,16,30,649.0,48.0,3.7,11.0,186.0,596.09,497.28
2016,12,29,16,45,565.5,41.0,3.3,10.5,139.0,522.76,434.26
2016,12,29,17,0,482.0,34.0,2.9,10.0,92.0,458.09,373.27
2016,12,29,17,15,241.0,24.5,2.85,9.5,53.5,257.0,173.14
2016,12,29,17,30,0.0,15.0,2.8,9.0,15.0,11.8,0.0
2016,12,29,17,45,0.0,7.5,2.75,9.0,7.5,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,2.5,0.75,7.5,2.5,1.97,0.0
2016,12,30,8,0,0.0,5.0,0.8,8.0,5.0,3.78,0.0
2016,12,30,8,15,0.0,9.0,0.85,8.0,9.0,6.82,0.44
2016,12,30,8,30,0.0,13.0,0.9,8.0,13.0,9.86,3.33
2016,12,30,8,45,0.0,17.0,1.0,8.5,17.0,12.91,6.19
2016,12,30,9,0,0.0,21.0,1.1,9.0,21.0,15.97,9.01
2016,12,30,9,15,0.0,25.0,1.35,9.5,25.0,19.04,11.79
2016,12,30,9,30,0.0,29.0,1.6,10.0,29.0,22.11,14.54
2016,12,30,9,45,0.0,33.0,1.85,10.5,33.0,25.18,17.25
2016,12,30,10,0,0.0,37.0,2.1,11.0,37.0,28.26,19.94
2016,12,30,10,15,0.0,93.0,2.2,11.0,93.0,70.73,57.92
2016,12,30,10,30,0.0,149.0,2.3,11.0,149.0,108.58,91.23
2016,12,30,10,45,8.0,172.0,2.4,11.5,176.5,123.84,104.18
2016,12,30,11,0,16.0,195.0,2.5,12.0,204.0,138.74,116.73
2016,12,30,11,15,8.0,176.0,2.55,11.5,180.5,129.03,103.25
2016,12,30,11,30,0.0,157.0,2.6,11.0,157.0,116.96,93.52
2016,12,30,11,45,7.5,185.0,2.7,11.0,189.5,138.72,111.25
2016,12,30,12,0,15.0,213.0,2.8,11.0,222.0,161.8,130.04
2016,12,30,12,15,23.0,227.0,2.85,11.0,241.0,176.63,142.05
2016,12,30,12,30,31.0,241.0,2.9,11.0,260.0,194.22,156.49
2016,12,30,12,45,49.5,252.5,2.95,11.0,282.5,215.61,174.0
2016,12,30,13,0,68.0,264.0,3.0,11.0,305.0,239.46,193.73
2016,12,30,13,15,34.0,215.0,3.0,10.5,235.5,190.13,154.21
2016,12,30,13,30,0.0,166.0,3.0,10.0,166.0,129.66,104.4
2016,12,30,13,45,0.0,132.0,3.05,10.0,132.0,102.85,82.07
2016,12,30,14,0,0.0,98.0,3.1,10.0,98.0,75.7,59.22
2016,12,30,14,15,0.0,109.0,3.1,10.0,109.0,84.82,67.09
2016,12,30,14,30,0.0,120.0,3.1,10.0,120.0,94.45,75.4
2016,12,30,14,45,0.0,75.0,3.1,10.0,75.0,57.6,44.06
2016,12,30,15,0,0.0,30.0,3.1,10.0,30.0,22.9,14.24
2016,12,30,15,15,0.0,27.0,3.05,10.0,27.0,20.59,12.28
2016,12,30,15,30,0.0,24.0,3.0,10.0,24.0,18.29,10.31
2016,12,30,15,45,0.0,21.0,3.0,10.0,21.0,15.98,8.32
2016,12,30,16,0,0.0,18.0,3.0,10.0,18.0,13.69,6.32
2016,12,30,16,15,0.0,15.0,2.75,9.5,15.0,11.39,4.32
2016,12,30,16,30,0.0,12.0,2.5,9.0,12.0,9.1,2.3
2016,12,30,16,45,0.0,8.5,2.3,9.0,8.5,6.44,0.0
2016,12,30,17,0,0.0,5.0,2.1,9.0,5.0,3.78,0.0
2016,12,30,17,15,0.0,2.5,2.15,9.0,2.5,1.89,0.0
2016,12,30,17,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
